Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,60.9919342265,5.5915628446,0.0,0.0,15.863942322,29.242365,170.130854372,166.905174372,3.20568,0.02
 01/01  02:00:00,60.3460626394,4.98224029379,0.0,0.0,15.863942322,29.242365,143.829060571,140.603380571,3.20568,0.02
 01/01  03:00:00,61.6803663941,6.23368484883,0.0,0.0,15.863942322,29.242365,200.971427392,194.882684264,3.20568,2.88306312778
 01/01  04:00:00,60.3159069495,4.95870236744,0.0,0.0,15.863942322,29.242365,140.089914963,136.864234963,3.20568,0.02
 01/01  05:00:00,61.8905415498,6.23368484883,0.0,0.0,15.863942322,29.242365,197.074690981,190.985830077,3.20568,2.88318090346
 01/01  06:00:00,60.5135291561,4.95870236744,0.0,0.0,15.863942322,29.242365,137.896365948,134.670685948,3.20568,0.02
 01/01  07:00:00,61.8905175022,6.23368484883,0.0,0.0,15.863942322,29.242365,196.698122008,190.609279782,3.20568,2.88316222578
 01/01  08:00:00,57.4667224353,4.86455066204,0.0,0.0,15.863942322,29.242365,119.957828973,116.732148973,3.20568,0.02
 01/01  09:00:00,52.8492633984,5.90415387992,0.0,0.0,15.863942322,29.242365,160.815472814,154.724819622,3.20568,2.88497319223
 01/01  10:00:00,51.3498372192,4.44500918727,0.0,0.0,15.863942322,29.242365,96.9072428534,93.6815628534,3.20568,0.02
 01/01  11:00:00,52.5012784513,5.53375885763,0.0,0.0,15.863942322,29.242365,131.355290746,125.264733933,3.20568,2.88487681314
 01/01  12:00:00,52.0893661034,4.40000393435,0.0,0.0,15.863942322,29.242365,94.833830178,88.7432642647,3.20568,2.88488591332
 01/01  13:00:00,52.2118651369,5.26372734008,0.0,0.0,15.863942322,29.242365,112.26048381,109.03480381,3.20568,0.02
 01/01  14:00:00,51.2616773988,4.3099934285,0.0,0.0,15.863942322,29.242365,85.0100241125,78.9193952415,3.20568,2.88494887096
 01/01  15:00:00,51.9636211784,4.99369582252,0.0,0.0,15.863942322,29.242365,95.0836379924,91.8579579924,3.20568,0.02
 01/01  16:00:00,51.0821079618,4.14122373003,0.0,0.0,15.863942322,29.242365,78.1653208372,72.0765616909,3.20568,2.88307914634
 01/01  17:00:00,54.9355145027,5.21872208715,0.0,0.0,15.863942322,29.242365,97.1020953814,93.8764153814,3.20568,0.02
 01/01  18:00:00,59.677914618,4.25373686234,0.0,0.0,15.863942322,29.242365,86.8526817236,80.7638297534,3.20568,2.88317197014
 01/01  19:00:00,60.8371788408,5.38749178562,0.0,0.0,15.863942322,29.242365,115.600535274,112.374855274,3.20568,0.02
 01/01  20:00:00,60.1834195142,4.53501969313,0.0,0.0,15.863942322,29.242365,99.4386295804,93.3497706797,3.20568,2.88317890077
 01/01  21:00:00,61.1181591734,5.44374835178,0.0,0.0,15.863942322,29.242365,140.507777664,137.282097664,3.20568,0.02
 01/01  22:00:00,60.4476324021,4.88808858839,0.0,0.0,15.863942322,29.242365,150.766170568,144.677328687,3.20568,2.88316188086
 01/01  23:00:00,61.5552155285,6.09245729072,0.0,0.0,15.863942322,29.242365,207.423731602,204.198051602,3.20568,0.02
 01/01  24:00:00,61.1273298728,5.00577822014,0.0,0.0,15.863942322,29.242365,150.460883072,147.235203072,3.20568,0.02
 01/02  01:00:00,61.5180686303,6.06107338892,0.0,0.0,15.863942322,29.242365,211.71054057,205.619904233,3.20568,2.88495633664
 01/02  02:00:00,60.4225631565,5.0450080974,0.0,0.0,15.863942322,29.242365,156.155371594,150.064800255,3.20568,2.88489133887
 01/02  03:00:00,61.5745794026,6.10030326617,0.0,0.0,15.863942322,29.242365,212.824564545,209.598884545,3.20568,0.02
 01/02  04:00:00,60.5086842907,5.1234678519,0.0,0.0,15.863942322,29.242365,161.752934268,155.66230602,3.20568,2.88494824764
 01/02  05:00:00,61.8426464297,6.13953314343,0.0,0.0,15.863942322,29.242365,222.883493302,216.792817021,3.20568,2.88499628087
 01/02  06:00:00,60.7192653721,5.1234678519,0.0,0.0,15.863942322,29.242365,164.220490402,160.994810402,3.20568,0.02
 01/02  07:00:00,66.4987909395,7.50866733022,0.0,0.0,15.863942322,29.818365,878.063557286,871.972919705,3.20568,2.8849575811
 01/02  08:00:00,128.322659194,7.50866733022,0.0,0.0,80.527626,29.818365,698.155202169,692.060816593,3.20568,2.88870557556
 01/02  09:00:00,166.828991374,7.50866733022,0.0,0.0,80.527626,75.0917375,569.614797079,533.988773124,24.0426,11.5834239552
 01/02  10:00:00,166.646018819,7.50866733022,0.0,0.0,80.527626,75.0917375,524.588544805,480.123419228,24.0426,20.422525577
 01/02  11:00:00,170.606798344,7.50866733022,0.0,0.0,80.527626,79.0911225,502.226083741,446.807924856,32.0568,23.3613588846
 01/02  12:00:00,171.330428038,7.50866733022,0.0,0.0,80.527626,79.0911225,455.095623679,399.61225524,32.0568,23.4265684387
 01/02  13:00:00,170.483741057,7.50866733022,0.0,0.0,80.527626,79.0911225,407.007277391,348.53675232,32.0568,26.4137250705
 01/02  14:00:00,166.472189756,7.50866733022,0.0,0.0,80.527626,75.0917375,366.046130141,323.5723017,16.0284,26.4454284414
 01/02  15:00:00,166.461829337,7.50866733022,0.0,0.0,80.527626,75.0917375,340.915786477,304.460222913,16.0284,20.4271635639
 01/02  16:00:00,164.419395082,7.50866733022,0.0,0.0,80.527626,73.092045,308.381844226,281.801683457,3.20568,23.3744807695
 01/02  17:00:00,167.214565239,7.50866733022,0.0,0.0,80.527626,73.092045,317.221226731,311.126025808,3.20568,2.88952092281
 01/02  18:00:00,129.713253048,7.50866733022,0.0,0.0,80.527626,29.818365,364.852669948,358.757859448,3.20568,2.88913049908
 01/02  19:00:00,129.726014873,7.50866733022,0.0,0.0,80.527626,29.818365,384.717083307,372.85997912,3.20568,8.65142418695
 01/02  20:00:00,129.953019937,7.50866733022,0.0,0.0,80.527626,29.818365,395.608941654,383.73623459,3.20568,8.6670270636
 01/02  21:00:00,129.941458805,7.50866733022,0.0,0.0,80.527626,29.818365,395.839513066,386.854232514,3.20568,5.77960055152
 01/02  22:00:00,55.4194987514,0.0,0.0,0.0,15.863942322,29.242365,11.8664504417,0.0,3.20568,8.66077044168
 01/02  23:00:00,55.3159480327,0.0,0.0,0.0,15.863942322,29.242365,6.096746477,0.0,3.20568,2.891066477
 01/02  24:00:00,56.4610319022,0.341132775811,0.0,0.0,15.863942322,29.242365,9.27968581175,0.317278831019,3.20568,5.75672698073
 01/03  01:00:00,57.0666425735,1.70566387906,0.0,0.0,15.863942322,29.242365,4.93329109376,1.70761109376,3.20568,0.02
 01/03  02:00:00,56.7283338099,1.36453110325,0.0,0.0,15.863942322,29.242365,8.59292187012,2.50247869418,3.20568,2.88476317594
 01/03  03:00:00,57.5036505921,2.13063667357,0.0,0.0,15.863942322,29.242365,12.705628267,6.61516797579,3.20568,2.88478029124
 01/03  04:00:00,58.9344712027,3.55764685379,0.0,0.0,15.863942322,29.242365,48.0052796796,44.7795996796,3.20568,0.02
 01/03  05:00:00,60.8983322281,4.44037821296,0.0,0.0,15.863942322,29.242365,70.241934119,64.1512470426,3.20568,2.88500707638
 01/03  06:00:00,59.9266921131,3.63491463461,0.0,0.0,15.863942322,29.242365,73.2218399052,67.1311878018,3.20568,2.8849721034
 01/03  07:00:00,66.7630075799,7.50866733022,0.0,0.0,15.863942322,29.818365,768.342323063,765.116643063,3.20568,0.02
 01/03  08:00:00,127.611716303,7.50866733022,0.0,0.0,80.527626,29.818365,556.42440917,550.329397618,3.20568,2.88933155237
 01/03  09:00:00,166.548063092,7.50866733022,0.00358077577628,0.0,80.527626,75.0917375,447.231101138,411.603717977,24.0426,11.5847831607
 01/03  10:00:00,166.489625563,7.50866733022,0.00202526179782,0.0,80.527626,75.0917375,397.545258494,353.080005264,24.0426,20.4226532304
 01/03  11:00:00,170.472538526,7.50866733022,0.00274858742402,0.0,80.527626,79.0911225,364.514692798,309.096887787,32.0568,23.3610050102
 01/03  12:00:00,171.217272117,7.50866733022,0.0,0.0,80.527626,79.0911225,314.170707408,258.686687563,32.0568,23.4272198454
 01/03  13:00:00,170.437026247,7.50866733022,0.0,0.0,80.527626,79.0911225,286.557329998,228.087286652,32.0568,26.4132433456
 01/03  14:00:00,166.447116142,7.50866733022,0.0,0.0,80.527626,75.0917375,267.179988295,221.769006763,16.0284,29.3825815321
 01/03  15:00:00,166.264867323,7.50866733022,0.0,0.0,80.527626,75.0917375,232.341287152,195.884342613,16.0284,20.4285445389
 01/03  16:00:00,164.13661768,7.50866733022,0.0,0.0,80.527626,73.092045,221.211548973,197.552585136,3.20568,20.4532838372
 01/03  17:00:00,167.120713377,7.50866733022,0.0,0.0,80.527626,73.092045,221.139719313,215.044702783,3.20568,2.88933652974
 01/03  18:00:00,129.643627079,7.50866733022,0.0,0.0,80.527626,29.818365,270.55532314,261.59092166,3.20568,5.75872148028
 01/03  19:00:00,129.658420949,7.50866733022,0.0,0.0,80.527626,29.818365,302.617656904,293.637695337,3.20568,5.77428156655
 01/03  20:00:00,129.671966937,7.50866733022,0.0,0.0,80.527626,29.818365,321.386308003,309.511804688,3.20568,8.66882331483
 01/03  21:00:00,129.681039231,7.50866733022,0.0,0.0,80.527626,29.818365,335.06482745,323.967003412,3.20568,7.89214403832
 01/03  22:00:00,55.2800730495,0.0,0.0,0.0,15.863942322,29.242365,9.75270697973,0.0,3.20568,6.54702697973
 01/03  23:00:00,55.3316919639,0.0,0.0,0.0,15.863942322,29.242365,8.96783841229,0.0,3.20568,5.76215841229
 01/03  24:00:00,56.1337102821,0.0,0.0,0.0,15.863942322,29.242365,6.09402837138,0.0,3.20568,2.88834837138
 01/04  01:00:00,55.3669710215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  02:00:00,56.0551057496,0.682265551623,0.0,0.0,15.863942322,29.242365,6.60695431999,0.516434490723,3.20568,2.88483982926
 01/04  03:00:00,56.7352647992,1.36453110325,0.0,0.0,15.863942322,29.242365,7.25346400699,1.16292334812,3.20568,2.88486065887
 01/04  04:00:00,57.075014896,1.70566387906,0.0,0.0,15.863942322,29.242365,5.35499319186,2.12931319186,3.20568,0.02
 01/04  05:00:00,56.9448808286,1.36453110325,0.0,0.0,15.863942322,29.242365,9.02378999577,2.93322866463,3.20568,2.88488133114
 01/04  06:00:00,58.9201098141,3.34357896515,0.0,0.0,15.863942322,29.242365,32.0454398341,25.9547909218,3.20568,2.88496891228
 01/04  07:00:00,66.3206504208,7.50866733022,0.000593167372887,0.0,15.863942322,29.818365,640.161765548,636.936085548,3.20568,0.02
 01/04  08:00:00,127.326303,7.50866733022,0.000380285603609,0.0,80.527626,29.818365,491.631323158,482.667089176,3.20568,5.75855398245
 01/04  09:00:00,166.523279641,7.50866733022,0.00506926110551,0.0,80.527626,75.0917375,399.349804545,363.723600973,24.0426,11.5836035724
 01/04  10:00:00,166.489626847,7.50866733022,0.00242753800076,0.0,80.527626,75.0917375,355.767644206,311.302454125,24.0426,20.4225900811
 01/04  11:00:00,170.465268469,7.50866733022,0.00331825820569,0.0,80.527626,79.0911225,322.076250433,269.576852897,32.0568,20.4425975366
 01/04  12:00:00,171.107802668,7.50866733022,0.0,0.0,80.527626,79.0911225,264.239040636,208.754582584,32.0568,23.4276580523
 01/04  13:00:00,169.910906339,7.50866733022,0.0,0.0,80.527626,79.0911225,228.425742532,169.952820743,32.0568,26.4161217887
 01/04  14:00:00,165.729936217,7.50866733022,0.0,0.0,80.527626,75.0917375,215.159219149,169.746168059,16.0284,29.3846510902
 01/04  15:00:00,165.676265474,7.50866733022,0.0,0.0,80.527626,75.0917375,207.604267387,171.146192152,16.0284,20.4296752349
 01/04  16:00:00,163.649524928,7.50866733022,0.0,0.0,80.527626,73.092045,201.0161552,177.353004935,3.20568,20.4574702655
 01/04  17:00:00,164.968620695,7.50866733022,0.0,0.0,80.527626,73.092045,186.882676144,177.918337849,3.20568,5.75865829461
 01/04  18:00:00,128.871501829,7.50866733022,0.0,0.0,80.527626,29.818365,209.542440764,203.447522484,3.20568,2.88923827951
 01/04  19:00:00,128.813077154,7.50866733022,0.0,0.0,80.527626,29.818365,209.072159164,200.092090768,3.20568,5.77438839584
 01/04  20:00:00,128.986598052,7.50866733022,0.0,0.0,80.527626,29.818365,210.818747945,198.944842789,3.20568,8.66822515591
 01/04  21:00:00,129.033659876,7.50866733022,0.0,0.0,80.527626,29.818365,236.023239611,224.157458889,3.20568,8.66010072218
 01/04  22:00:00,55.4964262038,0.0,0.0,0.0,15.863942322,29.242365,11.8656652704,0.0,3.20568,8.65998527044
 01/04  23:00:00,55.3821551243,0.0,0.0,0.0,15.863942322,29.242365,6.09656357531,0.0,3.20568,2.89088357531
 01/04  24:00:00,56.1620249767,0.0,0.0,0.0,15.863942322,29.242365,6.09411583464,0.0,3.20568,2.88843583464
 01/05  01:00:00,55.4019369025,0.0,0.0,0.0,15.863942322,29.242365,6.09044291222,0.0,3.20568,2.88476291222
 01/05  02:00:00,55.3902500772,0.0,0.0,0.0,15.863942322,29.242365,6.09046757746,0.0,3.20568,2.88478757746
 01/05  03:00:00,55.3811161561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  04:00:00,55.3768938677,0.0,0.0,0.0,15.863942322,29.242365,6.090492064,0.0,3.20568,2.884812064
 01/05  05:00:00,55.5872066348,0.0,0.0,0.0,15.863942322,29.242365,6.09051643617,0.0,3.20568,2.88483643617
 01/05  06:00:00,55.5698121908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  07:00:00,65.6334954911,7.50866733022,0.00317138999958,0.0,15.863942322,29.818365,517.67430789,511.583635646,3.20568,2.88499224349
 01/05  08:00:00,126.969660584,7.50866733022,0.0,0.0,80.527626,29.818365,366.847325425,360.752538756,3.20568,2.88910666853
 01/05  09:00:00,166.364815668,7.50866733022,0.00629054179259,0.0,80.527626,75.0917375,287.982364924,252.354528786,24.0426,11.5852361381
 01/05  10:00:00,166.381533003,7.50866733022,0.00228535998409,0.0,80.527626,75.0917375,267.158283862,222.690923279,24.0426,20.4247605834
 01/05  11:00:00,170.38166677,7.50866733022,0.00148838234359,0.0,80.527626,79.0911225,269.042023434,216.54169679,32.0568,20.4435266438
 01/05  12:00:00,171.138341538,7.50866733022,0.0,0.0,80.527626,79.0911225,251.63991684,193.22556971,32.0568,26.3575471302
 01/05  13:00:00,170.375390523,7.50866733022,0.0,0.0,80.527626,79.0911225,247.596386428,189.122917877,32.0568,26.4166685504
 01/05  14:00:00,166.152974198,7.50866733022,0.0,0.0,80.527626,75.0917375,223.923863968,181.445842866,16.0284,26.449621102
 01/05  15:00:00,166.013066809,7.50866733022,0.0,0.0,80.527626,75.0917375,216.862143779,180.403406676,16.0284,20.4303371032
 01/05  16:00:00,164.181033105,7.50866733022,0.0,0.0,80.527626,73.092045,226.951172689,200.366539926,3.20568,23.378952763
 01/05  17:00:00,165.72410406,7.50866733022,0.0,0.0,80.527626,73.092045,208.613897649,202.518845331,3.20568,2.88937231801
 01/05  18:00:00,129.617353602,7.50866733022,0.0,0.0,80.527626,29.818365,236.676118902,227.711854663,3.20568,5.75858423852
 01/05  19:00:00,129.630108439,7.50866733022,0.0,0.0,80.527626,29.818365,256.25856494,247.27800191,3.20568,5.7748830295
 01/05  20:00:00,129.855162955,7.50866733022,0.0,0.0,80.527626,29.818365,268.162774377,256.28859016,3.20568,8.66850421697
 01/05  21:00:00,129.848836468,7.50866733022,0.0,0.0,80.527626,29.818365,275.654386595,266.669124738,3.20568,5.77958185737
 01/05  22:00:00,55.4521342643,0.0,0.0,0.0,15.863942322,29.242365,11.8661062115,0.0,3.20568,8.66042621152
 01/05  23:00:00,55.3480046489,0.0,0.0,0.0,15.863942322,29.242365,8.96766671408,0.0,3.20568,5.76198671408
 01/05  24:00:00,56.1464301072,0.0,0.0,0.0,15.863942322,29.242365,6.09394491338,0.0,3.20568,2.88826491338
 01/06  01:00:00,55.3807215209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  02:00:00,55.3816389835,0.0,0.0,0.0,15.863942322,29.242365,6.09069211214,0.0,3.20568,2.88501211214
 01/06  03:00:00,55.3765117919,0.0,0.0,0.0,15.863942322,29.242365,6.09045899956,0.0,3.20568,2.88477899956
 01/06  04:00:00,55.372001482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  05:00:00,56.431819682,0.0,0.0,0.0,15.863942322,29.242365,6.09048701904,0.0,3.20568,2.88480701904
 01/06  06:00:00,57.1685305532,0.906286600947,0.0,0.0,15.863942322,29.242365,6.58375558479,0.493240646989,3.20568,2.8848349378
 01/06  07:00:00,66.0972995613,7.50866733022,0.00382999180322,0.0,15.863942322,29.818365,466.649173268,463.423493268,3.20568,0.02
 01/06  08:00:00,127.029216454,7.50866733022,0.0,0.0,80.527626,29.818365,373.430000361,364.465196411,3.20568,5.7591239495
 01/06  09:00:00,166.170169283,7.50866733022,0.00620487187513,0.0,80.527626,75.0917375,275.036355363,239.409908492,24.0426,11.5838468714
 01/06  10:00:00,165.875466313,7.50866733022,0.0,0.0,80.527626,75.0917375,226.927442605,182.460911605,24.0426,20.4239309994
 01/06  11:00:00,169.662095384,7.5319220438,0.00375146491483,0.0,80.527626,79.0911225,198.917570844,146.416351119,32.0568,20.4444197258
 01/06  12:00:00,170.893109485,8.10308026967,0.0,0.0,80.527626,79.0911225,174.1223829,118.635087547,32.0568,23.4304953538
 01/06  13:00:00,170.765012977,8.70620622747,0.0,0.0,80.527626,79.0911225,181.590877621,123.113875745,32.0568,26.420201876
 01/06  14:00:00,167.04641697,8.9526324899,0.0,0.0,80.527626,75.0917375,188.398894454,142.980453346,16.0284,29.3900411076
 01/06  15:00:00,166.738821868,8.60187510326,0.0,0.0,80.527626,75.0917375,191.627799238,155.168889384,16.0284,20.4305098543
 01/06  16:00:00,164.350494655,8.22063527762,0.0,0.0,80.527626,73.092045,184.593733863,158.008842953,3.20568,23.37921091
 01/06  17:00:00,164.914540323,7.51103213007,0.0,0.0,80.527626,73.092045,154.88866901,148.793440001,3.20568,2.88954900894
 01/06  18:00:00,128.819903123,7.50866733022,0.0,0.0,80.527626,29.818365,165.068998961,158.974146908,3.20568,2.8891720529
 01/06  19:00:00,129.014562047,7.50866733022,0.0,0.0,80.527626,29.818365,204.645492228,195.665398289,3.20568,5.77441393935
 01/06  20:00:00,129.198138429,7.50866733022,0.0,0.0,80.527626,29.818365,219.323979936,207.448544171,3.20568,8.66975576532
 01/06  21:00:00,129.402486968,7.50866733022,0.0,0.0,80.527626,29.818365,237.109959239,225.243676656,3.20568,8.66060258305
 01/06  22:00:00,55.3161462678,0.0,0.0,0.0,15.863942322,29.242365,11.8667427085,0.0,3.20568,8.6610627085
 01/06  23:00:00,55.3647357764,0.0,0.0,0.0,15.863942322,29.242365,6.09708559354,0.0,3.20568,2.89140559354
 01/06  24:00:00,56.1589442689,0.0,0.0,0.0,15.863942322,29.242365,6.09419239522,0.0,3.20568,2.88851239522
 01/07  01:00:00,55.393716573,0.0,0.0,0.0,15.863942322,29.242365,6.08878178897,0.0,3.20568,2.88310178897
 01/07  02:00:00,55.392024724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  03:00:00,55.3863100338,0.0,0.0,0.0,15.863942322,29.242365,6.08885186528,0.0,3.20568,2.88317186528
 01/07  04:00:00,55.3809861145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,55.5969444588,0.0,0.0,0.0,15.863942322,29.242365,6.08875157225,0.0,3.20568,2.88307157225
 01/07  06:00:00,55.5777689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  07:00:00,55.5844023553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  08:00:00,52.660455174,0.0,0.0,0.0,15.863942322,29.242365,6.0888219983,0.0,3.20568,2.8831419983
 01/07  09:00:00,46.94100734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  10:00:00,46.95484943,0.0,0.0,0.0,15.863942322,29.242365,6.09063638103,0.0,3.20568,2.88495638103
 01/07  11:00:00,46.9417194868,0.0,0.0,0.0,15.863942322,29.242365,6.09066761407,0.0,3.20568,2.88498761407
 01/07  12:00:00,48.6850882407,1.02339832743,0.0,0.0,15.863942322,29.242365,3.60962053472,0.383940534717,3.20568,0.02
 01/07  13:00:00,46.91342614,0.0,0.0,0.0,15.863942322,29.242365,6.09069876028,0.0,3.20568,2.88501876028
 01/07  14:00:00,46.9488714277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  15:00:00,46.9603519041,0.0,0.0,0.0,15.863942322,29.242365,6.08888397458,0.0,3.20568,2.88320397458
 01/07  16:00:00,46.9482476868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  17:00:00,48.2781053008,0.0,0.0,0.0,15.863942322,29.242365,6.08878390866,0.0,3.20568,2.88310390866
 01/07  18:00:00,55.4214524405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.419362248,0.0,0.0,0.0,15.863942322,29.242365,6.08885443019,0.0,3.20568,2.88317443019
 01/07  20:00:00,56.5373807439,0.903782345965,0.0,0.0,15.863942322,29.242365,3.56818241622,0.342502416222,3.20568,0.02
 01/07  21:00:00,56.6405845986,1.02339832743,0.0,0.0,15.863942322,29.242365,6.64035063754,0.551596261563,3.20568,2.88307437597
 01/07  22:00:00,58.4554064768,2.94484484266,0.0,0.0,15.863942322,29.242365,27.0215275846,23.7958475846,3.20568,0.02
 01/07  23:00:00,57.6813246248,2.32833851938,0.0,0.0,15.863942322,29.242365,22.2649378241,19.0392578241,3.20568,0.02
 01/07  24:00:00,59.4579102323,3.35790516386,0.0,0.0,15.863942322,29.242365,39.1602065609,33.0713241669,3.20568,2.88320239399
 01/08  01:00:00,58.700399349,3.34269229924,0.0,0.0,15.863942322,29.242365,35.3804950396,32.1548150396,3.20568,0.02
 01/08  02:00:00,59.554742436,4.18257757102,0.0,0.0,15.863942322,29.242365,53.9669189542,47.878642578,3.20568,2.88259637623
 01/08  03:00:00,59.1572189013,3.78945019625,0.0,0.0,15.863942322,29.242365,50.6088552218,47.3831752218,3.20568,0.02
 01/08  04:00:00,59.7662910488,4.38910773162,0.0,0.0,15.863942322,29.242365,68.3157037054,62.2268339739,3.20568,2.88318973145
 01/08  05:00:00,59.3734089075,3.78945019625,0.0,0.0,15.863942322,29.242365,58.1852253039,54.9595453039,3.20568,0.02
 01/08  06:00:00,59.9746623759,4.38910773162,0.0,0.0,15.863942322,29.242365,82.3102168389,76.2213420216,3.20568,2.8831948173
 01/08  07:00:00,59.3828174572,3.78945019625,0.0,0.0,15.863942322,29.242365,73.3845629219,70.1588829219,3.20568,0.02
 01/08  08:00:00,57.056779213,4.38910773162,0.0,0.0,15.863942322,29.242365,83.3261146697,80.1004346697,3.20568,0.02
 01/08  09:00:00,50.6207137601,3.68618511595,0.0,0.0,15.863942322,29.242365,63.7617443697,57.6711408886,3.20568,2.88492348118
 01/08  10:00:00,50.7687146035,3.82151184878,0.0,0.0,15.863942322,29.242365,64.3497302738,58.2590247529,3.20568,2.88502552089
 01/08  11:00:00,50.2862628377,3.35954108714,0.0,0.0,15.863942322,29.242365,50.2955340393,47.0698540393,3.20568,0.02
 01/08  12:00:00,51.2648954118,3.6144989431,0.0,0.0,15.863942322,29.242365,52.9643649683,46.8736903508,3.20568,2.88499461748
 01/08  13:00:00,49.9600645296,3.06731875177,0.0,0.0,15.863942322,29.242365,40.5437964953,34.4530889379,3.20568,2.88502755739
 01/08  14:00:00,48.4565798591,1.53509749115,0.0,0.0,15.863942322,29.242365,12.6854702773,6.59498998743,3.20568,2.88480028988
 01/08  15:00:00,47.2706953509,0.341132775811,0.0,0.0,15.863942322,29.242365,4.31376734833,1.08808734833,3.20568,0.02
 01/08  16:00:00,46.9182277018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  17:00:00,48.251170057,0.0,0.0,0.0,15.863942322,29.242365,6.08881671703,0.0,3.20568,2.88313671703
 01/08  18:00:00,55.9807827883,0.583626709106,0.0,0.0,15.863942322,29.242365,11.8640405393,8.63836053928,3.20568,0.02
 01/08  19:00:00,58.349535845,2.94484484266,0.0,0.0,15.863942322,29.242365,38.7674039277,32.6785130373,3.20568,2.88321089042
 01/08  20:00:00,58.6371553011,3.01677238805,0.0,0.0,15.863942322,29.242365,50.462532881,47.236852881,3.20568,0.02
 01/08  21:00:00,59.0257860821,3.4091756452,0.0,0.0,15.863942322,29.242365,65.1912450672,59.1024516705,3.20568,2.88311339667
 01/08  22:00:00,60.2693011645,4.72757180159,0.0,0.0,15.863942322,29.242365,110.067446563,106.841766563,3.20568,0.02
 01/08  23:00:00,59.9942785729,4.60612095138,0.0,0.0,15.863942322,29.242365,101.906004517,98.6803245171,3.20568,0.02
 01/08  24:00:00,61.2027486861,5.05761032304,0.0,0.0,15.863942322,29.242365,129.416647974,123.328190224,3.20568,2.88277775045
 01/09  01:00:00,60.2632989367,4.83114721601,0.0,0.0,15.863942322,29.242365,144.974048579,138.883332725,3.20568,2.88503585398
 01/09  02:00:00,60.7997321807,5.3276418406,0.0,0.0,15.863942322,29.242365,180.399499397,177.173819397,3.20568,0.02
 01/09  03:00:00,60.4386569891,4.97030417434,0.0,0.0,15.863942322,29.242365,161.682114241,155.591412391,3.20568,2.88502185013
 01/09  04:00:00,61.1539891065,5.70424866221,0.0,0.0,15.863942322,29.242365,179.296788452,173.206100842,3.20568,2.88500760955
 01/09  05:00:00,60.9875628517,5.34691099596,0.0,0.0,15.863942322,29.242365,159.892743976,156.667063976,3.20568,0.02
 01/09  06:00:00,61.2844115872,5.65717280951,0.0,0.0,15.863942322,29.242365,178.98569841,172.894972776,3.20568,2.88504563381
 01/09  07:00:00,66.4746622206,7.50866733022,0.0,0.0,15.863942322,29.818365,844.580865396,838.490261058,3.20568,2.88492433801
 01/09  08:00:00,128.257121284,7.50866733022,0.0,0.0,80.527626,29.818365,672.382127316,666.287269059,3.20568,2.88917825666
 01/09  09:00:00,166.760730461,7.50866733022,0.0,0.0,80.527626,75.0917375,540.674121452,505.046703906,24.0426,11.5848175463
 01/09  10:00:00,166.626373297,7.50866733022,0.00141393071004,0.0,80.527626,75.0917375,492.694593481,448.224359767,24.0426,20.4276337138
 01/09  11:00:00,170.564144062,7.50866733022,0.00223148675848,0.0,80.527626,79.0911225,448.557589099,396.053328131,32.0568,20.4474609683
 01/09  12:00:00,171.242348772,7.50866733022,0.0,0.0,80.527626,79.0911225,386.104523076,327.687159784,32.0568,26.3605632921
 01/09  13:00:00,170.458691479,7.50866733022,0.0,0.0,80.527626,79.0911225,355.446449724,296.968272976,32.0568,26.4213767481
 01/09  14:00:00,166.444376154,7.50866733022,0.0,0.0,80.527626,75.0917375,320.50339517,278.019128628,16.0284,26.4558665418
 01/09  15:00:00,166.42835811,7.50866733022,0.0,0.0,80.527626,75.0917375,292.86394932,253.483423219,16.0284,23.3521261011
 01/09  16:00:00,164.401124119,7.50866733022,0.0,0.0,80.527626,73.092045,267.897798688,244.233432196,3.20568,20.4586864928
 01/09  17:00:00,165.745344876,7.50866733022,0.0,0.0,80.527626,73.092045,270.56321603,264.468110131,3.20568,2.88942589902
 01/09  18:00:00,129.662305977,7.50866733022,0.0,0.0,80.527626,29.818365,315.343078384,306.378679882,3.20568,5.75871850182
 01/09  19:00:00,129.672401568,7.50866733022,0.0,0.0,80.527626,29.818365,328.338869488,319.357912728,3.20568,5.77527676036
 01/09  20:00:00,129.893816444,7.50866733022,0.0,0.0,80.527626,29.818365,333.168775926,321.295951556,3.20568,8.6671443693
 01/09  21:00:00,129.885196578,7.50866733022,0.0,0.0,80.527626,29.818365,334.625408451,322.758537057,3.20568,8.66119139363
 01/09  22:00:00,55.4305172298,0.0,0.0,0.0,15.863942322,29.242365,8.98691498329,0.0,3.20568,5.78123498329
 01/09  23:00:00,55.325895234,0.0,0.0,0.0,15.863942322,29.242365,8.96800934959,0.0,3.20568,5.76232934959
 01/09  24:00:00,56.1279455636,0.0,0.0,0.0,15.863942322,29.242365,6.09425604415,0.0,3.20568,2.88857604415
 01/10  01:00:00,55.3606389503,0.0,0.0,0.0,15.863942322,29.242365,6.09064992601,0.0,3.20568,2.88496992601
 01/10  02:00:00,56.3902582567,1.02339832743,0.0,0.0,15.863942322,29.242365,3.92429882945,0.698618829449,3.20568,0.02
 01/10  03:00:00,57.0721943727,1.70566387906,0.0,0.0,15.863942322,29.242365,7.62472571701,1.53403431943,3.20568,2.88501139757
 01/10  04:00:00,56.7257073736,1.36453110325,0.0,0.0,15.863942322,29.242365,7.56328433788,1.47255165621,3.20568,2.88505268167
 01/10  05:00:00,58.1325846913,1.70566387906,0.0,0.0,15.863942322,29.242365,5.81875280015,2.59307280015,3.20568,0.02
 01/10  06:00:00,57.6168018437,1.36453110325,0.0,0.0,15.863942322,29.242365,8.79797078439,2.70745944579,3.20568,2.8848313386
 01/10  07:00:00,66.5040582423,7.50866733022,0.00425527547688,0.0,15.863942322,29.818365,573.772811577,567.6822589,3.20568,2.884872677
 01/10  08:00:00,127.172816618,7.50866733022,0.0,0.0,80.527626,29.818365,424.659935985,418.564856169,3.20568,2.88939981641
 01/10  09:00:00,166.451555377,7.50866733022,0.00553012880481,0.0,80.527626,75.0917375,336.486268605,300.85776998,24.0426,11.5858986255
 01/10  10:00:00,166.424429588,7.50866733022,0.00285653038286,0.0,80.527626,75.0917375,280.633968816,236.16416255,24.0426,20.4272062663
 01/10  11:00:00,169.9846833,7.50866733022,0.00349621716393,0.0,80.527626,79.0911225,235.941092276,183.437209288,32.0568,20.4470829885
 01/10  12:00:00,170.452427173,7.50866733022,0.0,0.0,80.527626,79.0911225,204.107004305,145.686048536,32.0568,26.3641557689
 01/10  13:00:00,169.587090161,7.50866733022,0.0,0.0,80.527626,79.0911225,189.08782297,130.606418475,32.0568,26.424604495
 01/10  14:00:00,165.514366628,7.50866733022,0.0,0.0,80.527626,75.0917375,172.442868853,127.021437375,16.0284,29.3930314778
 01/10  15:00:00,165.562202286,7.56708588383,0.0,0.0,80.527626,75.0917375,164.580058171,128.118764339,16.0284,20.4328938319
 01/10  16:00:00,163.773259776,7.73903579184,0.0,0.0,80.527626,73.092045,172.276623552,148.611750719,3.20568,20.4591928332
 01/10  17:00:00,164.843338349,7.50866733022,0.0,0.0,80.527626,73.092045,149.812649611,140.847955085,3.20568,5.75901452623
 01/10  18:00:00,128.718218386,7.50866733022,0.0,0.0,80.527626,29.818365,152.650707663,146.555418228,3.20568,2.88960943544
 01/10  19:00:00,128.78731225,7.50866733022,0.0,0.0,80.527626,29.818365,179.412482406,170.431521202,3.20568,5.77528120369
 01/10  20:00:00,128.839364017,7.50866733022,0.0,0.0,80.527626,29.818365,194.794898414,182.92066735,3.20568,8.66855106392
 01/10  21:00:00,128.844345958,7.50866733022,0.0,0.0,80.527626,29.818365,197.987482193,186.121251592,3.20568,8.66055060073
 01/10  22:00:00,55.3488158474,0.0,0.0,0.0,15.863942322,29.242365,11.8659670666,0.0,3.20568,8.66028706659
 01/10  23:00:00,55.3946714263,0.0,0.0,0.0,15.863942322,29.242365,6.09673378031,0.0,3.20568,2.89105378031
 01/10  24:00:00,56.1762476123,0.0,0.0,0.0,15.863942322,29.242365,6.0942830488,0.0,3.20568,2.8886030488
 01/11  01:00:00,55.4282687283,0.0,0.0,0.0,15.863942322,29.242365,6.09059331881,0.0,3.20568,2.88491331881
 01/11  02:00:00,55.4296925848,0.0,0.0,0.0,15.863942322,29.242365,6.09063807039,0.0,3.20568,2.88495807039
 01/11  03:00:00,55.4255256229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.4217559361,0.0,0.0,0.0,15.863942322,29.242365,6.09068263492,0.0,3.20568,2.88500263492
 01/11  05:00:00,55.6265891609,0.0,0.0,0.0,15.863942322,29.242365,6.09072706944,0.0,3.20568,2.88504706944
 01/11  06:00:00,55.6050907937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,64.6546235854,7.50866733022,0.00282373480404,0.0,15.863942322,29.818365,365.676543602,359.58585805,3.20568,2.88500555262
 01/11  08:00:00,126.175172594,7.50866733022,0.00117005943429,0.0,80.527626,29.818365,278.809407294,272.714326191,3.20568,2.88940110339
 01/11  09:00:00,165.647377232,7.50866733022,0.00533816274496,0.0,80.527626,75.0917375,242.926509222,207.298777071,24.0426,11.5851321509
 01/11  10:00:00,165.755371494,7.50866733022,0.00286209300149,0.0,80.527626,75.0917375,245.584161559,201.112952912,24.0426,20.4286086474
 01/11  11:00:00,169.937980942,7.50866733022,0.00172526551575,0.0,80.527626,79.0911225,262.8245065,207.400829301,32.0568,23.3668771992
 01/11  12:00:00,170.639568706,7.50866733022,0.0,0.0,80.527626,79.0911225,222.120684788,166.630410181,32.0568,23.4334746072
 01/11  13:00:00,169.714897232,7.50866733022,0.0,0.0,80.527626,79.0911225,201.926420671,143.448768214,32.0568,26.4208524576
 01/11  14:00:00,165.683202544,7.50866733022,0.0,0.0,80.527626,75.0917375,200.753837659,155.329183935,16.0284,29.396253724
 01/11  15:00:00,165.682277088,7.50866733022,0.0,0.0,80.527626,75.0917375,194.65547377,158.191706484,16.0284,20.4353672862
 01/11  16:00:00,163.729625301,7.50866733022,0.0,0.0,80.527626,73.092045,200.82891749,174.240395508,3.20568,23.3828419826
 01/11  17:00:00,165.109595924,7.50866733022,0.0,0.0,80.527626,73.092045,181.818239904,175.723699207,3.20568,2.88886069781
 01/11  18:00:00,128.9889362,7.50866733022,0.0,0.0,80.527626,29.818365,191.366114734,185.271125886,3.20568,2.88930884813
 01/11  19:00:00,128.997933519,7.50866733022,0.0,0.0,80.527626,29.818365,209.251352696,197.393701419,3.20568,8.65197127674
 01/11  20:00:00,129.216506095,7.50866733022,0.0,0.0,80.527626,29.818365,216.05811214,204.185200037,3.20568,8.6672321035
 01/11  21:00:00,129.20252887,7.50866733022,0.0,0.0,80.527626,29.818365,218.002868784,209.016322464,3.20568,5.78086632029
 01/11  22:00:00,55.4961829814,0.0,0.0,0.0,15.863942322,29.242365,11.8672854378,0.0,3.20568,8.66160543784
 01/11  23:00:00,55.3888726404,0.0,0.0,0.0,15.863942322,29.242365,6.09688117375,0.0,3.20568,2.89120117375
 01/11  24:00:00,56.1713221346,0.0,0.0,0.0,15.863942322,29.242365,8.96246562197,0.0,3.20568,5.75678562197
 01/12  01:00:00,55.4185006159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  02:00:00,55.4170758668,0.0,0.0,0.0,15.863942322,29.242365,6.09057657876,0.0,3.20568,2.88489657876
 01/12  03:00:00,55.406549322,0.0,0.0,0.0,15.863942322,29.242365,6.09062432124,0.0,3.20568,2.88494432124
 01/12  04:00:00,55.3917379431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  05:00:00,55.5973315947,0.0,0.0,0.0,15.863942322,29.242365,6.09067192673,0.0,3.20568,2.88499192673
 01/12  06:00:00,55.5797044291,0.0,0.0,0.0,15.863942322,29.242365,6.09071942932,0.0,3.20568,2.88503942932
 01/12  07:00:00,65.3196461217,7.50866733022,0.00267300356462,0.0,15.863942322,29.818365,438.777173618,435.551493618,3.20568,0.02
 01/12  08:00:00,126.718069,7.50866733022,0.00101804748262,0.0,80.527626,29.818365,340.854791511,331.890157478,3.20568,5.75895403327
 01/12  09:00:00,166.143040622,7.50866733022,0.00470239733268,0.0,80.527626,75.0917375,275.177668876,239.551106802,24.0426,11.583962074
 01/12  10:00:00,166.288162142,7.50866733022,0.00261469055173,0.0,80.527626,75.0917375,267.935146795,223.463929522,24.0426,20.4286172734
 01/12  11:00:00,170.446386123,7.50866733022,0.00159996199628,0.0,80.527626,79.0911225,272.207835331,219.702617292,32.0568,20.4484180391
 01/12  12:00:00,171.06739198,7.50866733022,0.0,0.0,80.527626,79.0911225,242.574145797,187.080213373,32.0568,23.4371324241
 01/12  13:00:00,170.054513902,7.50866733022,0.0,0.0,80.527626,79.0911225,234.36826187,172.955118698,32.0568,29.3563431718
 01/12  14:00:00,165.930232859,7.50866733022,0.0,0.0,80.527626,75.0917375,220.98172274,178.492688727,16.0284,26.4606340131
 01/12  15:00:00,165.934595748,7.50866733022,0.0,0.0,80.527626,75.0917375,219.315682576,182.851793739,16.0284,20.4354888373
 01/12  16:00:00,163.985999322,7.50866733022,0.0,0.0,80.527626,73.092045,215.933492594,189.345622648,3.20568,23.3821899468
 01/12  17:00:00,165.357048983,7.50866733022,0.0,0.0,80.527626,73.092045,195.761792575,189.666662065,3.20568,2.88945051072
 01/12  18:00:00,129.264580705,7.50866733022,0.0,0.0,80.527626,29.818365,213.725507109,204.760694793,3.20568,5.75913231639
 01/12  19:00:00,129.274086747,7.50866733022,0.0,0.0,80.527626,29.818365,227.010140169,218.029479478,3.20568,5.77498069041
 01/12  20:00:00,129.494458571,7.50866733022,0.0,0.0,80.527626,29.818365,236.774546785,224.898457121,3.20568,8.67040966407
 01/12  21:00:00,129.483802014,7.50866733022,0.0,0.0,80.527626,29.818365,242.432673985,230.566042601,3.20568,8.66095138379
 01/12  22:00:00,55.4785760796,0.0,0.0,0.0,15.863942322,29.242365,8.98680987064,0.0,3.20568,5.78112987064
 01/12  23:00:00,55.3718760534,0.0,0.0,0.0,15.863942322,29.242365,8.96786063012,0.0,3.20568,5.76218063012
 01/12  24:00:00,56.1623280011,0.0,0.0,0.0,15.863942322,29.242365,6.09418443819,0.0,3.20568,2.88850443819
 01/13  01:00:00,55.4033632894,0.0,0.0,0.0,15.863942322,29.242365,6.0905711848,0.0,3.20568,2.8848911848
 01/13  02:00:00,55.4016353118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  03:00:00,55.3940917147,0.0,0.0,0.0,15.863942322,29.242365,6.09062202787,0.0,3.20568,2.88494202787
 01/13  04:00:00,55.3854076334,0.0,0.0,0.0,15.863942322,29.242365,6.09067269649,0.0,3.20568,2.88499269649
 01/13  05:00:00,56.4430424428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  06:00:00,56.2706766638,0.0,0.0,0.0,15.863942322,29.242365,6.09072323885,0.0,3.20568,2.88504323885
 01/13  07:00:00,65.8455442692,7.50866733022,0.00285358078625,0.0,15.863942322,29.818365,444.584622782,438.494112672,3.20568,2.88483010997
 01/13  08:00:00,126.9474379,7.50866733022,0.00099411100148,0.0,80.527626,29.818365,353.55080925,347.455742024,3.20568,2.88938722623
 01/13  09:00:00,166.37811466,7.50866733022,0.00455679839677,0.0,80.527626,75.0917375,283.838810771,248.20985702,24.0426,11.5863537511
 01/13  10:00:00,166.39120336,7.50866733022,0.00311725175975,0.0,80.527626,75.0917375,256.165571563,211.693793727,24.0426,20.4291778356
 01/13  11:00:00,170.392935432,7.50866733022,0.00160505328181,0.0,80.527626,79.0911225,258.285645444,202.86010747,32.0568,23.3687379749
 01/13  12:00:00,170.917519239,7.50866733022,0.0,0.0,80.527626,79.0911225,227.372251413,171.880852757,32.0568,23.4345986557
 01/13  13:00:00,170.023460305,7.50866733022,0.0,0.0,80.527626,79.0911225,228.702351469,170.222149509,32.0568,26.4234019604
 01/13  14:00:00,165.90383956,7.50866733022,0.0,0.0,80.527626,75.0917375,217.139200394,171.714128862,16.0284,29.396671532
 01/13  15:00:00,165.938717002,7.50866733022,0.0,0.0,80.527626,75.0917375,220.794425202,184.330816447,16.0284,20.4352087546
 01/13  16:00:00,163.925889228,7.50866733022,0.0,0.0,80.527626,73.092045,210.345916799,183.757079454,3.20568,23.3831573445
 01/13  17:00:00,163.80886008,7.50866733022,0.0,0.0,80.527626,73.092045,192.652705468,186.557433492,3.20568,2.88959197603
 01/13  18:00:00,129.195752537,7.50866733022,0.0,0.0,80.527626,29.818365,217.134754996,211.039839531,3.20568,2.88923546489
 01/13  19:00:00,129.226915988,7.50866733022,0.0,0.0,80.527626,29.818365,236.642681201,227.662205498,3.20568,5.77479570323
 01/13  20:00:00,129.230760505,7.50866733022,0.0,0.0,80.527626,29.818365,243.720200039,230.18335372,3.20568,10.3311663185
 01/13  21:00:00,129.233375764,7.50866733022,0.0,0.0,80.527626,29.818365,243.852512841,233.645257164,3.20568,7.00157567635
 01/13  22:00:00,55.328045396,0.0,0.0,0.0,15.863942322,29.242365,11.8673438231,0.0,3.20568,8.66166382313
 01/13  23:00:00,55.3742071471,0.0,0.0,0.0,15.863942322,29.242365,6.09688610918,0.0,3.20568,2.89120610918
 01/13  24:00:00,56.1634192639,0.0,0.0,0.0,15.863942322,29.242365,8.96247808103,0.0,3.20568,5.75679808103
 01/14  01:00:00,55.4046863952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.4013098319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  03:00:00,55.3967945882,0.0,0.0,0.0,15.863942322,29.242365,6.088866736,0.0,3.20568,2.883186736
 01/14  04:00:00,55.3929677937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  05:00:00,55.6035142059,0.0,0.0,0.0,15.863942322,29.242365,6.08878570932,0.0,3.20568,2.88310570932
 01/14  06:00:00,55.5862092823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  07:00:00,55.5982813525,0.0,0.0,0.0,15.863942322,29.242365,6.08887686465,0.0,3.20568,2.88319686465
 01/14  08:00:00,52.6748966378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  09:00:00,46.9608760714,0.0,0.0,0.0,15.863942322,29.242365,6.08879596793,0.0,3.20568,2.88311596793
 01/14  10:00:00,46.9764123926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,46.9630767054,0.0,0.0,0.0,15.863942322,29.242365,6.09060266132,0.0,3.20568,2.88492266132
 01/14  12:00:00,47.6693102751,0.0,0.0,0.0,15.863942322,29.242365,6.09065616184,0.0,3.20568,2.88497616184
 01/14  13:00:00,46.9221309245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  14:00:00,46.9501491065,0.0,0.0,0.0,15.863942322,29.242365,6.08885417846,0.0,3.20568,2.88317417846
 01/14  15:00:00,46.9620490281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  16:00:00,46.9501217878,0.0,0.0,0.0,15.863942322,29.242365,6.08877334442,0.0,3.20568,2.88309334442
 01/14  17:00:00,46.8507822402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,55.4239169073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  19:00:00,55.4215671019,0.0,0.0,0.0,15.863942322,29.242365,6.08886464876,0.0,3.20568,2.88318464876
 01/14  20:00:00,56.5939764606,0.957237007384,0.0,0.0,15.863942322,29.242365,3.86884698328,0.643166983276,3.20568,0.02
 01/14  21:00:00,56.644086548,1.02339832743,0.0,0.0,15.863942322,29.242365,6.96040116383,0.871617345347,3.20568,2.88310381848
 01/14  22:00:00,57.2217311876,1.70566387906,0.0,0.0,15.863942322,29.242365,6.87371689564,3.64803689564,3.20568,0.02
 01/14  23:00:00,59.0007088202,3.63491463461,0.0,0.0,15.863942322,29.242365,43.5898056635,37.5009299141,3.20568,2.88319574938
 01/14  24:00:00,60.5863609805,4.46103122902,0.0,0.0,15.863942322,29.242365,58.2677696078,55.0420896078,3.20568,0.02
 01/15  01:00:00,59.0153400086,3.63491463461,0.0,0.0,15.863942322,29.242365,59.880939725,53.7920284564,3.20568,2.8832312686
 01/15  02:00:00,59.9455776685,4.54364329326,0.0,0.0,15.863942322,29.242365,80.7301971548,77.5045171548,3.20568,0.02
 01/15  03:00:00,59.0252348561,3.63491463461,0.0,0.0,15.863942322,29.242365,74.0084966396,70.7828166396,3.20568,0.02
 01/15  04:00:00,60.486143552,5.0687045774,0.0,0.0,15.863942322,29.242365,106.643690971,100.554766411,3.20568,2.88324455953
 01/15  05:00:00,59.9749914452,4.35499868142,0.0,0.0,15.863942322,29.242365,96.3941391912,93.1684591912,3.20568,0.02
 01/15  06:00:00,61.223249482,5.57876411056,0.0,0.0,15.863942322,29.242365,134.759538785,128.67072793,3.20568,2.88313085582
 01/15  07:00:00,59.934200435,4.3099934285,0.0,0.0,15.863942322,29.242365,102.610824722,99.3851447222,3.20568,0.02
 01/15  08:00:00,58.0488495941,5.35373784593,0.0,0.0,15.863942322,29.242365,109.907236059,103.818330704,3.20568,2.8832253547
 01/15  09:00:00,51.2623295349,4.3099934285,0.0,0.0,15.863942322,29.242365,83.7783788444,80.5526988444,3.20568,0.02
 01/15  10:00:00,51.7407093392,4.76866955789,0.0,0.0,15.863942322,29.242365,98.1449400603,92.0542061934,3.20568,2.88505386689
 01/15  11:00:00,50.4642885525,3.53164955431,0.0,0.0,15.863942322,29.242365,67.1955114341,61.1049213819,3.20568,2.88491005216
 01/15  12:00:00,51.923485324,4.2682697458,0.0,0.0,15.863942322,29.242365,67.6402625818,64.4145825818,3.20568,0.02
 01/15  13:00:00,49.6869221152,2.7919452043,0.0,0.0,15.863942322,29.242365,43.988221896,37.8977790971,3.20568,2.88476279886
 01/15  14:00:00,49.8636196989,2.94484484266,0.0,0.0,15.863942322,29.242365,35.8268988899,29.7361944639,3.20568,2.88502442597
 01/15  15:00:00,47.2640900499,0.341132775811,0.0,0.0,15.863942322,29.242365,4.65229852787,1.42661852787,3.20568,0.02
 01/15  16:00:00,46.911192775,0.0,0.0,0.0,15.863942322,29.242365,6.08887856856,0.0,3.20568,2.88319856856
 01/15  17:00:00,47.6414046663,0.8261206424,0.0,0.0,15.863942322,29.242365,17.0988968233,13.8732168233,3.20568,0.02
 01/15  18:00:00,56.4222351505,1.02956664448,0.0,0.0,15.863942322,29.242365,19.6846715331,13.5958713588,3.20568,2.88312017426
 01/15  19:00:00,58.0031491258,2.60371206685,0.0,0.0,15.863942322,29.242365,32.2255691619,28.9998891619,3.20568,0.02
 01/15  20:00:00,58.2184138773,2.60371206685,0.0,0.0,15.863942322,29.242365,34.5411170627,31.3154370627,3.20568,0.02
 01/15  21:00:00,58.9644043949,3.35790516386,0.0,0.0,15.863942322,29.242365,51.0208137008,44.9319189857,3.20568,2.88321471512
 01/15  22:00:00,58.9510247335,3.44174518256,0.0,0.0,15.863942322,29.242365,62.7619553085,59.5362753085,3.20568,0.02
 01/15  23:00:00,59.9170185571,4.54364329326,0.0,0.0,15.863942322,29.242365,92.1060861359,86.0172703803,3.20568,2.88313575569
 01/15  24:00:00,59.9664554495,3.85994089924,0.0,0.0,15.863942322,29.242365,77.4191302607,74.1934502607,3.20568,0.02
 01/16  01:00:00,60.3772258425,4.99369582252,0.0,0.0,15.863942322,29.242365,105.569136376,99.4802246695,3.20568,2.88323170654
 01/16  02:00:00,59.7744984939,4.40000393435,0.0,0.0,15.863942322,29.242365,88.8984320074,85.6727520074,3.20568,0.02
 01/16  03:00:00,60.7466053432,5.35373784593,0.0,0.0,15.863942322,29.242365,115.348769941,109.259865542,3.20568,2.88322439903
 01/16  04:00:00,59.6878913329,4.3099934285,0.0,0.0,15.863942322,29.242365,92.5204566359,89.2947766359,3.20568,0.02
 01/16  05:00:00,61.0559540758,5.44374835178,0.0,0.0,15.863942322,29.242365,117.359595158,113.970215743,3.20568,0.183699415139
 01/16  06:00:00,59.7561796956,4.17497766972,0.0,0.0,15.863942322,29.242365,97.8699656458,91.9448708614,3.20568,2.71941478447
 01/16  07:00:00,61.1505222524,5.53375885763,0.0,0.0,15.863942322,29.242365,120.282754875,117.057074875,3.20568,0.02
 01/16  08:00:00,56.7933147061,4.14122373003,0.0,0.0,15.863942322,29.242365,81.1022376304,75.0133389608,3.20568,2.88321866961
 01/16  09:00:00,51.2813259143,4.33711313266,0.0,0.0,15.863942322,29.242365,88.2714322373,82.1808624654,3.20568,2.8848897719
 01/16  10:00:00,48.7080103532,1.77759142445,0.0,0.0,15.863942322,29.242365,27.5449053366,24.3192253366,3.20568,0.02
 01/16  11:00:00,48.6265472567,1.70566387906,0.0,0.0,15.863942322,29.242365,21.4287310054,15.33810216,3.20568,2.88494884543
 01/16  12:00:00,48.9966343759,1.36453110325,0.0,0.0,15.863942322,29.242365,14.0913180794,8.0006288944,3.20568,2.88500918502
 01/16  13:00:00,48.2536441313,1.36453110325,0.0,0.0,15.863942322,29.242365,9.53288458653,6.30720458653,3.20568,0.02
 01/16  14:00:00,48.0768581498,1.15071245757,0.0,0.0,15.863942322,29.242365,9.78186364537,3.69111546051,3.20568,2.88506818486
 01/16  15:00:00,47.1715384005,0.234223452973,0.0,0.0,15.863942322,29.242365,3.85302893033,0.627348930326,3.20568,0.02
 01/16  16:00:00,46.9256288124,0.0,0.0,0.0,15.863942322,29.242365,6.08884207499,0.0,3.20568,2.88316207499
 01/16  17:00:00,46.8284581319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,56.3938456977,0.987761886488,0.0,0.0,15.863942322,29.242365,9.43454383192,3.34577775383,3.20568,2.88308607809
 01/16  19:00:00,56.7059539034,1.2983697832,0.0,0.0,15.863942322,29.242365,10.0582502068,6.83257020683,3.20568,0.02
 01/16  20:00:00,58.5698237804,2.94484484266,0.0,0.0,15.863942322,29.242365,41.0133455024,34.9244829179,3.20568,2.88318258453
 01/16  21:00:00,58.6267354126,3.01677238805,0.0,0.0,15.863942322,29.242365,49.8500186759,46.6243386759,3.20568,0.02
 01/16  22:00:00,59.7582326814,4.23457216998,0.0,0.0,15.863942322,29.242365,88.1937561455,82.1048828726,3.20568,2.88319327299
 01/16  23:00:00,59.0682524308,3.69672885927,0.0,0.0,15.863942322,29.242365,80.7964815592,77.5708015592,3.20568,0.02
 01/16  24:00:00,60.4998216555,4.38910773162,0.0,0.0,15.863942322,29.242365,84.9878674475,81.7621874475,3.20568,0.02
 01/17  01:00:00,59.483041167,4.10448696673,0.0,0.0,15.863942322,29.242365,92.2571792868,86.16640457,3.20568,2.88509471684
 01/17  02:00:00,60.542236826,5.15419703136,0.0,0.0,15.863942322,29.242365,112.562638707,106.471854923,3.20568,2.88510378387
 01/17  03:00:00,59.8683525994,4.46452899014,0.0,0.0,15.863942322,29.242365,116.997101258,113.771421258,3.20568,0.02
 01/17  04:00:00,60.6158259624,5.21420403526,0.0,0.0,15.863942322,29.242365,127.247619795,121.156935037,3.20568,2.8850047579
 01/17  05:00:00,61.3200759725,4.83957276452,0.0,0.0,15.863942322,29.242365,126.697622867,120.606874713,3.20568,2.88506815433
 01/17  06:00:00,61.4346450561,5.13919528038,0.0,0.0,15.863942322,29.242365,125.585950222,119.495228565,3.20568,2.88504165619
 01/17  07:00:00,66.7878033208,7.50866733022,0.0,0.0,15.863942322,29.818365,863.488790761,860.263110761,3.20568,0.02
 01/17  08:00:00,127.95113414,7.50866733022,0.0,0.0,80.527626,29.818365,588.881916091,582.786709495,3.20568,2.88952659625
 01/17  09:00:00,166.610524491,7.50866733022,0.00298038042777,0.0,80.527626,75.0917375,469.868483736,431.348748623,24.0426,14.4771351135
 01/17  10:00:00,166.55529421,7.50866733022,0.00198046183786,0.0,80.527626,75.0917375,429.022763376,384.548542316,24.0426,20.4316210601
 01/17  11:00:00,170.508139678,7.50866733022,0.00240755014699,0.0,80.527626,79.0911225,403.24755045,350.739211552,32.0568,20.4515388975
 01/17  12:00:00,171.233656245,7.50866733022,0.0,0.0,80.527626,79.0911225,357.869773768,299.446292137,32.0568,26.3666816315
 01/17  13:00:00,170.448050342,7.50866733022,0.0,0.0,80.527626,79.0911225,321.713521978,263.230020621,32.0568,26.4267013564
 01/17  14:00:00,166.452497293,7.50866733022,0.0,0.0,80.527626,75.0917375,293.408196233,247.978125791,16.0284,29.4016704415
 01/17  15:00:00,166.434261035,7.50866733022,0.0,0.0,80.527626,75.0917375,259.603567457,223.139528298,16.0284,20.4356391599
 01/17  16:00:00,164.403015989,7.50866733022,0.0,0.0,80.527626,73.092045,233.975262118,210.306210078,3.20568,20.4633720399
 01/17  17:00:00,164.292082205,7.50866733022,0.0,0.0,80.527626,73.092045,215.752958462,206.787893403,3.20568,5.75938505955
 01/17  18:00:00,129.634969516,7.50866733022,0.0,0.0,80.527626,29.818365,263.005197435,256.91018318,3.20568,2.88933425545
