Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  09:00:00,166.601477293,7.50866733022,0.0,0.0,80.527626,75.0917375,519.372597089,483.742615981,24.0426,11.5873811083
 02/03  10:00:00,166.4929285,7.50866733022,0.0,0.0,80.527626,75.0917375,447.012212285,402.532769493,24.0426,20.4368427915
 02/03  11:00:00,170.44838168,7.50866733022,0.0009529965351,0.0,80.527626,79.0911225,396.638735798,341.202737937,32.0568,23.3791978616
 02/03  12:00:00,171.19439147,7.50866733022,0.0,0.0,80.527626,79.0911225,349.860816586,294.357590781,32.0568,23.446425805
 02/03  13:00:00,170.41704643,7.50866733022,0.0,0.0,80.527626,79.0911225,328.004911232,266.572003787,32.0568,29.3761074452
 02/03  14:00:00,166.432521373,7.51065095224,0.0,0.0,80.527626,75.0917375,306.971558448,264.46934906,16.0284,26.4738093888
 02/03  15:00:00,166.433332188,7.5203788541,0.0,0.0,80.527626,75.0917375,300.710116304,261.318730683,16.0284,23.3629856206
 02/03  16:00:00,164.394673209,7.50866733022,0.0,0.0,80.527626,73.092045,290.041003027,263.441376747,3.20568,23.39394628
 02/03  17:00:00,164.300666798,7.50866733022,0.0,0.0,80.527626,73.092045,280.335228304,274.239839257,3.20568,2.88970904734
 02/03  18:00:00,126.778983771,7.50866733022,0.0,0.0,80.527626,29.818365,315.59589455,309.500824137,3.20568,2.88939041244
 02/03  19:00:00,129.654564863,7.50866733022,0.0,0.0,80.527626,29.818365,341.985730749,330.126948563,3.20568,8.65310218533
 02/03  20:00:00,129.672285025,7.50866733022,0.0,0.0,80.527626,29.818365,355.371027768,343.496141955,3.20568,8.6692058137
 02/03  21:00:00,129.687324182,7.50866733022,0.0,0.0,80.527626,29.818365,370.419552213,361.432576477,3.20568,5.78129573583
 02/03  22:00:00,55.2757652288,0.0,0.0,0.0,15.863942322,29.242365,11.8684251254,0.0,3.20568,8.66274512539
 02/03  23:00:00,55.3284419184,0.0,0.0,0.0,15.863942322,29.242365,8.96846810218,0.0,3.20568,5.76278810218
 02/03  24:00:00,56.130244181,0.0,0.0,0.0,15.863942322,29.242365,6.09436243444,0.0,3.20568,2.88868243444
 02/04  01:00:00,56.0476072116,0.682265551623,0.0,0.0,15.863942322,29.242365,3.67773263687,0.452052636871,3.20568,0.02
 02/04  02:00:00,56.7337915935,1.36453110325,0.0,0.0,15.863942322,29.242365,7.18289543227,1.09401706017,3.20568,2.88319837209
 02/04  03:00:00,57.0724903663,1.70566387906,0.0,0.0,15.863942322,29.242365,5.10263082359,1.87695082359,3.20568,0.02
 02/04  04:00:00,56.7264741057,1.36453110325,0.0,0.0,15.863942322,29.242365,8.1747853183,2.08595278842,3.20568,2.88315252989
 02/04  05:00:00,57.2839278365,1.70566387906,0.0,0.0,15.863942322,29.242365,7.20195826491,3.97627826491,3.20568,0.02
 02/04  06:00:00,58.1643639297,2.60371206685,0.0,0.0,15.863942322,29.242365,30.2785552184,27.0528752184,3.20568,0.02
 02/04  07:00:00,59.1502674877,3.56298708922,0.0,0.0,15.863942322,29.242365,38.4677439365,32.3787816595,3.20568,2.88328227694
 02/04  08:00:00,54.1314286818,2.91278319013,0.0,0.0,15.863942322,29.242365,30.8644883291,27.6388083291,3.20568,0.02
 02/04  09:00:00,48.6428641318,1.70566387906,0.0,0.0,15.863942322,29.242365,10.9917204869,4.90280465584,3.20568,2.88323583105
 02/04  10:00:00,48.3145507018,1.36453110325,0.0,0.0,15.863942322,29.242365,8.92640714359,2.83557833042,3.20568,2.88514881317
 02/04  11:00:00,47.956838839,1.02339832743,0.0,0.0,15.863942322,29.242365,5.57036800272,2.34468800272,3.20568,0.02
 02/04  12:00:00,49.016884309,1.36453110325,0.0,0.0,15.863942322,29.242365,9.17309880131,3.08231152929,3.20568,2.88510727202
 02/04  13:00:00,48.2176214672,1.31107644183,0.0,0.0,15.863942322,29.242365,8.55230086754,2.46155258487,3.20568,2.88506828267
 02/04  14:00:00,47.2802097272,0.341132775811,0.0,0.0,15.863942322,29.242365,3.76288014891,0.537200148907,3.20568,0.02
 02/04  15:00:00,46.9502182844,0.0,0.0,0.0,15.863942322,29.242365,6.08887204044,0.0,3.20568,2.88319204044
 02/04  16:00:00,47.9644609427,1.02339832743,0.0,0.0,15.863942322,29.242365,4.77314147724,1.54746147724,3.20568,0.02
 02/04  17:00:00,46.8391736407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  18:00:00,53.581994431,1.02339832743,0.0,0.0,15.863942322,29.242365,8.25222759395,2.1634012569,3.20568,2.88314633704
 02/04  19:00:00,56.7290306502,1.31107644183,0.0,0.0,15.863942322,29.242365,7.13208102159,3.90640102159,3.20568,0.02
 02/04  20:00:00,57.3427398352,1.70566387906,0.0,0.0,15.863942322,29.242365,13.9924368024,7.90348068253,3.20568,2.88327611985
 02/04  21:00:00,58.3475612627,2.72358456251,0.0,0.0,15.863942322,29.242365,34.5157255944,31.2900455944,3.20568,0.02
 02/04  22:00:00,59.510225163,3.97604741042,0.0,0.0,15.863942322,29.242365,64.5580073579,58.4690531347,3.20568,2.88327422324
 02/04  23:00:00,59.5874820517,4.20251051745,0.0,0.0,15.863942322,29.242365,77.1872736991,73.9615936991,3.20568,0.02
 02/04  24:00:00,60.1071821627,3.97604741042,0.0,0.0,15.863942322,29.242365,80.6468887494,74.5584174395,3.20568,2.88279130985
 02/05  01:00:00,59.6021579858,4.20251051745,0.0,0.0,15.863942322,29.242365,97.1577022318,93.9320222318,3.20568,0.02
 02/05  02:00:00,59.44908275,4.0510561653,0.0,0.0,15.863942322,29.242365,95.4154541032,89.3265176526,3.20568,2.88325645059
 02/05  03:00:00,60.3314193733,4.92259456426,0.0,0.0,15.863942322,29.242365,111.643460135,108.417780135,3.20568,0.02
 02/05  04:00:00,60.2808505916,4.87615246894,0.0,0.0,15.863942322,29.242365,103.689425075,100.463745075,3.20568,0.02
 02/05  05:00:00,60.4708630988,4.83258405841,0.0,0.0,15.863942322,29.242365,131.313805313,125.224855458,3.20568,2.88326985444
 02/05  06:00:00,60.6298600335,5.01116822771,0.0,0.0,15.863942322,29.242365,117.976357441,114.750677441,3.20568,0.02
 02/05  07:00:00,60.6729019934,5.01260507012,0.0,0.0,15.863942322,29.242365,147.793606724,141.704658176,3.20568,2.88326854841
 02/05  08:00:00,54.2510596705,4.42609993968,0.0,0.0,15.863942322,29.242365,97.3162192748,94.0905392748,3.20568,0.02
 02/05  09:00:00,50.8889653348,3.9341661322,0.0,0.0,15.863942322,29.242365,88.2245829757,82.1338290111,3.20568,2.8850739646
 02/05  10:00:00,48.9646831262,2.01473500234,0.0,0.0,15.863942322,29.242365,30.4815634684,24.3907147196,3.20568,2.88516874873
 02/05  11:00:00,48.6039724656,1.67360222653,0.0,0.0,15.863942322,29.242365,18.1953246101,14.9696446101,3.20568,0.02
 02/05  12:00:00,49.3477069543,1.70566387906,0.0,0.0,15.863942322,29.242365,16.9999480119,10.9092742795,3.20568,2.88499373236
 02/05  13:00:00,48.2597358954,1.36453110325,0.0,0.0,15.863942322,29.242365,12.3817106559,6.29087293487,3.20568,2.88515772098
 02/05  14:00:00,48.4691155162,1.53509749115,0.0,0.0,15.863942322,29.242365,7.49140324588,4.26572324588,3.20568,0.02
 02/05  15:00:00,46.9449612182,0.0,0.0,0.0,15.863942322,29.242365,6.08897668354,0.0,3.20568,2.88329668354
 02/05  16:00:00,46.9365933199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  17:00:00,46.8411731344,0.0,0.0,0.0,15.863942322,29.242365,6.08884390023,0.0,3.20568,2.88316390023
 02/05  18:00:00,52.5574806042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,55.4137308082,0.0,0.0,0.0,15.863942322,29.242365,6.08897382863,0.0,3.20568,2.88329382863
 02/05  20:00:00,56.1887036013,0.562649570154,0.0,0.0,15.863942322,29.242365,4.36596436684,1.14028436684,3.20568,0.02
 02/05  21:00:00,56.8569882457,1.24491512178,0.0,0.0,15.863942322,29.242365,10.2402954275,4.15136591741,3.20568,2.88324951005
 02/05  22:00:00,59.141047677,3.63327871132,0.0,0.0,15.863942322,29.242365,53.7263727284,50.5006927284,3.20568,0.02
 02/05  23:00:00,58.3653773317,3.01677238805,0.0,0.0,15.863942322,29.242365,48.8151968433,45.5895168433,3.20568,0.02
 02/05  24:00:00,60.339605774,4.23457216998,0.0,0.0,15.863942322,29.242365,76.2226948667,70.1337227773,3.20568,2.88329208939
 02/06  01:00:00,58.9362857391,3.57310040995,0.0,0.0,15.863942322,29.242365,71.0137173398,64.9228760305,3.20568,2.88516130923
 02/06  02:00:00,59.8610268405,4.48182906861,0.0,0.0,15.863942322,29.242365,91.0266349046,87.8009549046,3.20568,0.02
 02/06  03:00:00,58.97350667,3.60400752228,0.0,0.0,15.863942322,29.242365,80.0007851692,73.9099555621,3.20568,2.88514960712
 02/06  04:00:00,60.4954842165,5.10620895484,0.0,0.0,15.863942322,29.242365,106.628943644,100.538125751,3.20568,2.88513789283
 02/06  05:00:00,59.9038712966,4.3099934285,0.0,0.0,15.863942322,29.242365,90.3254619603,87.0997819603,3.20568,0.02
 02/06  06:00:00,60.8235882759,5.21872208715,0.0,0.0,15.863942322,29.242365,123.622081786,117.531224075,3.20568,2.88517771099
 02/06  07:00:00,66.4218402197,7.50866733022,0.0,0.0,15.863942322,29.818365,863.274271921,857.183451796,3.20568,2.88514012505
 02/06  08:00:00,124.876987907,7.50866733022,0.0,0.0,80.527626,29.818365,546.083694524,539.98830576,3.20568,2.88970876417
 02/06  09:00:00,166.537668019,7.50866733022,0.00455275815333,0.0,80.527626,75.0917375,425.454836357,389.824293734,24.0426,11.5879426225
 02/06  10:00:00,166.457950694,7.50866733022,0.00234750385648,0.0,80.527626,75.0917375,365.954798178,321.473560069,24.0426,20.4386381095
 02/06  11:00:00,170.42961378,7.50866733022,0.00299492771056,0.0,80.527626,79.0911225,316.237047058,260.800989194,32.0568,23.3792578638
 02/06  12:00:00,171.177203072,7.50866733022,0.0,0.0,80.527626,79.0911225,264.047310025,205.611524098,32.0568,26.3789859276
 02/06  13:00:00,170.727487975,7.87101197906,0.0,0.0,80.527626,79.0911225,243.091798146,184.594991996,32.0568,26.4400061502
 02/06  14:00:00,166.922273177,8.43693255305,0.0,0.0,80.527626,75.0917375,215.957694255,170.517105316,16.0284,29.4121889388
 02/06  15:00:00,167.02993303,8.58475856388,0.0,0.0,80.527626,75.0917375,218.621236865,182.14999536,16.0284,20.4428415047
 02/06  16:00:00,165.090402922,8.56719531094,0.0,0.0,80.527626,73.092045,218.493338578,191.891855591,3.20568,23.3958029873
 02/06  17:00:00,164.025182367,7.57266382375,0.0,0.0,80.527626,73.092045,196.462608963,190.367282997,3.20568,2.88964596561
 02/06  18:00:00,125.30864831,7.50866733022,0.0,0.0,80.527626,29.818365,220.766785368,211.801751767,3.20568,5.75935360055
 02/06  19:00:00,129.611545495,7.50866733022,0.0,0.0,80.527626,29.818365,249.46054543,240.479247854,3.20568,5.77561757677
 02/06  20:00:00,129.839780828,7.50866733022,0.0,0.0,80.527626,29.818365,277.385916006,265.509317626,3.20568,8.67091838006
 02/06  21:00:00,129.84502797,7.50866733022,0.0,0.0,80.527626,29.818365,304.765795183,292.897130719,3.20568,8.66298446391
 02/06  22:00:00,55.4452159871,0.0,0.0,0.0,15.863942322,29.242365,8.98701061108,0.0,3.20568,5.78133061108
 02/06  23:00:00,55.3431472476,0.0,0.0,0.0,15.863942322,29.242365,8.96865374313,0.0,3.20568,5.76297374313
 02/06  24:00:00,56.1421791384,0.0,0.0,0.0,15.863942322,29.242365,6.09443717,0.0,3.20568,2.88875717
 02/07  01:00:00,55.3740021208,0.0,0.0,0.0,15.863942322,29.242365,6.09070361581,0.0,3.20568,2.88502361581
 02/07  02:00:00,56.2825223944,0.906286600947,0.0,0.0,15.863942322,29.242365,6.57182309206,0.481023021751,3.20568,2.88512007031
 02/07  03:00:00,56.736854904,1.36453110325,0.0,0.0,15.863942322,29.242365,4.30485172818,1.07917172818,3.20568,0.02
 02/07  04:00:00,57.0747305572,1.70566387906,0.0,0.0,15.863942322,29.242365,7.90495748968,1.8143298798,3.20568,2.88494760988
 02/07  05:00:00,58.1045869743,1.67432634415,0.0,0.0,15.863942322,29.242365,14.7641931186,8.67333276534,3.20568,2.88518035326
 02/07  06:00:00,59.6198822101,3.35790516386,0.0,0.0,15.863942322,29.242365,40.5978398318,37.3721598318,3.20568,0.02
 02/07  07:00:00,66.6524969887,7.50866733022,0.0,0.0,15.863942322,29.818365,652.98088561,646.890063426,3.20568,2.88514218392
 02/07  08:00:00,124.485166301,7.50866733022,0.0,0.0,80.527626,29.818365,508.098244907,502.002682116,3.20568,2.88988279068
 02/07  09:00:00,166.478026438,7.50866733022,0.00503397165682,0.0,80.527626,75.0917375,400.863616537,362.340548928,24.0426,14.4804676089
 02/07  10:00:00,166.452222809,7.50866733022,0.00221765857475,0.0,80.527626,75.0917375,341.394028159,296.915823942,24.0426,20.4356042164
 02/07  11:00:00,170.432799489,7.50866733022,0.00321675738547,0.0,80.527626,79.0911225,300.745008967,248.230420641,32.0568,20.4577883261
 02/07  12:00:00,171.185229385,7.50866733022,0.0,0.0,80.527626,79.0911225,255.954621157,197.519686878,32.0568,26.3781342795
 02/07  13:00:00,170.625489596,7.79563665364,0.0,0.0,80.527626,79.0911225,235.810405665,177.314347689,32.0568,26.4392579763
 02/07  14:00:00,166.70096634,7.98266816031,0.0,0.0,80.527626,75.0917375,234.505985807,189.065537397,16.0284,29.4120484097
 02/07  15:00:00,166.561271575,7.88461278202,0.0,0.0,80.527626,75.0917375,223.136044089,186.662336024,16.0284,20.4453080649
 02/07  16:00:00,164.307553344,7.72516860484,0.0,0.0,80.527626,73.092045,212.360005585,185.758648067,3.20568,23.3956775188
 02/07  17:00:00,164.075370276,7.50866733022,0.0,0.0,80.527626,73.092045,199.354696512,190.38953769,3.20568,5.75947882145
 02/07  18:00:00,125.31905439,7.50866733022,0.0,0.0,80.527626,29.818365,212.267161104,206.171714558,3.20568,2.88976654589
 02/07  19:00:00,129.620911323,7.50866733022,0.0,0.0,80.527626,29.818365,234.556589224,225.574697176,3.20568,5.77621204805
 02/07  20:00:00,129.632287218,7.50866733022,0.0,0.0,80.527626,29.818365,253.905242459,242.028732589,3.20568,8.67082987078
 02/07  21:00:00,129.640127362,7.50866733022,0.0,0.0,80.527626,29.818365,265.214334532,253.346576615,3.20568,8.66207791754
 02/07  22:00:00,55.3080381125,0.0,0.0,0.0,15.863942322,29.242365,11.8689146272,0.0,3.20568,8.66323462715
 02/07  23:00:00,55.3570593265,0.0,0.0,0.0,15.863942322,29.242365,6.09705400016,0.0,3.20568,2.89137400016
 02/07  24:00:00,56.1520512828,0.0,0.0,0.0,15.863942322,29.242365,8.96283215579,0.0,3.20568,5.75715215579
 02/08  01:00:00,55.3855047025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  02:00:00,55.382902527,0.0,0.0,0.0,15.863942322,29.242365,6.09074489225,0.0,3.20568,2.88506489225
 02/08  03:00:00,55.3761187319,0.0,0.0,0.0,15.863942322,29.242365,6.09084184236,0.0,3.20568,2.88516184236
 02/08  04:00:00,56.397409643,1.02339832743,0.0,0.0,15.863942322,29.242365,3.748142209,0.522462208995,3.20568,0.02
 02/08  05:00:00,56.8321524704,1.24741937676,0.0,0.0,15.863942322,29.242365,6.97088349306,0.880077919485,3.20568,2.88512557358
 02/08  06:00:00,57.2744823469,1.70566387906,0.0,0.0,15.863942322,29.242365,7.64044837852,1.54968154361,3.20568,2.88508683491
 02/08  07:00:00,66.1168658738,7.50866733022,0.00246787801512,0.0,15.863942322,29.818365,566.320377667,563.094697667,3.20568,0.02
 02/08  08:00:00,124.298091341,7.50866733022,0.000425013930525,0.0,80.527626,29.818365,445.228216096,436.262913212,3.20568,5.75962288422
 02/08  09:00:00,166.438278486,7.50866733022,0.00610921435226,0.0,80.527626,75.0917375,335.497184587,299.865856977,24.0426,11.5887276095
 02/08  10:00:00,166.4383674,7.50866733022,0.00291018100731,0.0,80.527626,75.0917375,280.212143019,235.731233063,24.0426,20.4383099556
 02/08  11:00:00,170.271152528,7.50866733022,0.00166451614666,0.0,80.527626,79.0911225,249.155881213,193.719605139,32.0568,23.3794760745
 02/08  12:00:00,170.937673921,7.83868066,0.0,0.0,80.527626,79.0911225,202.077514527,146.570431391,32.0568,23.4502831365
 02/08  13:00:00,170.739030242,8.51089774041,0.0,0.0,80.527626,79.0911225,199.484116403,138.049911322,32.0568,29.377405081
 02/08  14:00:00,167.178836796,8.94242154116,0.0,0.0,80.527626,75.0917375,199.67964369,156.21042952,16.0284,27.4408141699
 02/08  15:00:00,167.470513899,9.2903759005,0.0,0.0,80.527626,75.0917375,184.682541619,146.249887148,16.0284,22.4042544716
 02/08  16:00:00,165.364677878,9.26382976171,0.0,0.0,80.527626,73.092045,169.965077147,143.363687544,3.20568,23.3957096033
 02/08  17:00:00,163.809509667,7.82000167973,0.0,0.0,80.527626,73.092045,155.848917109,149.753390173,3.20568,2.88984693555
 02/08  18:00:00,124.727123277,7.50866733022,0.0,0.0,80.527626,29.818365,193.143392314,187.047924703,3.20568,2.88978761081
 02/08  19:00:00,129.189070393,7.50866733022,0.0,0.0,80.527626,29.818365,200.954400315,189.095123745,3.20568,8.65359656938
 02/08  20:00:00,129.611535933,7.50866733022,0.00404097838704,0.0,80.527626,29.818365,217.105986073,205.229773239,3.20568,8.67053283447
 02/08  21:00:00,129.825417916,7.50866733022,0.0,0.0,80.527626,29.818365,228.797005674,219.809956368,3.20568,5.78136930631
 02/08  22:00:00,55.4750971207,0.0,0.0,0.0,15.863942322,29.242365,11.8682856739,0.0,3.20568,8.66260567393
 02/08  23:00:00,55.3693180287,0.0,0.0,0.0,15.863942322,29.242365,8.96886194084,0.0,3.20568,5.76318194084
 02/08  24:00:00,56.1610151393,0.0,0.0,0.0,15.863942322,29.242365,6.09455954777,0.0,3.20568,2.88887954777
 02/09  01:00:00,55.396168567,0.0,0.0,0.0,15.863942322,29.242365,6.09071845414,0.0,3.20568,2.88503845414
 02/09  02:00:00,55.3928361708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.385819723,0.0,0.0,0.0,15.863942322,29.242365,6.09081596534,0.0,3.20568,2.88513596534
 02/09  04:00:00,55.3791980316,0.0,0.0,0.0,15.863942322,29.242365,6.0906444795,0.0,3.20568,2.8849644795
 02/09  05:00:00,55.587822757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  06:00:00,56.8723413583,1.2983697832,0.0,0.0,15.863942322,29.242365,6.62126925459,0.530525845478,3.20568,2.88506340911
 02/09  07:00:00,65.7543378474,7.50866733022,0.00281596038626,0.0,15.863942322,29.818365,485.074372784,478.983533234,3.20568,2.88515954995
 02/09  08:00:00,124.18383304,7.50866733022,0.000866376357755,0.0,80.527626,29.818365,398.835160271,392.739880113,3.20568,2.88960015728
 02/09  09:00:00,166.425671628,7.50866733022,0.00678848304686,0.0,80.527626,75.0917375,305.056868144,269.424475887,24.0426,11.5897922575
 02/09  10:00:00,166.429316969,7.50866733022,0.00300249610887,0.0,80.527626,75.0917375,258.508141942,214.027302713,24.0426,20.4382392285
 02/09  11:00:00,170.23363011,7.5590793434,0.00170159302793,0.0,80.527626,79.0911225,240.956966729,185.521185963,32.0568,23.3789807663
 02/09  12:00:00,171.466911186,8.13412007964,0.0,0.0,80.527626,79.0911225,226.513840966,168.078154742,32.0568,26.3788862248
 02/09  13:00:00,171.023614937,8.61480231918,0.0,0.0,80.527626,79.0911225,211.507156458,153.010255685,32.0568,26.4401007731
 02/09  14:00:00,166.91294698,8.65155296279,0.0,0.0,80.527626,75.0917375,196.987214425,151.546260496,16.0284,29.4125539293
 02/09  15:00:00,166.476911068,8.29927750331,0.0,0.0,80.527626,75.0917375,181.784091646,145.312199189,16.0284,20.4434924562
 02/09  16:00:00,164.429026677,8.27450214806,0.0,0.0,80.527626,73.092045,178.437978098,151.836084202,3.20568,23.3962138959
 02/09  17:00:00,163.545768939,7.54826188562,0.0,0.0,80.527626,73.092045,151.392647931,145.297306873,3.20568,2.88966105747
 02/09  18:00:00,124.732774411,7.50866733022,0.0,0.0,80.527626,29.818365,193.723804274,184.758735002,3.20568,5.75938927256
 02/09  19:00:00,129.055767716,7.50866733022,0.0,0.0,80.527626,29.818365,185.020879382,176.039524617,3.20568,5.77567476508
 02/09  20:00:00,129.314116996,7.50866733022,0.0,0.0,80.527626,29.818365,200.428660295,188.551890039,3.20568,8.6710902555
 02/09  21:00:00,129.406652158,7.50866733022,0.0,0.0,80.527626,29.818365,211.076635205,199.207843953,3.20568,8.66311125209
 02/09  22:00:00,55.4868280369,0.0,0.0,0.0,15.863942322,29.242365,9.81869788389,0.0,3.20568,6.61301788389
 02/09  23:00:00,55.3757828023,0.0,0.0,0.0,15.863942322,29.242365,8.13921218028,0.0,3.20568,4.93353218028
 02/09  24:00:00,56.1671004211,0.0,0.0,0.0,15.863942322,29.242365,6.09447752987,0.0,3.20568,2.88879752987
 02/10  01:00:00,55.4035878113,0.0,0.0,0.0,15.863942322,29.242365,6.09074219421,0.0,3.20568,2.88506219421
 02/10  02:00:00,55.4009773129,0.0,0.0,0.0,15.863942322,29.242365,6.09084008415,0.0,3.20568,2.88516008415
 02/10  03:00:00,55.3987909156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  04:00:00,55.4013067791,0.0,0.0,0.0,15.863942322,29.242365,6.09066893685,0.0,3.20568,2.88498893685
 02/10  05:00:00,56.4599912764,0.0,0.0,0.0,15.863942322,29.242365,6.09076687275,0.0,3.20568,2.88508687275
 02/10  06:00:00,56.2878126882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  07:00:00,65.3373817414,7.50866733022,0.00276911728411,0.0,15.863942322,29.818365,382.952291417,376.861425043,3.20568,2.88518637402
 02/10  08:00:00,123.685592246,7.50866733022,0.00108699488658,0.0,80.527626,29.818365,320.685230865,314.590123124,3.20568,2.88942774106
 02/10  09:00:00,166.01331655,7.50866733022,0.00522795915358,0.0,80.527626,75.0917375,269.190699692,230.667281335,24.0426,14.4808183565
 02/10  10:00:00,165.895693438,7.50866733022,0.00315303050548,0.0,80.527626,75.0917375,232.437213798,187.958326202,24.0426,20.4362875965
 02/10  11:00:00,169.812153407,7.50866733022,0.00189559268801,0.0,80.527626,79.0911225,230.414318711,177.899017818,32.0568,20.4585008932
 02/10  12:00:00,170.468060598,7.50866733022,0.0,0.0,80.527626,79.0911225,203.831138726,145.394912633,32.0568,26.3794260923
 02/10  13:00:00,169.746051231,7.50866733022,0.0,0.0,80.527626,79.0911225,209.418491657,150.922573136,32.0568,26.4391185212
 02/10  14:00:00,165.827299359,7.50866733022,0.0,0.0,80.527626,75.0917375,215.315878557,169.87375682,16.0284,29.4137217372
 02/10  15:00:00,165.945956526,7.50866733022,0.0,0.0,80.527626,75.0917375,221.893161151,182.499727362,16.0284,23.3650337881
 02/10  16:00:00,164.019466789,7.50927961785,0.0,0.0,80.527626,73.092045,210.781832215,187.104373245,3.20568,20.4717789704
 02/10  17:00:00,163.906068012,7.50866733022,0.0,0.0,80.527626,73.092045,194.186557073,185.221255234,3.20568,5.75962183878
 02/10  18:00:00,124.93157078,7.50866733022,0.0,0.0,80.527626,29.818365,209.985570325,203.890470622,3.20568,2.88941970349
 02/10  19:00:00,129.224187076,7.50866733022,0.0,0.0,80.527626,29.818365,227.35826775,218.37697335,3.20568,5.77561440027
 02/10  20:00:00,129.425235181,7.50866733022,0.0,0.0,80.527626,29.818365,250.901361261,239.024321928,3.20568,8.67135933269
 02/10  21:00:00,129.653419339,7.50866733022,0.0,0.0,80.527626,29.818365,261.456724919,249.588437175,3.20568,8.66260774404
 02/10  22:00:00,55.3157599199,0.0,0.0,0.0,15.863942322,29.242365,11.8687280285,0.0,3.20568,8.66304802852
 02/10  23:00:00,55.3635941946,0.0,0.0,0.0,15.863942322,29.242365,6.0972314761,0.0,3.20568,2.8915514761
 02/10  24:00:00,56.1552729356,0.0,0.0,0.0,15.863942322,29.242365,8.96318826184,0.0,3.20568,5.75750826184
 02/11  01:00:00,55.3913500702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.388224491,0.0,0.0,0.0,15.863942322,29.242365,6.08881421788,0.0,3.20568,2.88313421788
 02/11  03:00:00,55.3826056617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.3775739968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  05:00:00,55.5872191445,0.0,0.0,0.0,15.863942322,29.242365,6.0889472888,0.0,3.20568,2.8832672888
 02/11  06:00:00,56.5972745452,1.02339832743,0.0,0.0,15.863942322,29.242365,3.79442464996,0.568744649961,3.20568,0.02
 02/11  07:00:00,56.6084293608,1.02339832743,0.0,0.0,15.863942322,29.242365,6.75372187549,0.664816720053,3.20568,2.88322515544
 02/11  08:00:00,50.8255676064,1.02339832743,0.0,0.0,15.863942322,29.242365,3.8314955047,0.605815504697,3.20568,0.02
 02/11  09:00:00,46.9412528294,0.0,0.0,0.0,15.863942322,29.242365,6.08886304756,0.0,3.20568,2.88318304756
 02/11  10:00:00,46.9541444456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  11:00:00,46.9402635708,0.0,0.0,0.0,15.863942322,29.242365,6.09083498338,0.0,3.20568,2.88515498338
 02/11  12:00:00,47.65845059,0.0,0.0,0.0,15.863942322,29.242365,6.0906640782,0.0,3.20568,2.8849840782
 02/11  13:00:00,46.9132404761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  14:00:00,46.9479942358,0.0,0.0,0.0,15.863942322,29.242365,6.08887842455,0.0,3.20568,2.88319842455
 02/11  15:00:00,46.9590007202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  16:00:00,46.9461759976,0.0,0.0,0.0,15.863942322,29.242365,6.08883638034,0.0,3.20568,2.88315638034
 02/11  17:00:00,46.8473743102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,51.1326764981,0.0,0.0,0.0,15.863942322,29.242365,6.08896942542,0.0,3.20568,2.88328942542
 02/11  19:00:00,56.7880296523,1.36453110325,0.0,0.0,15.863942322,29.242365,4.17303331872,0.947353318715,3.20568,0.02
 02/11  20:00:00,57.0002508665,1.36453110325,0.0,0.0,15.863942322,29.242365,7.19565405883,1.10672626772,3.20568,2.88324779112
 02/11  21:00:00,56.9848026992,1.36453110325,0.0,0.0,15.863942322,29.242365,4.66438822615,1.43870822615,3.20568,0.02
 02/11  22:00:00,58.2402538423,2.72001765891,0.0,0.0,15.863942322,29.242365,20.129225434,14.0403401865,3.20568,2.88320524751
 02/11  23:00:00,58.4295373801,3.06731875177,0.0,0.0,15.863942322,29.242365,29.5960764418,26.3703964418,3.20568,0.02
 02/11  24:00:00,59.8824094604,3.76951724982,0.0,0.0,15.863942322,29.242365,38.6222996809,35.3966196809,3.20568,0.02
 02/12  01:00:00,58.5491435033,3.183220423,0.0,0.0,15.863942322,29.242365,39.4943554639,33.4054242348,3.20568,2.88325122909
 02/12  02:00:00,59.6125501488,4.23384805236,0.0,0.0,15.863942322,29.242365,53.7976462871,50.5719662871,3.20568,0.02
 02/12  03:00:00,58.7962592302,3.42838447401,0.0,0.0,15.863942322,29.242365,50.2023054074,44.1133283444,3.20568,2.88329706299
 02/12  04:00:00,59.8241512754,4.44037821296,0.0,0.0,15.863942322,29.242365,69.2197337339,65.9940537339,3.20568,0.02
 02/12  05:00:00,59.2200010864,3.63491463461,0.0,0.0,15.863942322,29.242365,63.2071374781,57.1182030366,3.20568,2.88325444158
 02/12  06:00:00,60.1333623209,4.54364329326,0.0,0.0,15.863942322,29.242365,82.8030064147,79.5773264147,3.20568,0.02
 02/12  07:00:00,59.2225069426,3.63491463461,0.0,0.0,15.863942322,29.242365,70.5857813238,64.496888863,3.20568,2.88321246079
 02/12  08:00:00,53.5244862783,3.71752265086,0.0,0.0,15.863942322,29.242365,61.5894502262,58.3637702262,3.20568,0.02
 02/12  09:00:00,48.4509925481,1.51906666489,0.0,0.0,15.863942322,29.242365,22.8993352091,16.8086693749,3.20568,2.88498583417
 02/12  10:00:00,48.6531560777,1.70566387906,0.0,0.0,15.863942322,29.242365,21.7790310983,18.5533510983,3.20568,0.02
 02/12  11:00:00,48.2895594224,1.36453110325,0.0,0.0,15.863942322,29.242365,18.6520607757,12.5612965714,3.20568,2.88508420425
 02/12  12:00:00,49.350656076,1.70566387906,0.0,0.0,15.863942322,29.242365,18.2533042898,12.1624405717,3.20568,2.88518371808
 02/12  13:00:00,48.2601815846,1.36453110325,0.0,0.0,15.863942322,29.242365,12.154027647,6.06333582748,3.20568,2.88501181954
 02/12  14:00:00,47.9013892577,0.969943666015,0.0,0.0,15.863942322,29.242365,6.83711742349,3.61143742349,3.20568,0.02
 02/12  15:00:00,46.9413204079,0.0,0.0,0.0,15.863942322,29.242365,6.08889344361,0.0,3.20568,2.88321344361
 02/12  16:00:00,46.9313800664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  17:00:00,46.8348286029,0.0,0.0,0.0,15.863942322,29.242365,6.0888515279,0.0,3.20568,2.8831715279
 02/12  18:00:00,51.1226743762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.4098667886,0.0,0.0,0.0,15.863942322,29.242365,3.56122320069,0.0,3.20568,0.355543200688
 02/12  20:00:00,55.6230681081,0.0,0.0,0.0,15.863942322,29.242365,5.75317638151,0.0,3.20568,2.54749638151
 02/12  21:00:00,56.292077665,0.682265551623,0.0,0.0,15.863942322,29.242365,5.27764334455,2.05196334455,3.20568,0.02
 02/12  22:00:00,57.8305051031,2.32833851938,0.0,0.0,15.863942322,29.242365,28.7013776871,22.6124342634,3.20568,2.88326342369
 02/12  23:00:00,58.2979515525,2.94484484266,0.0,0.0,15.863942322,29.242365,37.0022626517,33.7765826517,3.20568,0.02
 02/12  24:00:00,59.1622200813,3.06731875177,0.0,0.0,15.863942322,29.242365,43.0747113629,36.9857514778,3.20568,2.88327988511
 02/13  01:00:00,59.390341005,4.02804200938,0.0,0.0,15.863942322,29.242365,59.1514020833,55.9257220833,3.20568,0.02
 02/13  02:00:00,58.6594927424,3.29912209423,0.0,0.0,15.863942322,29.242365,52.899946449,46.8091651739,3.20568,2.88510127512
 02/13  03:00:00,59.4709158841,4.1053097902,0.0,0.0,15.863942322,29.242365,67.5983680197,61.5076227285,3.20568,2.88506529121
 02/13  04:00:00,58.5809915195,3.22185431341,0.0,0.0,15.863942322,29.242365,53.6887270068,47.5978826323,3.20568,2.88516437451
 02/13  05:00:00,59.6854759256,4.1053097902,0.0,0.0,15.863942322,29.242365,67.0032548935,63.7775748935,3.20568,0.02
 02/13  06:00:00,58.9642019179,3.40238717453,0.0,0.0,15.863942322,29.242365,60.2763662003,54.1855580329,3.20568,2.88512816736
 02/13  07:00:00,66.3758948092,7.50866733022,0.00350993631438,0.0,15.863942322,29.818365,823.326254305,817.235618432,3.20568,2.88495587265
 02/13  08:00:00,124.527377963,7.50866733022,0.000502186408741,0.0,80.527626,29.818365,451.079761039,444.984177212,3.20568,2.88990382684
 02/13  09:00:00,166.472836333,7.50866733022,0.0070962241424,0.0,80.527626,75.0917375,336.581041522,300.949421231,24.0426,11.5890202908
 02/13  10:00:00,166.446492973,7.50866733022,0.00281631110303,0.0,80.527626,75.0917375,282.880095021,238.399414423,24.0426,20.4380805981
 02/13  11:00:00,170.442320158,7.50866733022,0.00143158298289,0.0,80.527626,79.0911225,279.845322575,224.410799874,32.0568,23.3777227018
 02/13  12:00:00,171.192848231,7.50866733022,0.0,0.0,80.527626,79.0911225,255.336089872,199.830407535,32.0568,23.4488823371
 02/13  13:00:00,170.433507913,7.50866733022,0.0,0.0,80.527626,79.0911225,260.481741507,199.047071185,32.0568,29.3778703216
 02/13  14:00:00,166.453143677,7.50866733022,0.0,0.0,80.527626,75.0917375,264.756258227,219.312543958,16.0284,29.4153142684
 02/13  15:00:00,166.448329492,7.50866733022,0.0,0.0,80.527626,75.0917375,259.07463129,222.601147117,16.0284,20.4450841726
 02/13  16:00:00,164.415739149,7.50866733022,0.0,0.0,80.527626,73.092045,245.642181181,219.041237642,3.20568,23.3952635388
 02/13  17:00:00,164.299309192,7.50866733022,0.0,0.0,80.527626,73.092045,222.811419027,216.716216333,3.20568,2.88952269429
 02/13  18:00:00,125.339591297,7.50866733022,0.0,0.0,80.527626,29.818365,253.452628316,247.357235379,3.20568,2.88971293693
 02/13  19:00:00,129.642515698,7.50866733022,0.0,0.0,80.527626,29.818365,281.937894946,270.077454476,3.20568,8.65476046992
 02/13  20:00:00,129.865978465,7.50866733022,0.0,0.0,80.527626,29.818365,290.936777288,279.059197545,3.20568,8.67189974356
 02/13  21:00:00,129.860116333,7.50866733022,0.0,0.0,80.527626,29.818365,297.623005179,285.75461009,3.20568,8.66271508871
 02/13  22:00:00,55.4547720294,0.0,0.0,0.0,15.863942322,29.242365,8.98720321065,0.0,3.20568,5.78152321065
 02/13  23:00:00,55.3499880301,0.0,0.0,0.0,15.863942322,29.242365,8.96907291292,0.0,3.20568,5.76339291292
 02/13  24:00:00,56.1457175267,0.0,0.0,0.0,15.863942322,29.242365,6.09434824771,0.0,3.20568,2.88866824771
 02/14  01:00:00,55.3803999473,0.0,0.0,0.0,15.863942322,29.242365,6.09061206687,0.0,3.20568,2.88493206687
 02/14  02:00:00,55.3796112108,0.0,0.0,0.0,15.863942322,29.242365,6.09071067956,0.0,3.20568,2.88503067956
 02/14  03:00:00,55.3741849754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  04:00:00,55.9339903767,0.562649570154,0.0,0.0,15.863942322,29.242365,6.41743544312,0.326626265344,3.20568,2.88512917777
 02/14  05:00:00,57.7990784872,1.36453110325,0.0,0.0,15.863942322,29.242365,7.01923138155,0.928592823762,3.20568,2.88495855778
 02/14  06:00:00,57.6255932837,1.36453110325,0.0,0.0,15.863942322,29.242365,4.4251927078,1.1995127078,3.20568,0.02
 02/14  07:00:00,66.3493944504,7.50866733022,0.00290772818444,0.0,15.863942322,29.818365,543.016619048,536.925790553,3.20568,2.88514849588
 02/14  08:00:00,122.838519931,7.50866733022,0.0,0.0,80.527626,29.818365,428.748464043,422.652978081,3.20568,2.88980596206
 02/14  09:00:00,166.444245097,7.50866733022,0.00558255324415,0.0,80.527626,75.0917375,344.194607593,308.562868116,24.0426,11.5891394769
 02/14  10:00:00,166.439743667,7.50866733022,0.00239748525417,0.0,80.527626,75.0917375,306.4775918,259.076691998,24.0426,23.3582998021
 02/14  11:00:00,170.441716051,7.50866733022,0.00134309942486,0.0,80.527626,79.0911225,296.63254201,244.115120922,32.0568,20.4606210873
 02/14  12:00:00,171.196184596,7.50866733022,0.0,0.0,80.527626,79.0911225,271.077834385,212.64208594,32.0568,26.3789484447
 02/14  13:00:00,170.43627329,7.50866733022,0.0,0.0,80.527626,79.0911225,261.881600339,203.3851895,32.0568,26.4396108391
 02/14  14:00:00,166.456723068,7.50866733022,0.0,0.0,80.527626,75.0917375,257.069849524,211.62858332,16.0284,29.4128662045
 02/14  15:00:00,166.456524836,7.50866733022,0.0,0.0,80.527626,75.0917375,242.808742801,206.027122776,16.0284,20.7532200252
 02/14  16:00:00,164.423038413,7.50866733022,0.0,0.0,80.527626,73.092045,229.597828623,203.304207936,3.20568,23.0879406864
 02/14  17:00:00,164.269167098,7.50866733022,0.0,0.0,80.527626,73.092045,204.235134279,195.270055431,3.20568,5.75939884764
 02/14  18:00:00,123.886108911,7.50866733022,0.0,0.0,80.527626,29.818365,218.860596715,212.765103695,3.20568,2.88981302005
 02/14  19:00:00,129.639902453,7.50866733022,0.0,0.0,80.527626,29.818365,240.35418491,231.372175702,3.20568,5.77632920808
 02/14  20:00:00,129.583476672,7.50866733022,0.0,0.0,80.527626,29.818365,245.602975635,233.726256747,3.20568,8.67103888801
 02/14  21:00:00,129.421941632,7.50866733022,0.0,0.0,80.527626,29.818365,243.603763913,231.735787196,3.20568,8.66229671684
 02/14  22:00:00,55.3306533519,0.0,0.0,0.0,15.863942322,29.242365,11.8691565546,0.0,3.20568,8.66347655463
 02/14  23:00:00,55.3764982749,0.0,0.0,0.0,15.863942322,29.242365,6.09712809321,0.0,3.20568,2.89144809321
 02/14  24:00:00,56.1653113531,0.0,0.0,0.0,15.863942322,29.242365,8.96298150405,0.0,3.20568,5.75730150405
 02/15  01:00:00,55.4108332635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  02:00:00,55.4092380806,0.0,0.0,0.0,15.863942322,29.242365,6.09081782755,0.0,3.20568,2.88513782755
 02/15  03:00:00,55.4041679679,0.0,0.0,0.0,15.863942322,29.242365,6.09064710792,0.0,3.20568,2.88496710792
 02/15  04:00:00,55.3984039869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.6107282405,0.0,0.0,0.0,15.863942322,29.242365,6.09074555399,0.0,3.20568,2.88506555399
 02/15  06:00:00,55.5946086147,0.0,0.0,0.0,15.863942322,29.242365,6.09084389635,0.0,3.20568,2.88516389635
 02/15  07:00:00,64.8630949967,7.50866733022,0.00386616199876,0.0,15.863942322,29.818365,373.249481276,370.023801276,3.20568,0.02
 02/15  08:00:00,121.960357226,7.50866733022,0.00116829801495,0.0,80.527626,29.818365,299.828740294,290.863442144,3.20568,5.75961814913
 02/15  09:00:00,165.609186614,7.50866733022,0.00896724093419,0.0,80.527626,75.0917375,227.255988101,191.624245946,24.0426,11.589142155
 02/15  10:00:00,165.517688495,7.50866733022,0.00381182924309,0.0,80.527626,75.0917375,182.875827869,138.394024433,24.0426,20.4392034357
 02/15  11:00:00,169.469177596,7.52332174028,0.00214374887238,0.0,80.527626,79.0911225,168.026430391,112.589022784,32.0568,23.3806076071
 02/15  12:00:00,170.333687147,7.6898973697,0.0,0.0,80.527626,79.0911225,139.271038127,83.7661318119,32.0568,23.4481063154
 02/15  13:00:00,170.368391504,8.45381968351,0.0,0.0,80.527626,79.0911225,135.958406538,74.5250859568,32.0568,29.3765205816
 02/15  14:00:00,167.148668579,9.24411662064,0.0,0.0,80.527626,75.0917375,111.963898442,66.5209535993,16.0284,29.4145448428
 02/15  15:00:00,167.708643417,9.80089162877,0.0,0.0,80.527626,75.0917375,102.028293347,65.5555196596,16.0284,20.4443736874
 02/15  16:00:00,166.030410889,10.1314235708,0.0,0.0,80.527626,73.092045,105.479811954,78.8767839098,3.20568,23.3973480445
 02/15  17:00:00,163.864119903,8.05982806664,0.0,0.0,80.527626,73.092045,105.846461864,99.7512686044,3.20568,2.88951325968
 02/15  18:00:00,122.92774149,7.50866733022,0.0,0.0,80.527626,29.818365,135.543935883,129.448552344,3.20568,2.88970353983
 02/15  19:00:00,128.692975452,7.50866733022,0.0,0.0,80.527626,29.818365,155.926852278,144.067030722,3.20568,8.65414155607
 02/15  20:00:00,128.945774508,7.50866733022,0.0,0.0,80.527626,29.818365,160.448898809,148.572880165,3.20568,8.67033864467
 02/15  21:00:00,128.9442844,7.50866733022,0.0,0.0,80.527626,29.818365,156.233930299,147.247255876,3.20568,5.78099442376
 02/15  22:00:00,55.5491829602,0.0,0.0,0.0,15.863942322,29.242365,11.8688496966,0.0,3.20568,8.66316969655
 02/15  23:00:00,55.4293622581,0.0,0.0,0.0,15.863942322,29.242365,8.96864763472,0.0,3.20568,5.76296763472
 02/15  24:00:00,56.1989527486,0.0,0.0,0.0,15.863942322,29.242365,6.09429393638,0.0,3.20568,2.88861393638
 02/16  01:00:00,55.4568716785,0.0,0.0,0.0,15.863942322,29.242365,6.09063921709,0.0,3.20568,2.88495921709
 02/16  02:00:00,55.4498761189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.4421780503,0.0,0.0,0.0,15.863942322,29.242365,6.09073750183,0.0,3.20568,2.88505750183
 02/16  04:00:00,55.4312337615,0.0,0.0,0.0,15.863942322,29.242365,6.09083567446,0.0,3.20568,2.88515567446
 02/16  05:00:00,55.6363026293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  06:00:00,55.612087082,0.0,0.0,0.0,15.863942322,29.242365,6.0906647957,0.0,3.20568,2.8849847957
 02/16  07:00:00,64.8277397146,7.50866733022,0.00117399425948,0.0,15.863942322,29.818365,382.077441973,375.986678943,3.20568,2.88508303012
 02/16  08:00:00,122.212775684,7.50866733022,0.00102085296764,0.0,80.527626,29.818365,301.349757561,295.2542817,3.20568,2.88979586102
 02/16  09:00:00,165.88714391,7.50866733022,0.00760882418429,0.0,80.527626,75.0917375,239.735830251,204.104806804,24.0426,11.5884234474
 02/16  10:00:00,165.72762188,7.50866733022,0.0030596386418,0.0,80.527626,75.0917375,205.661556215,161.179124279,24.0426,20.4398319361
 02/16  11:00:00,169.604921157,7.50866733022,0.0020131707236,0.0,80.527626,79.0911225,194.76394791,139.329419398,32.0568,23.3777285125
 02/16  12:00:00,170.300214093,7.50866733022,0.0,0.0,80.527626,79.0911225,178.259397802,119.821573537,32.0568,26.3810242646
 02/16  13:00:00,169.476333398,7.50866733022,0.0,0.0,80.527626,79.0911225,156.632090248,98.1342946628,32.0568,26.4409955851
 02/16  14:00:00,165.488771954,7.51835504348,0.0,0.0,80.527626,75.0917375,158.250626939,112.807167064,16.0284,29.4150598759
 02/16  15:00:00,165.560140471,7.52794670362,0.0,0.0,80.527626,75.0917375,173.917518449,137.44427997,16.0284,20.4448384797
 02/16  16:00:00,163.57657545,7.53126679626,0.0,0.0,80.527626,73.092045,174.093486597,147.492647876,3.20568,23.3951587209
 02/16  17:00:00,163.495966648,7.50866733022,0.0,0.0,80.527626,73.092045,160.422076949,154.326493286,3.20568,2.88990366366
 02/16  18:00:00,123.123783843,7.50866733022,0.0,0.0,80.527626,29.818365,172.525968094,163.560747056,3.20568,5.75954103747
 02/16  19:00:00,128.845243809,7.50866733022,0.0,0.0,80.527626,29.818365,174.828399281,165.846548564,3.20568,5.77617071659
 02/16  20:00:00,129.146903404,7.50866733022,0.0,0.0,80.527626,29.818365,197.996728125,186.121640593,3.20568,8.66940753225
 02/16  21:00:00,129.1998919,7.50866733022,0.0,0.0,80.527626,29.818365,208.141234738,196.273989919,3.20568,8.66156481905
 02/16  22:00:00,55.506554147,0.0,0.0,0.0,15.863942322,29.242365,11.8677169628,0.0,3.20568,8.66203696278
 02/16  23:00:00,55.396330198,0.0,0.0,0.0,15.863942322,29.242365,6.09718738744,0.0,3.20568,2.89150738744
 02/16  24:00:00,56.1782559752,0.0,0.0,0.0,15.863942322,29.242365,6.09427078107,0.0,3.20568,2.88859078107
 02/17  01:00:00,55.4258520895,0.0,0.0,0.0,15.863942322,29.242365,6.09072201705,0.0,3.20568,2.88504201705
 02/17  02:00:00,55.427062125,0.0,0.0,0.0,15.863942322,29.242365,6.09081987059,0.0,3.20568,2.88513987059
 02/17  03:00:00,55.427678037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  04:00:00,55.425892056,0.0,0.0,0.0,15.863942322,29.242365,6.09064872241,0.0,3.20568,2.88496872241
 02/17  05:00:00,56.4850278007,0.0,0.0,0.0,15.863942322,29.242365,6.09074668464,0.0,3.20568,2.88506668464
 02/17  06:00:00,56.3140127931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  07:00:00,64.9103607778,7.50866733022,0.00228154574389,0.0,15.863942322,29.818365,330.806650187,324.715803525,3.20568,2.88516666211
 02/17  08:00:00,121.917547406,7.50866733022,0.00120945923532,0.0,80.527626,29.818365,282.899027511,276.803670709,3.20568,2.88967680173
 02/17  09:00:00,165.676048494,7.50866733022,0.00570662895185,0.0,80.527626,75.0917375,244.227591443,205.705394118,24.0426,14.479597325
 02/17  10:00:00,165.640062011,7.50866733022,0.00344126631849,0.0,80.527626,75.0917375,215.377657929,170.896991212,24.0426,20.4380667168
 02/17  11:00:00,169.591350624,7.50866733022,0.00209317382571,0.0,80.527626,79.0911225,206.525004893,154.008062547,32.0568,20.460142346
 02/17  12:00:00,170.308236278,7.50866733022,0.0,0.0,80.527626,79.0911225,191.240371862,132.804793197,32.0568,26.3787786646
 02/17  13:00:00,169.570477322,7.50866733022,0.0,0.0,80.527626,79.0911225,189.792164549,131.296212244,32.0568,26.439152305
 02/17  14:00:00,165.612981,7.50866733022,0.0,0.0,80.527626,75.0917375,196.149702364,150.705072789,16.0284,29.4162295744
 02/17  15:00:00,165.663152587,7.50866733022,0.0,0.0,80.527626,75.0917375,199.623472056,160.230958032,16.0284,23.3641140235
 02/17  16:00:00,163.662555258,7.50866733022,0.0,0.0,80.527626,73.092045,187.33771179,163.661572429,3.20568,20.4704593609
 02/17  17:00:00,163.535850378,7.50866733022,0.0,0.0,80.527626,73.092045,166.070165255,157.1052033,3.20568,5.75928195502
 02/17  18:00:00,123.126808107,7.50866733022,0.0,0.0,80.527626,29.818365,173.114101883,167.018751738,3.20568,2.88967014557
 02/17  19:00:00,128.941924628,7.50866733022,0.0,0.0,80.527626,29.818365,204.679910755,195.698113697,3.20568,5.77611705809
 02/17  20:00:00,129.012555738,7.50866733022,0.0,0.0,80.527626,29.818365,221.072043268,206.311263004,3.20568,11.555100264
 02/17  21:00:00,129.014147859,7.50866733022,0.0,0.0,80.527626,29.818365,216.19754437,207.209838429,3.20568,5.78202594026
 02/17  22:00:00,55.3509673205,0.0,0.0,0.0,15.863942322,29.242365,11.8681829878,0.0,3.20568,8.66250298784
 02/17  23:00:00,55.3961151016,0.0,0.0,0.0,15.863942322,29.242365,8.96782096738,0.0,3.20568,5.76214096738
 02/17  24:00:00,56.174922565,0.0,0.0,0.0,15.863942322,29.242365,6.09420148289,0.0,3.20568,2.88852148289
 02/18  01:00:00,55.4221172227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.4181405121,0.0,0.0,0.0,15.863942322,29.242365,6.08888423103,0.0,3.20568,2.88320423103
 02/18  03:00:00,55.4135511427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  04:00:00,55.4095688456,0.0,0.0,0.0,15.863942322,29.242365,6.08884159314,0.0,3.20568,2.88316159314
 02/18  05:00:00,55.6195628094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  06:00:00,55.6031462067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  07:00:00,55.614941628,0.0,0.0,0.0,15.863942322,29.242365,6.08897400123,0.0,3.20568,2.88329400123
 02/18  08:00:00,48.4096247416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  09:00:00,46.9925952702,0.0,0.0,0.0,15.863942322,29.242365,6.08893130331,0.0,3.20568,2.88325130331
 02/18  10:00:00,47.0181582614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  11:00:00,47.0077712366,0.0,0.0,0.0,15.863942322,29.242365,6.09080870501,0.0,3.20568,2.88512870501
 02/18  12:00:00,47.7092286294,0.0,0.0,0.0,15.863942322,29.242365,6.09063723314,0.0,3.20568,2.88495723314
 02/18  13:00:00,46.9806716468,0.0,0.0,0.0,15.863942322,29.242365,6.09073482593,0.0,3.20568,2.88505482593
 02/18  14:00:00,47.017780799,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  15:00:00,47.0298523453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,47.0189617294,0.0,0.0,0.0,15.863942322,29.242365,6.0889008345,0.0,3.20568,2.8832208345
 02/18  17:00:00,46.9203835659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,49.7760395002,0.0,0.0,0.0,15.863942322,29.242365,6.08885819914,0.0,3.20568,2.88317819914
 02/18  19:00:00,55.4890155849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  20:00:00,55.7008236448,0.0,0.0,0.0,15.863942322,29.242365,6.08881558304,0.0,3.20568,2.88313558304
 02/18  21:00:00,55.6848369522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  22:00:00,55.567413196,0.0,0.0,0.0,15.863942322,29.242365,6.08894805047,0.0,3.20568,2.88326805047
 02/18  23:00:00,55.4100610937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.1289613331,0.0,0.0,0.0,15.863942322,29.242365,6.08890536799,0.0,3.20568,2.88322536799
 02/19  01:00:00,55.3937993545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.3911674059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  03:00:00,55.3885294065,0.0,0.0,0.0,15.863942322,29.242365,6.08886222521,0.0,3.20568,2.88318222521
 02/19  04:00:00,55.3860943712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.5982174754,0.0,0.0,0.0,15.863942322,29.242365,6.08881921578,0.0,3.20568,2.88313921578
 02/19  06:00:00,55.5764535312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,55.5906457088,0.0,0.0,0.0,15.863942322,29.242365,6.08895124041,0.0,3.20568,2.88327124041
 02/19  08:00:00,48.3851645108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  09:00:00,46.9567266719,0.0,0.0,0.0,15.863942322,29.242365,6.09062866299,0.0,3.20568,2.88494866299
 02/19  10:00:00,46.9698426541,0.0,0.0,0.0,15.863942322,29.242365,6.09072576257,0.0,3.20568,2.88504576257
 02/19  11:00:00,46.9654208783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  12:00:00,47.6769690951,0.0,0.0,0.0,15.863942322,29.242365,6.09082276398,0.0,3.20568,2.88514276398
 02/19  13:00:00,46.9497671191,0.0,0.0,0.0,15.863942322,29.242365,6.09065085088,0.0,3.20568,2.88497085088
 02/19  14:00:00,46.9879101603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,47.0016832054,0.0,0.0,0.0,15.863942322,29.242365,6.08894619104,0.0,3.20568,2.88326619104
 02/19  16:00:00,46.9844446377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,46.8825394779,0.0,0.0,0.0,15.863942322,29.242365,6.08890309478,0.0,3.20568,2.88322309478
 02/19  18:00:00,49.7404357732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  19:00:00,55.4541494415,0.0,0.0,0.0,15.863942322,29.242365,6.08886001957,0.0,3.20568,2.88318001957
 02/19  20:00:00,55.6661502332,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  21:00:00,55.6521949249,0.0,0.0,0.0,15.863942322,29.242365,6.08881696975,0.0,3.20568,2.88313696975
 02/19  22:00:00,55.5376674771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  23:00:00,55.3813271497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  24:00:00,56.1104504423,0.0,0.0,0.0,15.863942322,29.242365,6.08894897154,0.0,3.20568,2.88326897154
 02/20  01:00:00,55.3773672159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,55.3757149315,0.0,0.0,0.0,15.863942322,29.242365,6.08890541494,0.0,3.20568,2.88322541494
 02/20  03:00:00,55.9928424995,0.616104231573,0.0,0.0,15.863942322,29.242365,3.73712255384,0.511442553841,3.20568,0.02
 02/20  04:00:00,56.0578851807,0.682265551623,0.0,0.0,15.863942322,29.242365,6.6940942496,0.605232370311,3.20568,2.88318187928
 02/20  05:00:00,56.6134318587,1.02339832743,0.0,0.0,15.863942322,29.242365,4.1585571179,0.932877117905,3.20568,0.02
 02/20  06:00:00,56.9352976583,1.36453110325,0.0,0.0,15.863942322,29.242365,7.45728894985,1.36838260727,3.20568,2.88322634258
 02/20  07:00:00,56.9446108995,1.36453110325,0.0,0.0,15.863942322,29.242365,4.7565155868,1.5308355868,3.20568,0.02
 02/20  08:00:00,48.3645274434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  09:00:00,46.9529879088,0.0,0.0,0.0,15.863942322,29.242365,6.09083198085,0.0,3.20568,2.88515198085
 02/20  10:00:00,46.9773263657,0.0,0.0,0.0,15.863942322,29.242365,6.09065956955,0.0,3.20568,2.88497956955
