Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  11:00:00,46.9712306634,0.0,0.0,0.0,15.863942322,29.242365,6.09075608549,0.0,3.20568,2.88507608549
 02/20  12:00:00,47.6854307594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,46.9605725714,0.0,0.0,0.0,15.863942322,29.242365,6.09085248415,0.0,3.20568,2.88517248415
 02/20  14:00:00,47.0009413945,0.0,0.0,0.0,15.863942322,29.242365,6.09068003634,0.0,3.20568,2.88500003634
 02/20  15:00:00,47.0168672573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,47.0071728165,0.0,0.0,0.0,15.863942322,29.242365,6.08893934288,0.0,3.20568,2.88325934288
 02/20  17:00:00,46.9107255858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  18:00:00,49.7686634192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.4837943854,0.0,0.0,0.0,15.863942322,29.242365,6.08889573235,0.0,3.20568,2.88321573235
 02/20  20:00:00,55.6960216085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,55.6735592532,0.0,0.0,0.0,15.863942322,29.242365,6.08885214756,0.0,3.20568,2.88317214756
 02/20  22:00:00,55.551893985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  23:00:00,55.3943558883,0.0,0.0,0.0,15.863942322,29.242365,6.08831335421,0.0,3.20568,2.88263335421
 02/20  24:00:00,56.1181705743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.3846836887,0.0,0.0,0.0,15.863942322,29.242365,6.09065943052,0.0,3.20568,2.88497943052
 02/21  02:00:00,55.3812009643,0.0,0.0,0.0,15.863942322,29.242365,6.09075516289,0.0,3.20568,2.88507516289
 02/21  03:00:00,55.3742919702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  04:00:00,55.3718929142,0.0,0.0,0.0,15.863942322,29.242365,6.09085082054,0.0,3.20568,2.88517082054
 02/21  05:00:00,56.433921247,0.0,0.0,0.0,15.863942322,29.242365,6.09067773629,0.0,3.20568,2.88499773629
 02/21  06:00:00,57.1686642171,0.903782345965,0.0,0.0,15.863942322,29.242365,4.05275206261,0.827072062614,3.20568,0.02
 02/21  07:00:00,65.6884786204,7.50866733022,0.00514000186807,0.0,15.863942322,29.818365,480.677852117,474.586987386,3.20568,2.88518473168
 02/21  08:00:00,121.10482263,7.50866733022,0.00105952106525,0.0,80.527626,29.818365,373.543211389,367.447697658,3.20568,2.88983373168
 02/21  09:00:00,166.14877097,7.50866733022,0.00760722952716,0.0,80.527626,75.0917375,270.813605754,235.1819019,24.0426,11.5891038541
 02/21  10:00:00,166.02494728,7.50866733022,0.00263389267245,0.0,80.527626,75.0917375,251.063308265,203.66357359,24.0426,23.3571346742
 02/21  11:00:00,170.02601192,7.50866733022,0.00171812729538,0.0,80.527626,79.0911225,252.365243806,199.848425177,32.0568,20.4600186288
 02/21  12:00:00,170.776614621,7.50866733022,0.0,0.0,80.527626,79.0911225,235.929241153,177.494582791,32.0568,26.377858362
 02/21  13:00:00,169.879947396,7.50866733022,0.0,0.0,80.527626,79.0911225,213.549035149,155.054031425,32.0568,26.4382037244
 02/21  14:00:00,165.726273344,7.50866733022,0.0,0.0,80.527626,75.0917375,194.892047369,149.448866284,16.0284,29.4147810846
 02/21  15:00:00,165.701954134,7.53338712818,0.0,0.0,80.527626,75.0917375,184.495579813,148.022772427,16.0284,20.4444073859
 02/21  16:00:00,163.950168416,7.87370222965,0.0,0.0,80.527626,73.092045,162.486193259,135.885879706,3.20568,23.3946335528
 02/21  17:00:00,163.396348038,7.50866733022,0.0,0.0,80.527626,73.092045,133.570504216,124.605581544,3.20568,5.75924267187
 02/21  18:00:00,123.07031215,7.50866733022,0.0,0.0,80.527626,29.818365,158.270103129,152.175120271,3.20568,2.88930285827
 02/21  19:00:00,128.915788185,7.50866733022,0.0,0.0,80.527626,29.818365,185.088314142,176.106669848,3.20568,5.77596429344
 02/21  20:00:00,128.98206563,7.50866733022,0.0,0.0,80.527626,29.818365,193.207798724,181.331667779,3.20568,8.67045094424
 02/21  21:00:00,129.284635593,7.50866733022,0.0,0.0,80.527626,29.818365,230.300674993,218.433294968,3.20568,8.66170002497
 02/21  22:00:00,55.337519464,0.0,0.0,0.0,15.863942322,29.242365,11.8687242362,0.0,3.20568,8.66304423617
 02/21  23:00:00,55.3924434739,0.0,0.0,0.0,15.863942322,29.242365,6.09692831017,0.0,3.20568,2.89124831017
 02/21  24:00:00,56.1716611289,0.0,0.0,0.0,15.863942322,29.242365,6.09460977563,0.0,3.20568,2.88892977563
 02/22  01:00:00,55.418812114,0.0,0.0,0.0,15.863942322,29.242365,6.09079318047,0.0,3.20568,2.88511318047
 02/22  02:00:00,55.4227131069,0.0,0.0,0.0,15.863942322,29.242365,6.09061936865,0.0,3.20568,2.88493936865
 02/22  03:00:00,55.4177251227,0.0,0.0,0.0,15.863942322,29.242365,6.09071437155,0.0,3.20568,2.88503437155
 02/22  04:00:00,55.4192883731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  05:00:00,55.6342712166,0.0,0.0,0.0,15.863942322,29.242365,6.09080930078,0.0,3.20568,2.88512930078
 02/22  06:00:00,55.6232978028,0.0,0.0,0.0,15.863942322,29.242365,6.09063556007,0.0,3.20568,2.88495556007
 02/22  07:00:00,64.4568469199,7.50866733022,0.00322758035422,0.0,15.863942322,29.818365,281.566214121,278.340534121,3.20568,0.02
 02/22  08:00:00,120.371600071,7.50866733022,0.00126153960732,0.0,80.527626,29.818365,259.711628957,250.746521065,3.20568,5.75942789203
 02/22  09:00:00,165.566533853,7.50866733022,0.00895847267285,0.0,80.527626,75.0917375,218.880604223,183.249949841,24.0426,11.5880543829
 02/22  10:00:00,165.568133042,7.50866733022,0.00335494617063,0.0,80.527626,75.0917375,202.290929874,157.811432804,24.0426,20.4368970696
 02/22  11:00:00,169.522705474,7.50866733022,0.00206328271017,0.0,80.527626,79.0911225,191.220325938,135.785794488,32.0568,23.3777314506
 02/22  12:00:00,170.190821232,7.50866733022,0.0,0.0,80.527626,79.0911225,153.900898455,98.3958101448,32.0568,23.4482883099
 02/22  13:00:00,169.465123257,7.54521345102,0.0,0.0,80.527626,79.0911225,145.337188036,83.904533383,32.0568,29.3758546531
 02/22  14:00:00,165.5312252,7.60125462385,0.0,0.0,80.527626,75.0917375,136.081178365,93.5759846464,16.0284,26.4767937182
 02/22  15:00:00,165.540956119,7.61372270119,0.0,0.0,80.527626,75.0917375,133.499469105,94.1085252474,16.0284,23.3625438578
 02/22  16:00:00,163.758612481,7.84443070601,0.0,0.0,80.527626,73.092045,128.130973668,101.567827057,3.20568,23.3574666106
 02/22  17:00:00,163.306785026,7.50866733022,0.0,0.0,80.527626,73.092045,109.650126183,103.519800385,3.20568,2.92464579762
 02/22  18:00:00,121.469409379,7.50866733022,0.0,0.0,80.527626,29.818365,120.075333954,113.979885404,3.20568,2.88976854987
 02/22  19:00:00,128.618782798,7.50866733022,0.0,0.0,80.527626,29.818365,125.615731488,116.633769794,3.20568,5.77628169431
 02/22  20:00:00,128.904975245,7.50866733022,0.0,0.0,80.527626,29.818365,162.680378167,147.92067463,3.20568,11.554023537
 02/22  21:00:00,128.952813105,7.50866733022,0.0,0.0,80.527626,29.818365,172.159326297,163.171497518,3.20568,5.78214877899
 02/22  22:00:00,55.5428417715,0.0,0.0,0.0,15.863942322,29.242365,11.8677073325,0.0,3.20568,8.6620273325
 02/22  23:00:00,55.4429242662,0.0,0.0,0.0,15.863942322,29.242365,8.96825887249,0.0,3.20568,5.76257887249
 02/22  24:00:00,56.2053405539,0.0,0.0,0.0,15.863942322,29.242365,6.09425841258,0.0,3.20568,2.88857841258
 02/23  01:00:00,55.4749207663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  02:00:00,55.4765828484,0.0,0.0,0.0,15.863942322,29.242365,6.09068698218,0.0,3.20568,2.88500698218
 02/23  03:00:00,55.4783921225,0.0,0.0,0.0,15.863942322,29.242365,6.09078103459,0.0,3.20568,2.88510103459
 02/23  04:00:00,55.4733232246,0.0,0.0,0.0,15.863942322,29.242365,6.09060652092,0.0,3.20568,2.88492652092
 02/23  05:00:00,55.6798645709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  06:00:00,55.6630786081,0.0,0.0,0.0,15.863942322,29.242365,6.0907007017,0.0,3.20568,2.8850207017
 02/23  07:00:00,64.1670766496,7.50866733022,0.00194254056647,0.0,15.863942322,29.818365,239.83984074,233.749045967,3.20568,2.8851147731
 02/23  08:00:00,120.19261649,7.50866733022,0.001387064531,0.0,80.527626,29.818365,190.772724717,184.677266048,3.20568,2.88977866905
 02/23  09:00:00,165.405916316,7.50866733022,0.0089098754552,0.0,80.527626,75.0917375,162.24589841,126.6148761,24.0426,11.5884223097
 02/23  10:00:00,165.398009986,7.50866733022,0.00408743244756,0.0,80.527626,75.0917375,143.685228914,99.2045467765,24.0426,20.4380821374
 02/23  11:00:00,169.48265307,7.60443900725,0.00566226186554,0.0,80.527626,79.0911225,133.395982469,77.9624857192,32.0568,23.3766967499
 02/23  12:00:00,170.805434767,8.23194530395,0.0,0.0,80.527626,79.0911225,94.297260408,38.7945359047,32.0568,23.4459245033
 02/23  13:00:00,170.241830764,8.38043053112,0.0,0.0,80.527626,79.0911225,86.1232379293,24.6927601486,32.0568,29.3736777807
 02/23  14:00:00,167.059995554,9.17998210001,0.0,0.0,80.527626,75.0917375,76.5094522772,31.0660673963,16.0284,29.4149848809
 02/23  15:00:00,168.290488536,10.4114466308,0.0,0.0,80.527626,75.0917375,61.0720850286,24.6018840461,16.0284,20.4418009825
 02/23  16:00:00,166.276282146,10.4175430856,0.0,0.0,80.527626,73.092045,63.0992694628,36.4992960707,3.20568,23.3942933922
 02/23  17:00:00,163.562038601,7.82127293221,0.0,0.0,80.527626,73.092045,50.8400186648,44.7447318042,3.20568,2.8896068606
 02/23  18:00:00,121.406651374,7.50866733022,0.0,0.0,80.527626,29.818365,65.9904063418,59.8949335691,3.20568,2.88979277265
 02/23  19:00:00,128.564214122,7.50866733022,0.0,0.0,80.527626,29.818365,89.865567803,78.0064851366,3.20568,8.65340266631
 02/23  20:00:00,128.784963522,7.50866733022,0.0,0.0,80.527626,29.818365,98.1801006559,86.303964778,3.20568,8.67045587787
 02/23  21:00:00,128.779840357,7.50866733022,0.0,0.0,80.527626,29.818365,110.531964038,98.6650061805,3.20568,8.66127785713
 02/23  22:00:00,55.5774553458,0.0,0.0,0.0,15.863942322,29.242365,8.987615249,0.0,3.20568,5.781935249
 02/23  23:00:00,55.4484213327,0.0,0.0,0.0,15.863942322,29.242365,8.9678726612,0.0,3.20568,5.7621926612
 02/23  24:00:00,56.2095694225,0.0,0.0,0.0,15.863942322,29.242365,6.09432247923,0.0,3.20568,2.88864247923
 02/24  01:00:00,55.4695008332,0.0,0.0,0.0,15.863942322,29.242365,6.09067006125,0.0,3.20568,2.88499006125
 02/24  02:00:00,55.4656930201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  03:00:00,55.4527336557,0.0,0.0,0.0,15.863942322,29.242365,6.09076314951,0.0,3.20568,2.88508314951
 02/24  04:00:00,55.4419470867,0.0,0.0,0.0,15.863942322,29.242365,6.09085615914,0.0,3.20568,2.88517615914
 02/24  05:00:00,56.4924655609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  06:00:00,56.3099708854,0.0,0.0,0.0,15.863942322,29.242365,6.09068072898,0.0,3.20568,2.88500072898
 02/24  07:00:00,65.1571236432,7.50866733022,0.0,0.0,15.863942322,29.818365,446.080634007,439.989860166,3.20568,2.88509384139
 02/24  08:00:00,120.537989822,7.50866733022,0.00109379835393,0.0,80.527626,29.818365,263.13515665,257.039686335,3.20568,2.88979031504
 02/24  09:00:00,165.574913797,7.50866733022,0.00815548217558,0.0,80.527626,75.0917375,204.12611321,168.495384375,24.0426,11.5881288355
 02/24  10:00:00,165.446172758,7.50866733022,0.00405567243516,0.0,80.527626,75.0917375,154.225884667,109.744623651,24.0426,20.4386610162
 02/24  11:00:00,169.784111363,7.91470034074,0.00481936225156,0.0,80.527626,79.0911225,126.006502152,70.570649398,32.0568,23.3790527537
 02/24  12:00:00,171.216033561,8.66016708737,0.0,0.0,80.527626,79.0911225,83.0634390563,24.6281880387,32.0568,26.3784510176
 02/24  13:00:00,172.465645511,9.72952031683,0.892232135171,0.0,80.527626,79.0911225,64.585055401,6.08909165702,32.0568,26.439163744
 02/24  14:00:00,169.94814275,11.3426039,0.741133989934,0.0,80.527626,75.0917375,66.0278300491,20.5884915697,16.0284,29.4109384793
 02/24  15:00:00,172.071022522,12.7257782144,1.47827446143,0.0,80.527626,75.0917375,55.5066562875,19.0333508769,16.0284,20.4449054107
 02/24  16:00:00,169.763259021,12.538937391,1.37990458247,0.0,80.527626,73.092045,48.415986272,21.8157039747,3.20568,23.3946022973
 02/24  17:00:00,164.205710316,8.47965644813,0.0,0.0,80.527626,73.092045,34.8432395487,28.7480112788,3.20568,2.88954826987
 02/24  18:00:00,121.44826726,7.56675701906,0.0,0.0,80.527626,29.818365,57.7218460808,48.757019808,3.20568,5.75914627283
 02/24  19:00:00,128.568737971,7.50866733022,0.0,0.0,80.527626,29.818365,91.5652625138,82.5832704574,3.20568,5.77631205634
 02/24  20:00:00,128.630834267,7.50866733022,0.0,0.0,80.527626,29.818365,132.769269277,120.891802094,3.20568,8.67178718298
 02/24  21:00:00,128.706145546,7.50866733022,0.0,0.0,80.527626,29.818365,161.104292332,149.23603944,3.20568,8.66257289211
 02/24  22:00:00,55.3957039331,0.0,0.0,0.0,15.863942322,29.242365,8.98634555612,0.0,3.20568,5.78066555612
 02/24  23:00:00,55.4456336629,0.0,0.0,0.0,15.863942322,29.242365,8.96897510377,0.0,3.20568,5.76329510377
 02/24  24:00:00,56.2153021628,0.0,0.0,0.0,15.863942322,29.242365,6.09429895708,0.0,3.20568,2.88861895708
 02/25  01:00:00,55.4791087947,0.0,0.0,0.0,15.863942322,29.242365,6.08884941153,0.0,3.20568,2.88316941153
 02/25  02:00:00,55.4820071063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.4796483374,0.0,0.0,0.0,15.863942322,29.242365,3.7109854843,0.0,3.20568,0.505305484302
 02/25  04:00:00,55.4766490758,0.0,0.0,0.0,15.863942322,29.242365,5.60330887208,0.0,3.20568,2.39762887208
 02/25  05:00:00,55.6883037754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.6747878345,0.0,0.0,0.0,15.863942322,29.242365,6.08892942711,0.0,3.20568,2.88324942711
 02/25  07:00:00,55.6897104975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,47.0453115673,0.0,0.0,0.0,15.863942322,29.242365,6.08888204701,0.0,3.20568,2.88320204701
 02/25  09:00:00,47.0471452757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,47.0726704356,0.0,0.0,0.0,15.863942322,29.242365,6.09072568512,0.0,3.20568,2.88504568512
 02/25  11:00:00,47.0738312617,0.0,0.0,0.0,15.863942322,29.242365,6.09081768377,0.0,3.20568,2.88513768377
 02/25  12:00:00,47.7597009178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  13:00:00,47.0780456771,0.0,0.0,0.0,15.863942322,29.242365,6.09064134244,0.0,3.20568,2.88496134244
 02/25  14:00:00,47.1268256659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  15:00:00,47.1469876169,0.0,0.0,0.0,15.863942322,29.242365,6.08883044134,0.0,3.20568,2.88315044134
 02/25  16:00:00,47.1369451487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.0296480433,0.0,0.0,0.0,15.863942322,29.242365,6.08895773026,0.0,3.20568,2.88327773026
 02/25  18:00:00,48.4513834573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,55.6049856631,0.0,0.0,0.0,15.863942322,29.242365,6.08891029049,0.0,3.20568,2.88323029049
 02/25  20:00:00,55.8218359354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.7977244457,0.0,0.0,0.0,15.863942322,29.242365,6.08886288016,0.0,3.20568,2.88318288016
 02/25  22:00:00,55.6898789174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  23:00:00,55.5189315453,0.0,0.0,0.0,15.863942322,29.242365,6.08881550119,0.0,3.20568,2.88313550119
 02/25  24:00:00,56.1945741489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.4958143969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  02:00:00,55.4852779264,0.0,0.0,0.0,15.863942322,29.242365,6.08894200897,0.0,3.20568,2.88326200897
 02/26  03:00:00,55.4845653869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  04:00:00,55.4872030627,0.0,0.0,0.0,15.863942322,29.242365,6.08889370123,0.0,3.20568,2.88321370123
 02/26  05:00:00,55.6998026613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.6843372997,0.0,0.0,0.0,15.863942322,29.242365,6.08884537184,0.0,3.20568,2.88316537184
 02/26  07:00:00,55.679462162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.0274491976,0.0,0.0,0.0,15.863942322,29.242365,6.08897160604,0.0,3.20568,2.88329160604
 02/26  09:00:00,47.032117192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  10:00:00,47.0451817952,0.0,0.0,0.0,15.863942322,29.242365,6.09084820514,0.0,3.20568,2.88516820514
 02/26  11:00:00,47.028427259,0.0,0.0,0.0,15.863942322,29.242365,6.09067080817,0.0,3.20568,2.88499080817
 02/26  12:00:00,47.7217073175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  13:00:00,47.0087636888,0.0,0.0,0.0,15.863942322,29.242365,6.09076171544,0.0,3.20568,2.88508171544
 02/26  14:00:00,47.0490649308,0.0,0.0,0.0,15.863942322,29.242365,6.09058200809,0.0,3.20568,2.88490200809
 02/26  15:00:00,47.0616942042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  16:00:00,47.0544428546,0.0,0.0,0.0,15.863942322,29.242365,6.08893633445,0.0,3.20568,2.88325633445
 02/26  17:00:00,46.961513495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,48.3840928831,0.0,0.0,0.0,15.863942322,29.242365,6.08888789335,0.0,3.20568,2.88320789335
 02/26  19:00:00,55.5172956185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  20:00:00,55.7187446389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.6975002287,0.0,0.0,0.0,15.863942322,29.242365,6.08883948285,0.0,3.20568,2.88315948285
 02/26  22:00:00,55.5794416457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.4090495987,0.0,0.0,0.0,15.863942322,29.242365,6.08896567347,0.0,3.20568,2.88328567347
 02/26  24:00:00,56.1270832105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  01:00:00,55.3865784709,0.0,0.0,0.0,15.863942322,29.242365,6.09080605096,0.0,3.20568,2.88512605096
 02/27  02:00:00,55.3729878929,0.0,0.0,0.0,15.863942322,29.242365,6.09062743848,0.0,3.20568,2.88494743848
 02/27  03:00:00,55.364861406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  04:00:00,55.3610307638,0.0,0.0,0.0,15.863942322,29.242365,6.09071703888,0.0,3.20568,2.88503703888
 02/27  05:00:00,56.9426808436,1.36453110325,0.0,0.0,15.863942322,29.242365,7.77061247969,1.6798059187,3.20568,2.88512656099
 02/27  06:00:00,56.9263258286,1.36453110325,0.0,0.0,15.863942322,29.242365,5.05887696648,1.83319696648,3.20568,0.02
 02/27  07:00:00,64.4843668111,7.50866733022,0.00466325543457,0.0,15.863942322,29.818365,549.604590735,543.513746248,3.20568,2.88516448648
 02/27  08:00:00,121.352077511,7.50866733022,0.000578909394557,0.0,80.527626,29.818365,383.798199956,377.703085688,3.20568,2.88943426858
 02/27  09:00:00,166.436296876,7.50866733022,0.00411959321389,0.0,80.527626,75.0917375,313.135046904,274.612178462,24.0426,14.4802684423
 02/27  10:00:00,166.444944721,7.50866733022,0.00256971015762,0.0,80.527626,75.0917375,283.43614136,238.959081472,24.0426,20.4344598885
 02/27  11:00:00,170.441184092,7.50866733022,0.00152483170301,0.0,80.527626,79.0911225,277.860999363,225.346161826,32.0568,20.4580375375
 02/27  12:00:00,171.20144453,7.50866733022,0.0,0.0,80.527626,79.0911225,267.6325434,209.19975579,32.0568,26.3759876092
 02/27  13:00:00,170.439284881,7.50866733022,0.0,0.0,80.527626,79.0911225,265.839537028,207.347131337,32.0568,26.4356056912
 02/27  14:00:00,166.457683173,7.50866733022,0.0,0.0,80.527626,75.0917375,266.147473207,220.704847214,16.0284,29.4142259935
 02/27  15:00:00,166.454439076,7.50866733022,0.0,0.0,80.527626,75.0917375,256.908620772,220.435421497,16.0284,20.4447992755
 02/27  16:00:00,164.427489582,7.50866733022,0.0,0.0,80.527626,73.092045,249.172374502,222.575422632,3.20568,23.3912718699
 02/27  17:00:00,164.314755676,7.50866733022,0.0,0.0,80.527626,73.092045,230.016576304,223.9211599,3.20568,2.88973640471
 02/27  18:00:00,122.498934878,7.50866733022,0.0,0.0,80.527626,29.818365,264.596119184,255.630932625,3.20568,5.75950655911
 02/27  19:00:00,129.655966847,7.50866733022,0.0,0.0,80.527626,29.818365,281.973152989,272.991271678,3.20568,5.77620131059
 02/27  20:00:00,129.881484006,7.50866733022,0.0,0.0,80.527626,29.818365,297.59534712,285.720348959,3.20568,8.66931816058
 02/27  21:00:00,129.87449345,7.50866733022,0.0,0.0,80.527626,29.818365,309.433952584,297.566668855,3.20568,8.66160372848
 02/27  22:00:00,55.4539826184,0.0,0.0,0.0,15.863942322,29.242365,11.8678572176,0.0,3.20568,8.66217721761
 02/27  23:00:00,55.349069493,0.0,0.0,0.0,15.863942322,29.242365,6.09713270329,0.0,3.20568,2.89145270329
 02/27  24:00:00,56.1448991354,0.0,0.0,0.0,15.863942322,29.242365,6.09421912992,0.0,3.20568,2.88853912992
 02/28  01:00:00,55.3795683786,0.0,0.0,0.0,15.863942322,29.242365,6.09067546434,0.0,3.20568,2.88499546434
 02/28  02:00:00,55.3781692291,0.0,0.0,0.0,15.863942322,29.242365,6.09076356682,0.0,3.20568,2.88508356682
 02/28  03:00:00,55.3727249026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,56.739245976,1.36453110325,0.0,0.0,15.863942322,29.242365,7.08681993822,0.996100806604,3.20568,2.88503913161
 02/28  05:00:00,58.1419685774,1.70566387906,0.0,0.0,15.863942322,29.242365,7.55612458164,1.4653172988,3.20568,2.88512728284
 02/28  06:00:00,57.6259890617,1.36453110325,0.0,0.0,15.863942322,29.242365,4.78430802417,1.55862802417,3.20568,0.02
 02/28  07:00:00,64.9855660268,7.50866733022,0.00297704303274,0.0,15.863942322,29.818365,556.723117883,550.632301914,3.20568,2.88513596842
 02/28  08:00:00,121.405455623,7.50866733022,0.000489007106225,0.0,80.527626,29.818365,424.337068659,418.241826407,3.20568,2.88956225216
 02/28  09:00:00,166.455075081,7.50866733022,0.00353240749981,0.0,80.527626,75.0917375,355.469366559,316.947597046,24.0426,14.4791695123
 02/28  10:00:00,166.459500493,7.50866733022,0.00215930931382,0.0,80.527626,75.0917375,328.663585383,284.185928861,24.0426,20.4350565222
 02/28  11:00:00,170.449062098,7.50866733022,0.00135113408642,0.0,80.527626,79.0911225,316.640425334,264.126986271,32.0568,20.4566390632
 02/28  12:00:00,171.200123735,7.50866733022,0.0,0.0,80.527626,79.0911225,286.563736041,228.130436663,32.0568,26.3764993777
 02/28  13:00:00,170.436461956,7.50866733022,0.0,0.0,80.527626,79.0911225,278.77693601,220.28420979,32.0568,26.4359262202
 02/28  14:00:00,166.451232689,7.50866733022,0.0,0.0,80.527626,75.0917375,276.434775889,230.995090868,16.0284,29.4112850212
 02/28  15:00:00,166.446467204,7.50866733022,0.0,0.0,80.527626,75.0917375,265.961087508,229.490406842,16.0284,20.4422806668
 02/28  16:00:00,164.420387727,7.50866733022,0.0,0.0,80.527626,73.092045,258.103255086,231.506222319,3.20568,23.3913527662
 02/28  17:00:00,164.317125945,7.50866733022,0.0,0.0,80.527626,73.092045,250.350073527,244.254619102,3.20568,2.88977442494
 02/28  18:00:00,122.512000058,7.50866733022,0.0,0.0,80.527626,29.818365,300.142367478,291.177616233,3.20568,5.75907124491
 02/28  19:00:00,129.6685564,7.50866733022,0.0,0.0,80.527626,29.818365,317.555735734,308.574724352,3.20568,5.77533138193
 02/28  20:00:00,129.677157137,7.50866733022,0.0,0.0,80.527626,29.818365,325.618958699,313.743895834,3.20568,8.66938286551
 02/28  21:00:00,129.682083641,7.50866733022,0.0,0.0,80.527626,29.818365,330.59548928,318.728147943,3.20568,8.66166133739
 02/28  22:00:00,55.2892712755,0.0,0.0,0.0,15.863942322,29.242365,11.8675498784,0.0,3.20568,8.66186987843
 02/28  23:00:00,55.3402469677,0.0,0.0,0.0,15.863942322,29.242365,6.09715007503,0.0,3.20568,2.89147007503
 02/28  24:00:00,56.1389496779,0.0,0.0,0.0,15.863942322,29.242365,6.09423685565,0.0,3.20568,2.88855685565
 03/01  01:00:00,55.3726220976,0.0,0.0,0.0,15.863942322,29.242365,6.09069404008,0.0,3.20568,2.88501404008
 03/01  02:00:00,56.0583247315,0.682265551623,0.0,0.0,15.863942322,29.242365,6.61020853853,0.519426561866,3.20568,2.88510197667
 03/01  03:00:00,56.7383254788,1.36453110325,0.0,0.0,15.863942322,29.242365,4.38328005204,1.15760005204,3.20568,0.02
 03/01  04:00:00,57.0777403864,1.70566387906,0.0,0.0,15.863942322,29.242365,8.09620333364,2.00546845042,3.20568,2.88505488321
 03/01  05:00:00,56.947414722,1.36453110325,0.0,0.0,15.863942322,29.242365,8.81335409036,2.72266764352,3.20568,2.88500644684
 03/01  06:00:00,58.5747579081,2.99539120638,0.0,0.0,15.863942322,29.242365,26.6000131953,23.3743331953,3.20568,0.02
 03/01  07:00:00,64.9131633012,7.50866733022,0.0,0.0,15.863942322,29.818365,661.639388076,655.548559295,3.20568,2.88514878114
 03/01  08:00:00,121.595547453,7.50866733022,0.0,0.0,80.527626,29.818365,495.933068567,489.837817986,3.20568,2.88957058098
 03/01  09:00:00,166.482043259,7.50866733022,0.00477807986743,0.0,80.527626,75.0917375,394.188436306,355.666727595,24.0426,14.4791087111
 03/01  10:00:00,166.442622181,7.50866733022,0.00211190219832,0.0,80.527626,75.0917375,334.481005622,290.003621852,24.0426,20.4347837704
 03/01  11:00:00,170.42622233,7.50866733022,0.00270249965362,0.0,80.527626,79.0911225,299.410133587,246.897065341,32.0568,20.4562682459
 03/01  12:00:00,171.183241771,7.50866733022,0.0,0.0,80.527626,79.0911225,264.625053051,206.192402022,32.0568,26.375851029
 03/01  13:00:00,170.413462321,7.50866733022,0.0,0.0,80.527626,79.0911225,248.882036251,190.390124455,32.0568,26.4351117963
 03/01  14:00:00,166.435501613,7.50866733022,0.0,0.0,80.527626,75.0917375,244.185515795,198.745467468,16.0284,29.4116483279
 03/01  15:00:00,166.43683522,7.50866733022,0.0,0.0,80.527626,75.0917375,235.984061038,199.511466427,16.0284,20.4441946105
 03/01  16:00:00,164.397457271,7.50866733022,0.0,0.0,80.527626,73.092045,226.333884985,199.73782599,3.20568,23.3903789952
 03/01  17:00:00,164.303539799,7.50866733022,0.0,0.0,80.527626,73.092045,212.100220996,206.004861406,3.20568,2.88967959082
 03/01  18:00:00,122.476618526,7.50866733022,0.0,0.0,80.527626,29.818365,244.335963549,235.370730955,3.20568,5.75955259371
 03/01  19:00:00,129.634831323,7.50866733022,0.0,0.0,80.527626,29.818365,265.973641752,256.991918046,3.20568,5.77604370622
 03/01  20:00:00,129.859140936,7.50866733022,0.0,0.0,80.527626,29.818365,280.778096077,268.903374905,3.20568,8.66904117188
 03/01  21:00:00,129.855335787,7.50866733022,0.0,0.0,80.527626,29.818365,295.202295345,283.334242111,3.20568,8.66237323415
 03/01  22:00:00,55.4449253198,0.0,0.0,0.0,15.863942322,29.242365,11.8675333975,0.0,3.20568,8.66185339747
 03/01  23:00:00,55.3419364589,0.0,0.0,0.0,15.863942322,29.242365,6.09703101745,0.0,3.20568,2.89135101745
 03/01  24:00:00,56.144270961,0.0,0.0,0.0,15.863942322,29.242365,6.09457357615,0.0,3.20568,2.88889357615
 03/02  01:00:00,55.3759708187,0.0,0.0,0.0,15.863942322,29.242365,6.09011098282,0.0,3.20568,2.88443098282
 03/02  02:00:00,55.720354252,0.341132775811,0.0,0.0,15.863942322,29.242365,6.31832218705,0.227660524736,3.20568,2.88498166231
 03/02  03:00:00,56.7429027379,1.36453110325,0.0,0.0,15.863942322,29.242365,4.19927737664,0.973597376637,3.20568,0.02
 03/02  04:00:00,56.7380346741,1.36453110325,0.0,0.0,15.863942322,29.242365,7.35198316306,1.26114550024,3.20568,2.88515766281
 03/02  05:00:00,57.2935616387,1.70566387906,0.0,0.0,15.863942322,29.242365,8.6980225613,2.60718890704,3.20568,2.88515365426
 03/02  06:00:00,57.2468662472,1.67360222653,0.0,0.0,15.863942322,29.242365,7.45116566213,4.22548566213,3.20568,0.02
 03/02  07:00:00,64.9077514937,7.50866733022,0.0,0.0,15.863942322,29.818365,651.752968444,645.662156193,3.20568,2.88513225076
 03/02  08:00:00,121.61994201,7.50866733022,0.0,0.0,80.527626,29.818365,517.278171536,511.183049366,3.20568,2.88944216973
 03/02  09:00:00,166.503349225,7.50866733022,0.00359993774106,0.0,80.527626,75.0917375,431.679002203,393.15640332,24.0426,14.4799988828
 03/02  10:00:00,166.461597844,7.50866733022,0.00167909165853,0.0,80.527626,75.0917375,384.453405873,339.977282779,24.0426,20.433523094
 03/02  11:00:00,170.435498106,7.50866733022,0.00097619821312,0.0,80.527626,79.0911225,354.279702779,301.765012769,32.0568,20.4578900102
 03/02  12:00:00,171.183761914,7.50866733022,0.0,0.0,80.527626,79.0911225,322.55983653,264.129083742,32.0568,26.3739527883
 03/02  13:00:00,170.408510152,7.50866733022,0.0,0.0,80.527626,79.0911225,304.828045325,246.334457112,32.0568,26.4367882135
 03/02  14:00:00,166.426793749,7.50866733022,0.0,0.0,80.527626,75.0917375,301.009973309,255.570089875,16.0284,29.4114834337
 03/02  15:00:00,166.422098153,7.50866733022,0.0,0.0,80.527626,75.0917375,291.293537671,254.822738409,16.0284,20.4423992625
 03/02  16:00:00,164.397450861,7.50866733022,0.0,0.0,80.527626,73.092045,288.885582425,262.288572314,3.20568,23.3913301104
 03/02  17:00:00,164.310152426,7.50866733022,0.0,0.0,80.527626,73.092045,297.844562049,291.749194861,3.20568,2.88968718785
 03/02  18:00:00,121.087836247,7.50866733022,0.0,0.0,80.527626,29.818365,359.114335577,350.149757957,3.20568,5.75889761964
 03/02  19:00:00,129.696483874,7.50866733022,0.0,0.0,80.527626,29.818365,402.353129454,393.371907488,3.20568,5.77554196654
 03/02  20:00:00,129.941275965,7.50866733022,0.0,0.0,80.527626,29.818365,433.086663545,421.210293733,3.20568,8.67068981217
 03/02  21:00:00,129.954632612,7.50866733022,0.0,0.0,80.527626,29.818365,454.178490014,442.310172297,3.20568,8.66263771668
 03/02  22:00:00,55.4113711476,0.0,0.0,0.0,15.863942322,29.242365,8.98745669196,0.0,3.20568,5.78177669196
 03/02  23:00:00,55.9971173857,0.682265551623,0.0,0.0,15.863942322,29.242365,9.68914597193,0.720127839653,3.20568,5.76333813228
 03/02  24:00:00,57.4941182626,1.36453110325,0.0,0.0,15.863942322,29.242365,8.19697501401,2.10250158659,3.20568,2.88879342741
 03/03  01:00:00,58.3200207331,2.94484484266,0.0,0.0,15.863942322,29.242365,43.7679711314,37.6773818211,3.20568,2.88490931037
 03/03  02:00:00,59.099502476,3.70683813201,0.0,0.0,15.863942322,29.242365,61.2928834477,55.2020482112,3.20568,2.88515523645
 03/03  03:00:00,59.8058669364,4.38910773162,0.0,0.0,15.863942322,29.242365,88.0869601025,84.8612801025,3.20568,0.02
 03/03  04:00:00,59.2079682756,3.78945019625,0.0,0.0,15.863942322,29.242365,91.6250373974,85.5342255807,3.20568,2.8851318167
 03/03  05:00:00,60.9183976914,4.38910773162,0.0,0.0,15.863942322,29.242365,134.43067884,128.340215995,3.20568,2.88478284503
 03/03  06:00:00,60.9222491643,4.57704212245,0.0,0.0,15.863942322,29.242365,123.212454485,119.986774485,3.20568,0.02
 03/03  07:00:00,65.405865776,7.50866733022,0.0,0.0,15.863942322,29.818365,876.950379938,870.859544059,3.20568,2.88515587884
 03/03  08:00:00,122.420864146,7.50866733022,0.0,0.0,80.527626,29.818365,680.02597497,673.930618642,3.20568,2.88967632824
 03/03  09:00:00,166.663020373,7.50866733022,0.0,0.0,80.527626,75.0917375,532.877228397,497.247651109,24.0426,11.5869772881
 03/03  10:00:00,166.573268286,7.50866733022,0.0,0.0,80.527626,75.0917375,479.245253563,431.848844327,24.0426,23.3538092361
 03/03  11:00:00,170.49670901,7.50866733022,0.00205151615697,0.0,80.527626,79.0911225,424.773014746,372.260861213,32.0568,20.4553535333
 03/03  12:00:00,171.222798191,7.50866733022,0.0,0.0,80.527626,79.0911225,366.642070236,308.211368226,32.0568,26.3739020095
 03/03  13:00:00,170.430274604,7.50866733022,0.0,0.0,80.527626,79.0911225,328.032983272,269.53925229,32.0568,26.4369309822
 03/03  14:00:00,166.441941858,7.50866733022,0.0,0.0,80.527626,75.0917375,304.66776313,259.232146659,16.0284,29.4072164711
 03/03  15:00:00,166.438533226,7.50866733022,0.0,0.0,80.527626,75.0917375,286.839619589,250.368847389,16.0284,20.4423722003
 03/03  16:00:00,164.414657418,7.50866733022,0.0,0.0,80.527626,73.092045,277.630652075,251.034001697,3.20568,23.3909703789
 03/03  17:00:00,164.331141733,7.50866733022,0.0,0.0,80.527626,73.092045,276.769370512,270.67390192,3.20568,2.88978859225
 03/03  18:00:00,121.098235285,7.50866733022,0.0,0.0,80.527626,29.818365,316.940537711,310.845396661,3.20568,2.88946105054
 03/03  19:00:00,129.683572505,7.50866733022,0.0,0.0,80.527626,29.818365,340.745911392,328.886506577,3.20568,8.65372481496
 03/03  20:00:00,129.694736089,7.50866733022,0.0,0.0,80.527626,29.818365,352.232720759,340.356446821,3.20568,8.67059393853
 03/03  21:00:00,129.711445487,7.50866733022,0.0,0.0,80.527626,29.818365,375.00223054,363.135199302,3.20568,8.66135123728
 03/03  22:00:00,55.2710226809,0.0,0.0,0.0,15.863942322,29.242365,8.98762269924,0.0,3.20568,5.78194269924
 03/03  23:00:00,55.3261840171,0.0,0.0,0.0,15.863942322,29.242365,8.96815005219,0.0,3.20568,5.76247005219
 03/03  24:00:00,56.8145189105,0.682265551623,0.0,0.0,15.863942322,29.242365,6.73862739579,0.644287308233,3.20568,2.88866008756
 03/04  01:00:00,56.7313079885,1.36453110325,0.0,0.0,15.863942322,29.242365,4.75729658195,1.53161658195,3.20568,0.02
 03/04  02:00:00,57.078018295,1.70566387906,0.0,0.0,15.863942322,29.242365,9.54809556974,3.45917871267,3.20568,2.88323685707
 03/04  03:00:00,57.6146408309,2.24119810937,0.0,0.0,15.863942322,29.242365,18.0041927816,14.7785127816,3.20568,0.02
 03/04  04:00:00,59.0883261182,3.70488605993,0.0,0.0,15.863942322,29.242365,44.8610036608,38.7720850103,3.20568,2.88323865056
 03/04  05:00:00,59.0177449358,3.42838447401,0.0,0.0,15.863942322,29.242365,43.6636838841,40.4380038841,3.20568,0.02
 03/04  06:00:00,60.0321682432,4.44037821296,0.0,0.0,15.863942322,29.242365,67.9797294446,61.8907970161,3.20568,2.8832524285
 03/04  07:00:00,57.797603575,3.63491463461,0.0,0.0,15.863942322,29.242365,56.3687236954,53.1430436954,3.20568,0.02
 03/04  08:00:00,49.3265330405,2.3753179795,0.0,0.0,15.863942322,29.242365,27.1709019792,21.0819794057,3.20568,2.8832425735
 03/04  09:00:00,48.4585190094,1.51906666489,0.0,0.0,15.863942322,29.242365,14.521379717,11.295699717,3.20568,0.02
 03/04  10:00:00,48.6011722214,1.65220921764,0.0,0.0,15.863942322,29.242365,12.9239434777,6.83312475835,3.20568,2.88513871935
 03/04  11:00:00,47.2701870995,0.341132775811,0.0,0.0,15.863942322,29.242365,4.18307518545,0.957395185449,3.20568,0.02
 03/04  12:00:00,47.6520126733,0.0,0.0,0.0,15.863942322,29.242365,6.09063213898,0.0,3.20568,2.88495213898
 03/04  13:00:00,46.9261354977,0.0,0.0,0.0,15.863942322,29.242365,6.09071400549,0.0,3.20568,2.88503400549
 03/04  14:00:00,46.9814652342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.0062034025,0.0,0.0,0.0,15.863942322,29.242365,6.08889076761,0.0,3.20568,2.88321076761
 03/04  16:00:00,46.9981548348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  17:00:00,46.9016494637,0.0,0.0,0.0,15.863942322,29.242365,6.08883452846,0.0,3.20568,2.88315452846
 03/04  18:00:00,46.8883291722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,55.4461287309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  20:00:00,55.6581268235,0.0,0.0,0.0,15.863942322,29.242365,6.08895227873,0.0,3.20568,2.88327227873
 03/04  21:00:00,55.6459163904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  22:00:00,55.5279637792,0.0,0.0,0.0,15.863942322,29.242365,6.08889601394,0.0,3.20568,2.88321601394
 03/04  23:00:00,56.3940630591,1.02339832743,0.0,0.0,15.863942322,29.242365,5.7939946153,2.5683146153,3.20568,0.02
 03/04  24:00:00,57.123399625,1.02339832743,0.0,0.0,15.863942322,29.242365,8.88673427096,2.79780704759,3.20568,2.88324722337
 03/05  01:00:00,56.7216318765,1.36453110325,0.0,0.0,15.863942322,29.242365,8.57117492281,5.34549492281,3.20568,0.02
 03/05  02:00:00,57.066726624,1.70566387906,0.0,0.0,15.863942322,29.242365,16.3239443434,10.2349884749,3.20568,2.88327586843
 03/05  03:00:00,57.1375297221,1.77662593429,0.0,0.0,15.863942322,29.242365,15.5362200055,12.3105400055,3.20568,0.02
 03/05  04:00:00,59.0091890548,3.64025487004,0.0,0.0,15.863942322,29.242365,46.5828448125,40.4939466569,3.20568,2.88321815558
 03/05  05:00:00,59.0112320913,3.42838447401,0.0,0.0,15.863942322,29.242365,50.8201937826,47.5945137826,3.20568,0.02
 03/05  06:00:00,59.3461085625,3.76951724982,0.0,0.0,15.863942322,29.242365,60.1471524033,56.9214724033,3.20568,0.02
 03/05  07:00:00,58.1582255704,3.99598035685,0.0,0.0,15.863942322,29.242365,74.0985556779,68.0096276278,3.20568,2.88324805013
 03/05  08:00:00,49.4465247883,2.50506310436,0.0,0.0,15.863942322,29.242365,33.6393608178,30.4136808178,3.20568,0.02
 03/05  09:00:00,48.7709333357,1.82813778817,0.0,0.0,15.863942322,29.242365,19.7571237056,13.6663783705,3.20568,2.88506533506
 03/05  10:00:00,48.6659392037,1.70566387906,0.0,0.0,15.863942322,29.242365,13.9482376043,7.85741407656,3.20568,2.8851435277
 03/05  11:00:00,47.9672386868,1.02339832743,0.0,0.0,15.863942322,29.242365,5.59717534337,2.37149534337,3.20568,0.02
 03/05  12:00:00,47.6635459355,0.0,0.0,0.0,15.863942322,29.242365,6.09063645264,0.0,3.20568,2.88495645264
 03/05  13:00:00,46.9286895226,0.0,0.0,0.0,15.863942322,29.242365,6.09071647229,0.0,3.20568,2.88503647229
 03/05  14:00:00,46.9657012353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,46.9850368994,0.0,0.0,0.0,15.863942322,29.242365,6.0889288047,0.0,3.20568,2.8832488047
 03/05  16:00:00,46.9800242277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,46.8739802716,0.0,0.0,0.0,15.863942322,29.242365,6.0888710105,0.0,3.20568,2.8831910105
 03/05  18:00:00,46.8658542944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  19:00:00,55.4375133191,0.0,0.0,0.0,15.863942322,29.242365,6.08881322444,0.0,3.20568,2.88313322444
 03/05  20:00:00,55.6477549385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  21:00:00,55.6295677989,0.0,0.0,0.0,15.863942322,29.242365,6.08892932283,0.0,3.20568,2.88324932283
 03/05  22:00:00,57.0531101032,1.53509749115,0.0,0.0,15.863942322,29.242365,8.59971008558,5.37403008558,3.20568,0.02
 03/05  23:00:00,56.7254323474,1.36453110325,0.0,0.0,15.863942322,29.242365,12.8423232422,6.75339318841,3.20568,2.88325005377
 03/05  24:00:00,57.8098851879,1.70566387906,0.0,0.0,15.863942322,29.242365,15.2655200113,12.0398400113,3.20568,0.02
 03/06  01:00:00,57.5510321927,2.19065174565,0.0,0.0,15.863942322,29.242365,32.9486870176,26.8579822102,3.20568,2.8850248074
 03/06  02:00:00,58.6752338396,3.3059105649,0.0,0.0,15.863942322,29.242365,51.5779583555,48.3522783555,3.20568,0.02
 03/06  03:00:00,58.5919099199,3.22185431341,0.0,0.0,15.863942322,29.242365,56.0548827813,49.9640994675,3.20568,2.88510331374
 03/06  04:00:00,59.689294005,4.30649566738,0.0,0.0,15.863942322,29.242365,84.92119083,78.8303828071,3.20568,2.88512802294
 03/06  05:00:00,59.2992689758,3.70683813201,0.0,0.0,15.863942322,29.242365,73.7801275055,70.5544475055,3.20568,0.02
 03/06  06:00:00,59.9849947622,4.38910773162,0.0,0.0,15.863942322,29.242365,105.513475858,99.4226700046,3.20568,2.88512585306
 03/06  07:00:00,63.5679862056,7.50866733022,0.0,0.0,15.863942322,29.818365,887.864916367,881.774166489,3.20568,2.88506987827
 03/06  08:00:00,121.99763821,7.50866733022,0.0,0.0,80.527626,29.818365,567.229325288,561.133928985,3.20568,2.88971630286
 03/06  09:00:00,166.592016623,7.50866733022,0.0,0.0,80.527626,75.0917375,477.542306928,441.912690117,24.0426,11.5870168107
 03/06  10:00:00,166.56929531,7.50866733022,0.00163673023792,0.0,80.527626,75.0917375,457.223682274,412.746306574,24.0426,20.4347757002
 03/06  11:00:00,170.522777038,7.50866733022,0.000989227307972,0.0,80.527626,79.0911225,441.299850307,385.869509878,32.0568,23.3735404296
 03/06  12:00:00,171.259386417,7.50866733022,0.0,0.0,80.527626,79.0911225,404.825605667,349.326258792,32.0568,23.4425468756
 03/06  13:00:00,170.479913957,7.50866733022,0.0,0.0,80.527626,79.0911225,397.399883074,335.974891344,32.0568,29.3681917298
 03/06  14:00:00,166.484901316,7.50866733022,0.0,0.0,80.527626,75.0917375,385.254198228,340.945941319,16.0284,28.2798569087
 03/06  15:00:00,166.462067169,7.50866733022,0.0,0.0,80.527626,75.0917375,361.812787806,324.22618167,16.0284,21.558206136
 03/06  16:00:00,164.424114265,7.50866733022,0.0,0.0,80.527626,73.092045,333.514835565,309.271071936,3.20568,21.0380836282
 03/06  17:00:00,164.370699157,7.50866733022,0.0,0.0,80.527626,73.092045,360.077654747,351.673322003,3.20568,5.1986527436
 03/06  18:00:00,121.16508214,7.50866733022,0.0,0.0,80.527626,29.818365,425.898493761,419.803161371,3.20568,2.88965238942
 03/06  19:00:00,129.77628351,7.50866733022,0.0,0.0,80.527626,29.818365,462.468095239,453.486555451,3.20568,5.77585978793
 03/06  20:00:00,130.018358777,7.50866733022,0.0,0.0,80.527626,29.818365,483.177929289,471.300837841,3.20568,8.67141144837
 03/06  21:00:00,130.04893847,7.50866733022,0.0,0.0,80.527626,29.818365,512.443384101,500.575171025,3.20568,8.66253307641
 03/06  22:00:00,55.4052354341,0.0,0.0,0.0,15.863942322,29.242365,11.868457846,0.0,3.20568,8.66277784602
 03/06  23:00:00,57.0256656731,1.70566387906,0.0,0.0,15.863942322,29.242365,9.32309903487,3.2259096126,3.20568,2.89150942227
 03/06  24:00:00,59.2871375342,3.12913297643,0.0,0.0,15.863942322,29.242365,55.7271353945,46.7638525924,3.20568,5.75760280207
 03/07  01:00:00,59.9845802573,4.54364329326,0.0,0.0,15.863942322,29.242365,99.5360467003,96.3103667003,3.20568,0.02
 03/07  02:00:00,59.0720763305,3.63491463461,0.0,0.0,15.863942322,29.242365,102.391279746,96.3008994101,3.20568,2.8847003359
 03/07  03:00:00,60.0570918908,4.54364329326,0.0,0.0,15.863942322,29.242365,161.022840258,154.932046678,3.20568,2.88511357955
 03/07  04:00:00,60.2069912931,4.71504070483,0.0,0.0,15.863942322,29.242365,144.595618087,141.369938087,3.20568,0.02
 03/07  05:00:00,62.0718209653,5.44374835178,0.0,0.0,15.863942322,29.242365,198.830162423,192.739400302,3.20568,2.88508212071
 03/07  06:00:00,61.1682954336,4.76004595775,0.0,0.0,15.863942322,29.242365,168.523462184,162.432712451,3.20568,2.88506973334
 03/07  07:00:00,63.9964245896,7.50866733022,0.0,0.0,15.863942322,29.818365,915.800353952,912.574673952,3.20568,0.02
 03/07  08:00:00,122.656986167,7.50866733022,0.0,0.0,80.527626,29.818365,761.724619472,752.759372962,3.20568,5.7595665097
 03/07  09:00:00,166.868589715,7.50866733022,0.0,0.0,80.527626,75.0917375,624.332178138,588.702052689,24.0426,11.587525449
 03/07  10:00:00,166.690402735,7.50866733022,0.0,0.0,80.527626,75.0917375,574.976664608,530.50048829,24.0426,20.4335763182
 03/07  11:00:00,170.623216147,7.50866733022,0.0,0.0,80.527626,79.0911225,531.697335803,479.184710255,32.0568,20.4558255479
 03/07  12:00:00,171.316130279,7.50866733022,0.0,0.0,80.527626,79.0911225,478.28461421,419.855500392,32.0568,26.3723138182
 03/07  13:00:00,170.49482598,7.50866733022,0.0,0.0,80.527626,79.0911225,445.064018019,386.577192473,32.0568,26.4300255464
 03/07  14:00:00,166.489768327,7.50866733022,0.0,0.0,80.527626,75.0917375,422.850954261,377.415163194,16.0284,29.4073910673
 03/07  15:00:00,166.48982395,7.50866733022,0.0,0.0,80.527626,75.0917375,410.733082912,374.263399206,16.0284,20.4412837059
 03/07  16:00:00,164.456903488,7.50866733022,0.0,0.0,80.527626,73.092045,396.613941096,370.017811409,3.20568,23.3904496869
 03/07  17:00:00,164.412103964,7.50866733022,0.0,0.0,80.527626,73.092045,418.468262686,412.372821209,3.20568,2.88976147704
 03/07  18:00:00,121.221414194,7.50866733022,0.0,0.0,80.527626,29.818365,479.179223123,470.214524484,3.20568,5.75901863855
 03/07  19:00:00,129.853311836,7.50866733022,0.0,0.0,80.527626,29.818365,519.064410754,510.083179609,3.20568,5.77555114545
 03/07  20:00:00,129.890473218,7.50866733022,0.0,0.0,80.527626,29.818365,544.012004146,532.136976715,3.20568,8.66934743092
 03/07  21:00:00,129.927314408,7.50866733022,0.0,0.0,80.527626,29.818365,558.546294654,546.678164434,3.20568,8.66245022015
 03/07  22:00:00,55.587197681,0.341132775811,0.0,0.0,15.863942322,29.242365,9.58689537875,0.599506409148,3.20568,5.7817089696
 03/07  23:00:00,57.0299871612,1.70566387906,0.0,0.0,15.863942322,29.242365,14.200199882,5.23131970532,3.20568,5.76320017665
 03/07  24:00:00,60.3862553722,4.20251051745,0.0,0.0,15.863942322,29.242365,86.0057572673,79.9115084347,3.20568,2.88856883261
 03/08  01:00:00,59.4065464244,3.97604741042,0.0,0.0,15.863942322,29.242365,91.3240113766,85.2332149985,3.20568,2.88511637812
 03/08  02:00:00,59.6781687375,4.20251051745,0.0,0.0,15.863942322,29.242365,136.240841304,130.150024513,3.20568,2.88513679112
 03/08  03:00:00,59.6779363137,4.20107367505,0.0,0.0,15.863942322,29.242365,132.148593986,128.922913986,3.20568,0.02
 03/08  04:00:00,60.777023574,5.23763133474,0.0,0.0,15.863942322,29.242365,184.421196918,178.330387049,3.20568,2.88512986871
 03/08  05:00:00,60.5938416189,4.87615246894,0.0,0.0,15.863942322,29.242365,158.34754132,152.256736714,3.20568,2.88512460625
 03/08  06:00:00,61.0977625076,5.3276418406,0.0,0.0,15.863942322,29.242365,203.620650885,200.394970885,3.20568,0.02
 03/08  07:00:00,63.6516474469,7.50866733022,0.0,0.0,15.863942322,29.818365,902.434539174,896.34384776,3.20568,2.88501141392
 03/08  08:00:00,122.633722172,7.50866733022,0.0,0.0,80.527626,29.818365,745.900749787,739.805523997,3.20568,2.88954579043
 03/08  09:00:00,166.841891995,7.50866733022,0.0,0.0,80.527626,75.0917375,609.336381338,573.706472595,24.0426,11.5873087429
 03/08  10:00:00,166.677843813,7.50866733022,0.0,0.0,80.527626,75.0917375,563.877832271,518.727405222,24.0426,21.1078270491
 03/08  11:00:00,170.597783752,7.50866733022,0.0,0.0,80.527626,79.0911225,515.729058202,460.973092232,32.0568,22.6991659695
 03/08  12:00:00,171.279884968,7.50866733022,0.0,0.0,80.527626,79.0911225,445.303681673,389.803447569,32.0568,23.4434341041
 03/08  13:00:00,170.442150285,7.50866733022,0.0,0.0,80.527626,79.0911225,385.840622773,324.416079941,32.0568,29.3677428324
 03/08  14:00:00,166.442774611,7.50866733022,0.0,0.0,80.527626,75.0917375,343.825370126,298.390535245,16.0284,29.4064348805
 03/08  15:00:00,166.42987673,7.50866733022,0.0,0.0,80.527626,75.0917375,307.377402319,270.910122361,16.0284,20.4388799574
 03/08  16:00:00,164.403668077,7.50866733022,0.0,0.0,80.527626,73.092045,283.790662889,257.195939029,3.20568,23.3890438597
 03/08  17:00:00,164.327481865,7.50866733022,0.0,0.0,80.527626,73.092045,289.891017444,283.795856936,3.20568,2.88948050753
 03/08  18:00:00,121.099260583,7.50866733022,0.0,0.0,80.527626,29.818365,343.234959055,337.139635292,3.20568,2.88964376383
 03/08  19:00:00,129.695741891,7.50866733022,0.0,0.0,80.527626,29.818365,372.910078107,363.928601882,3.20568,5.77579622495
 03/08  20:00:00,129.930759527,7.50866733022,0.0,0.0,80.527626,29.818365,396.194061722,384.317135265,3.20568,8.6712464576
 03/08  21:00:00,129.934655338,7.50866733022,0.0,0.0,80.527626,29.818365,415.351094081,403.483067798,3.20568,8.66234628375
 03/08  22:00:00,55.418755839,0.0,0.0,0.0,15.863942322,29.242365,11.8682307687,0.0,3.20568,8.66255076869
 03/08  23:00:00,55.3197486688,0.0,0.0,0.0,15.863942322,29.242365,6.09712395802,0.0,3.20568,2.89144395802
 03/08  24:00:00,57.4938237258,1.36453110325,0.0,0.0,15.863942322,29.242365,10.4669634585,1.50384445355,3.20568,5.75743900492
 03/09  01:00:00,57.0736954114,1.70566387906,0.0,0.0,15.863942322,29.242365,6.25309435386,3.02741435386,3.20568,0.02
 03/09  02:00:00,58.2391528434,2.86078859117,0.0,0.0,15.863942322,29.242365,37.1568654102,31.0660552821,3.20568,2.88513012814
 03/09  03:00:00,58.7993146121,3.40845152758,0.0,0.0,15.863942322,29.242365,50.894140985,44.8035254578,3.20568,2.88493552717
 03/09  04:00:00,59.6096543886,4.20251051745,0.0,0.0,15.863942322,29.242365,81.1530666472,77.9273866472,3.20568,0.02
 03/09  05:00:00,59.6013743954,3.97604741042,0.0,0.0,15.863942322,29.242365,83.7602903519,77.6695128268,3.20568,2.8850975251
 03/09  06:00:00,59.8381755553,4.20251051745,0.0,0.0,15.863942322,29.242365,114.972041353,108.881845888,3.20568,2.88451546417
 03/09  07:00:00,63.6198899594,7.50866733022,0.0,0.0,15.863942322,29.818365,843.278475141,840.052795141,3.20568,0.02
 03/09  08:00:00,122.230836471,7.50866733022,0.0,0.0,80.527626,29.818365,640.823865667,631.858766775,3.20568,5.75941889187
 03/09  09:00:00,166.62043498,7.50866733022,0.0,0.0,80.527626,75.0917375,505.101942587,469.472456331,24.0426,11.5868862564
 03/09  10:00:00,166.572598179,7.50866733022,0.00178057477296,0.0,80.527626,75.0917375,453.231804875,408.757247363,24.0426,20.4319575118
