Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  11:00:00,170.502087337,7.50866733022,0.00262995055025,0.0,80.527626,79.0911225,397.534649555,345.023975406,32.0568,20.4538741486
 03/09  12:00:00,171.223607426,7.50866733022,0.0,0.0,80.527626,79.0911225,337.700387704,279.270753893,32.0568,26.3728338114
 03/09  13:00:00,170.435970669,7.50866733022,0.0,0.0,80.527626,79.0911225,302.570050573,244.082982974,32.0568,26.4302675991
 03/09  14:00:00,166.443334633,7.50866733022,0.0,0.0,80.527626,75.0917375,278.95800506,233.522811868,16.0284,29.4067931924
 03/09  15:00:00,166.356889413,7.50866733022,0.0,0.0,80.527626,75.0917375,247.410261274,210.942652755,16.0284,20.4392085184
 03/09  16:00:00,164.021730572,7.50866733022,0.0,0.0,80.527626,73.092045,219.448694952,192.853321178,3.20568,23.3896937747
 03/09  17:00:00,163.941468333,7.50866733022,0.0,0.0,80.527626,73.092045,209.847055515,203.752007698,3.20568,2.88936781681
 03/09  18:00:00,120.893118794,7.50866733022,0.0,0.0,80.527626,29.818365,249.834672956,243.739464768,3.20568,2.88952818821
 03/09  19:00:00,129.651427465,7.50866733022,0.0,0.0,80.527626,29.818365,285.311126933,273.451739377,3.20568,8.65370755573
 03/09  20:00:00,129.885617692,7.50866733022,0.0,0.0,80.527626,29.818365,316.227542012,304.351498885,3.20568,8.67036312666
 03/09  21:00:00,129.879265949,7.50866733022,0.0,0.0,80.527626,29.818365,332.808788559,320.94205294,3.20568,8.66105561817
 03/09  22:00:00,55.4371089497,0.0,0.0,0.0,15.863942322,29.242365,8.98735587617,0.0,3.20568,5.78167587617
 03/09  23:00:00,55.3360392623,0.0,0.0,0.0,15.863942322,29.242365,8.96794498644,0.0,3.20568,5.76226498644
 03/09  24:00:00,56.1360714396,0.0,0.0,0.0,15.863942322,29.242365,6.09423376539,0.0,3.20568,2.88855376539
 03/10  01:00:00,56.0525363382,0.682265551623,0.0,0.0,15.863942322,29.242365,6.60886819519,0.518137336302,3.20568,2.88505085889
 03/10  02:00:00,56.7381171096,1.36453110325,0.0,0.0,15.863942322,29.242365,4.35742368404,1.13174368404,3.20568,0.02
 03/10  03:00:00,57.076991715,1.70566387906,0.0,0.0,15.863942322,29.242365,7.9925012114,1.90183530075,3.20568,2.88498591065
 03/10  04:00:00,56.7309259214,1.36453110325,0.0,0.0,15.863942322,29.242365,8.21703241,2.12629723993,3.20568,2.88505517006
 03/10  05:00:00,58.4003651012,1.96322314846,0.0,0.0,15.863942322,29.242365,8.2288812577,5.0032012577,3.20568,0.02
 03/10  06:00:00,59.0607047415,2.79615740128,0.0,0.0,15.863942322,29.242365,29.3747598565,23.2839535253,3.20568,2.88512633119
 03/10  07:00:00,63.8018688046,7.50866733022,0.00333540641354,0.0,15.863942322,29.818365,646.614768598,640.524160524,3.20568,2.88492807413
 03/10  08:00:00,121.522388177,7.50866733022,0.00189373674783,0.0,80.527626,29.818365,446.34152822,440.246301044,3.20568,2.88954717634
 03/10  09:00:00,166.447842232,7.50866733022,0.00614109386321,0.0,80.527626,75.0917375,324.699148099,289.068883631,24.0426,11.5876644683
 03/10  10:00:00,165.961371256,7.50866733022,0.00271327855769,0.0,80.527626,75.0917375,228.647723106,184.173475489,24.0426,20.4316476167
 03/10  11:00:00,169.504799997,7.50866733022,0.00359628600148,0.0,80.527626,79.0911225,179.413129446,123.98395356,32.0568,23.3723758852
 03/10  12:00:00,170.114693066,7.51613527356,0.0,0.0,80.527626,79.0911225,132.776523695,77.2789778618,32.0568,23.4407458333
 03/10  13:00:00,169.701999509,7.86283980288,0.0,0.0,80.527626,79.0911225,124.04095192,62.6168413735,32.0568,29.3673105466
 03/10  14:00:00,165.955919974,8.08869574003,0.0,0.0,80.527626,75.0917375,122.664244746,80.1696963526,16.0284,26.4661483936
 03/10  15:00:00,166.119419945,8.23854419541,0.0,0.0,80.527626,75.0917375,125.305072062,87.8980867878,16.0284,21.3785852745
 03/10  16:00:00,164.183437642,8.29645422455,0.0,0.0,80.527626,73.092045,131.756210812,106.102024199,3.20568,22.4485066133
 03/10  17:00:00,163.273648756,7.5132716045,0.0,0.0,80.527626,73.092045,111.049137929,104.953887154,3.20568,2.88957077491
 03/10  18:00:00,120.045581581,7.50866733022,0.0,0.0,80.527626,29.818365,140.810781685,131.84598932,3.20568,5.75911236508
 03/10  19:00:00,127.298728116,7.50866733022,0.0,0.0,80.527626,29.818365,170.200192869,161.219372017,3.20568,5.77514085271
 03/10  20:00:00,128.910639381,7.50866733022,0.0,0.0,80.527626,29.818365,202.420597726,190.546122076,3.20568,8.66879564977
 03/10  21:00:00,129.032176981,7.50866733022,0.0,0.0,80.527626,29.818365,204.936143924,193.069504045,3.20568,8.66095987951
 03/10  22:00:00,55.3258184732,0.0,0.0,0.0,15.863942322,29.242365,11.8666562551,0.0,3.20568,8.66097625513
 03/10  23:00:00,55.3672383049,0.0,0.0,0.0,15.863942322,29.242365,6.09689900183,0.0,3.20568,2.89121900183
 03/10  24:00:00,56.1664566232,0.0,0.0,0.0,15.863942322,29.242365,6.09444418707,0.0,3.20568,2.88876418707
 03/11  01:00:00,55.3984067678,0.0,0.0,0.0,15.863942322,29.242365,6.0888584901,0.0,3.20568,2.8831784901
 03/11  02:00:00,55.3999125105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  03:00:00,55.3939446891,0.0,0.0,0.0,15.863942322,29.242365,6.08878974523,0.0,3.20568,2.88310974523
 03/11  04:00:00,55.3883839258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  05:00:00,55.5971133349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.5785018491,0.0,0.0,0.0,15.863942322,29.242365,6.08889394333,0.0,3.20568,2.88321394333
 03/11  07:00:00,52.7305247311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  08:00:00,46.9657797331,0.0,0.0,0.0,15.863942322,29.242365,6.08882499944,0.0,3.20568,2.88314499944
 03/11  09:00:00,47.008403816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  10:00:00,47.0558319195,0.0,0.0,0.0,15.863942322,29.242365,6.0907971979,0.0,3.20568,2.8851171979
 03/11  11:00:00,47.0637359115,0.0,0.0,0.0,15.863942322,29.242365,6.09059862914,0.0,3.20568,2.88491862914
 03/11  12:00:00,47.7530135428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.0668074141,0.0,0.0,0.0,15.863942322,29.242365,6.09066569892,0.0,3.20568,2.88498569892
 03/11  14:00:00,47.1171624891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,47.1426958865,0.0,0.0,0.0,15.863942322,29.242365,6.08885313001,0.0,3.20568,2.88317313001
 03/11  16:00:00,47.1346475457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,47.0258801501,0.0,0.0,0.0,15.863942322,29.242365,6.08878407997,0.0,3.20568,2.88310407997
 03/11  18:00:00,47.0115413925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  19:00:00,54.1436302675,0.0,0.0,0.0,15.863942322,29.242365,6.08888808502,0.0,3.20568,2.88320808502
 03/11  20:00:00,55.7693453686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.737512222,0.0,0.0,0.0,15.863942322,29.242365,6.08881902968,0.0,3.20568,2.88313902968
 03/11  22:00:00,55.6125126703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  23:00:00,55.4460234926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  24:00:00,56.1556300989,0.0,0.0,0.0,15.863942322,29.242365,6.08892296878,0.0,3.20568,2.88324296878
 03/12  01:00:00,55.4153315082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.4030439541,0.0,0.0,0.0,15.863942322,29.242365,6.08885214254,0.0,3.20568,2.88317214254
 03/12  03:00:00,55.3956233484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.5968112204,0.0,0.0,0.0,15.863942322,29.242365,6.08878123342,0.0,3.20568,2.88310123342
 03/12  05:00:00,55.5806949589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.5898182086,0.0,0.0,0.0,15.863942322,29.242365,6.08888311737,0.0,3.20568,2.88320311737
 03/12  07:00:00,51.2344906351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  08:00:00,46.9615123499,0.0,0.0,0.0,15.863942322,29.242365,6.0905973989,0.0,3.20568,2.8849173989
 03/12  09:00:00,47.0010987869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  10:00:00,47.0337004514,0.0,0.0,0.0,15.863942322,29.242365,6.09066193729,0.0,3.20568,2.88498193729
 03/12  11:00:00,47.7644563487,0.0,0.0,0.0,15.863942322,29.242365,6.09072643413,0.0,3.20568,2.88504643413
 03/12  12:00:00,47.1007860032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  13:00:00,47.1639038863,0.0,0.0,0.0,15.863942322,29.242365,6.09079087261,0.0,3.20568,2.88511087261
 03/12  14:00:00,47.1933490678,0.0,0.0,0.0,15.863942322,29.242365,6.08889724485,0.0,3.20568,2.88321724485
 03/12  15:00:00,47.1942265587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,47.1002194252,0.0,0.0,0.0,15.863942322,29.242365,6.08882604248,0.0,3.20568,2.88314604248
 03/12  17:00:00,47.0945206316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  18:00:00,47.0357466095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,54.3376196182,0.0,0.0,0.0,15.863942322,29.242365,6.08892765622,0.0,3.20568,2.88324765622
 03/12  20:00:00,55.7198731758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  21:00:00,55.5995764364,0.0,0.0,0.0,15.863942322,29.242365,6.08885644734,0.0,3.20568,2.88317644734
 03/12  22:00:00,55.4456586298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  23:00:00,56.1534397387,0.0,0.0,0.0,15.863942322,29.242365,6.08878526245,0.0,3.20568,2.88310526245
 03/12  24:00:00,55.4232389023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.4199829274,0.0,0.0,0.0,15.863942322,29.242365,6.09066966703,0.0,3.20568,2.88498966703
 03/13  02:00:00,55.4103883828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.3952914547,0.0,0.0,0.0,15.863942322,29.242365,6.09073136084,0.0,3.20568,2.88505136084
 03/13  04:00:00,55.5941810112,0.0,0.0,0.0,15.863942322,29.242365,6.09052825227,0.0,3.20568,2.88484825227
 03/13  05:00:00,55.5744880793,0.0,0.0,0.0,15.863942322,29.242365,6.09059026473,0.0,3.20568,2.88491026473
 03/13  06:00:00,65.0883989787,7.50866733022,0.0034710393403,0.0,15.863942322,29.818365,404.692610816,401.466930816,3.20568,0.02
 03/13  07:00:00,124.926980305,7.50866733022,0.001107162247,0.0,80.527626,29.818365,308.850155576,302.75490038,3.20568,2.88957519574
 03/13  08:00:00,165.634566044,7.50866733022,0.00849930392053,0.0,80.527626,75.0917375,230.300567481,191.781371895,24.0426,14.476595586
 03/13  09:00:00,165.41503458,7.50866733022,0.00657161675519,0.0,80.527626,75.0917375,146.38148563,101.908610041,24.0426,20.4302755892
 03/13  10:00:00,169.33822375,7.50866733022,0.00560541685592,0.0,80.527626,79.0911225,97.296747397,44.7879751577,32.0568,20.4519722393
 03/13  11:00:00,174.497543909,7.60899472238,4.29066245214,0.0,80.527626,79.0911225,61.1700700968,2.74604496575,32.0568,26.367225131
 03/13  12:00:00,181.592949521,8.28743739856,11.3486618683,0.0,80.527626,79.0911225,58.4841549898,0.0,32.0568,26.4273549898
 03/13  13:00:00,184.150769558,9.05295962418,17.0801526543,0.0,80.527626,75.0917375,45.4556237445,0.0235565075344,16.0284,29.403667237
 03/13  14:00:00,190.545663836,10.2842470974,22.2203582361,0.0,80.527626,75.0917375,36.4645372935,0.0,16.0284,20.4361372935
 03/13  15:00:00,194.291281921,11.5464880471,26.7110948939,0.0,80.527626,73.092045,23.682109476,0.0109837848031,3.20568,20.4654456912
 03/13  16:00:00,186.552797014,8.75194442503,21.8771015131,0.0,80.527626,73.092045,8.97945386178,0.0150516874593,3.20568,5.75872217432
 03/13  17:00:00,138.388075367,7.74624870019,18.0070047586,0.0,80.527626,29.818365,6.09507987524,0.0,3.20568,2.88939987524
 03/13  18:00:00,132.75030269,7.56867106312,12.5970616768,0.0,80.527626,29.818365,9.73330230743,0.751964078443,3.20568,5.77565822899
 03/13  19:00:00,133.021519069,7.50866733022,5.62006863611,0.0,80.527626,29.818365,22.4109691365,10.5351872839,3.20568,8.67010185251
 03/13  20:00:00,130.401025993,7.50866733022,1.63775661459,0.0,80.527626,29.818365,30.3499052312,18.4830682383,3.20568,8.66115699286
 03/13  21:00:00,55.6496862327,0.0,0.0,0.0,15.863942322,29.242365,11.8674941624,0.0,3.20568,8.66181416238
 03/13  22:00:00,55.5208122281,0.0,0.0,0.0,15.863942322,29.242365,6.09671924342,0.0,3.20568,2.89103924342
 03/13  23:00:00,56.2609993549,0.0,0.0,0.0,15.863942322,29.242365,6.09440331514,0.0,3.20568,2.88872331514
 03/13  24:00:00,55.5309099382,0.0,0.0,0.0,15.863942322,29.242365,6.09061447759,0.0,3.20568,2.88493447759
 03/14  01:00:00,55.5209091908,0.0,0.0,0.0,15.863942322,29.242365,6.09067395028,0.0,3.20568,2.88499395028
 03/14  02:00:00,55.5111029236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  03:00:00,55.4863451896,0.0,0.0,0.0,15.863942322,29.242365,6.09073297637,0.0,3.20568,2.88505297637
 03/14  04:00:00,56.521859993,0.0,0.0,0.0,15.863942322,29.242365,6.09052750725,0.0,3.20568,2.88484750725
 03/14  05:00:00,56.3450014652,0.0,0.0,0.0,15.863942322,29.242365,6.09058686007,0.0,3.20568,2.88490686007
 03/14  06:00:00,64.8303301877,7.50866733022,0.0,0.0,15.863942322,29.818365,330.214223973,326.988543973,3.20568,0.02
 03/14  07:00:00,124.909093846,7.50866733022,0.00104953499257,0.0,80.527626,29.818365,269.779944812,263.684701632,3.20568,2.88956318037
 03/14  08:00:00,165.670613966,7.50866733022,0.00486678459985,0.0,80.527626,75.0917375,211.392359959,172.873400117,24.0426,14.476359842
 03/14  09:00:00,165.622025642,7.50866733022,0.00312644232841,0.0,80.527626,75.0917375,199.483434575,155.009487457,24.0426,20.4313471188
 03/14  10:00:00,169.613780668,7.50866733022,0.00204750303015,0.0,80.527626,79.0911225,202.681790927,150.173888807,32.0568,20.4511021204
 03/14  11:00:00,170.263814994,7.50866733022,0.0,0.0,80.527626,79.0911225,169.615045078,111.192091752,32.0568,26.3661533258
 03/14  12:00:00,169.478037555,7.5140665251,0.0,0.0,80.527626,79.0911225,156.565489013,98.0831208325,32.0568,26.4255681807
 03/14  13:00:00,165.514840688,7.60125545154,0.0,0.0,80.527626,75.0917375,128.085494892,84.717755136,16.0284,27.3393397556
 03/14  14:00:00,165.694616541,7.8263805656,0.0,0.0,80.527626,75.0917375,96.3401458941,57.8277797235,16.0284,22.4839661706
 03/14  15:00:00,164.068186934,8.23571056393,0.0,0.0,80.527626,73.092045,69.1454995189,45.4776310655,3.20568,20.4621884534
 03/14  16:00:00,163.214377139,7.51024333661,0.0,0.0,80.527626,73.092045,42.6994552101,33.7346230496,3.20568,5.75915216052
 03/14  17:00:00,119.929817881,7.50866733022,0.0,0.0,80.527626,29.818365,56.878767517,50.7833773825,3.20568,2.88971013452
 03/14  18:00:00,119.957906192,7.50866733022,0.0,0.0,80.527626,29.818365,88.9380411466,79.9566756047,3.20568,5.77568554186
 03/14  19:00:00,127.215455146,7.50866733022,0.0,0.0,80.527626,29.818365,151.812119653,139.93699415,3.20568,8.669445503
 03/14  20:00:00,129.034063185,7.50866733022,0.0,0.0,80.527626,29.818365,239.027306352,227.16112854,3.20568,8.66049781232
 03/14  21:00:00,55.3343605939,0.0,0.0,0.0,15.863942322,29.242365,11.8671436238,0.0,3.20568,8.66146362379
 03/14  22:00:00,55.3818229162,0.0,0.0,0.0,15.863942322,29.242365,6.0970845972,0.0,3.20568,2.8914045972
 03/14  23:00:00,56.1761776319,0.0,0.0,0.0,15.863942322,29.242365,6.09418119648,0.0,3.20568,2.88850119648
 03/14  24:00:00,55.412080008,0.0,0.0,0.0,15.863942322,29.242365,6.09065916448,0.0,3.20568,2.88497916448
 03/15  01:00:00,55.4117453601,0.0,0.0,0.0,15.863942322,29.242365,6.09071550094,0.0,3.20568,2.88503550094
 03/15  02:00:00,55.4046766967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  03:00:00,55.3973973082,0.0,0.0,0.0,15.863942322,29.242365,6.09077173876,0.0,3.20568,2.88509173876
 03/15  04:00:00,55.6053641885,0.0,0.0,0.0,15.863942322,29.242365,6.09056380932,0.0,3.20568,2.88488380932
 03/15  05:00:00,55.5862583904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  06:00:00,65.5029158221,7.50866733022,0.000831938302403,0.0,15.863942322,29.818365,466.23086859,460.140660404,3.20568,2.88452818538
 03/15  07:00:00,125.562332389,7.50866733022,0.000845242866181,0.0,80.527626,29.818365,378.8383161,372.743312677,3.20568,2.88932342266
 03/15  08:00:00,166.423412611,7.50866733022,0.00925000880651,0.0,80.527626,75.0917375,289.859685199,254.230152615,24.0426,11.5869325845
 03/15  09:00:00,165.72336389,7.50866733022,0.00403245865027,0.0,80.527626,75.0917375,190.228884547,142.83825241,24.0426,23.3480321368
 03/15  10:00:00,169.458759215,7.50866733022,0.00456545838717,0.0,80.527626,79.0911225,156.178036888,103.670341649,32.0568,20.4508952396
 03/15  11:00:00,170.120607088,7.50866733022,0.0,0.0,80.527626,79.0911225,125.687195793,70.1923506681,32.0568,23.4380451246
 03/15  12:00:00,169.60082791,7.74097056368,0.0,0.0,80.527626,79.0911225,120.158568128,58.739260006,32.0568,29.3625081218
 03/15  13:00:00,165.901509939,8.04331882657,0.0,0.0,80.527626,75.0917375,101.9884699,59.4962258595,16.0284,26.4638440401
 03/15  14:00:00,166.22949535,8.38372703461,0.0,0.0,80.527626,75.0917375,86.7953648284,47.4130365445,16.0284,23.353928284
 03/15  15:00:00,164.775367258,8.95109840132,0.0,0.0,80.527626,73.092045,72.2030045164,48.5357210143,3.20568,20.4616035021
 03/15  16:00:00,163.50498228,7.80763699638,0.0,0.0,80.527626,73.092045,47.1488314222,41.0534431923,3.20568,2.88970822996
 03/15  17:00:00,119.921243685,7.50866733022,0.0,0.0,80.527626,29.818365,53.8276322921,44.8631004239,3.20568,5.75885186816
 03/15  18:00:00,119.935893219,7.50866733022,0.0,0.0,80.527626,29.818365,72.000613964,63.0200663184,3.20568,5.77486764565
 03/15  19:00:00,127.459283555,7.50866733022,0.0,0.0,80.527626,29.818365,165.314312418,153.440662771,3.20568,8.66796964755
 03/15  20:00:00,129.16581775,7.50866733022,0.0,0.0,80.527626,29.818365,221.216183037,209.349401477,3.20568,8.66110155995
 03/15  21:00:00,55.5028249895,0.0,0.0,0.0,15.863942322,29.242365,8.98588201971,0.0,3.20568,5.78020201971
 03/15  22:00:00,55.387591738,0.0,0.0,0.0,15.863942322,29.242365,8.96866566091,0.0,3.20568,5.76298566091
 03/15  23:00:00,56.1815266016,0.0,0.0,0.0,15.863942322,29.242365,6.09413979037,0.0,3.20568,2.88845979037
 03/15  24:00:00,55.4149294991,0.0,0.0,0.0,15.863942322,29.242365,6.09070036348,0.0,3.20568,2.88502036348
 03/16  01:00:00,55.4141285985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.405622386,0.0,0.0,0.0,15.863942322,29.242365,6.09075314833,0.0,3.20568,2.88507314833
 03/16  03:00:00,55.3978977916,0.0,0.0,0.0,15.863942322,29.242365,6.09054266001,0.0,3.20568,2.88486266001
 03/16  04:00:00,55.6049255784,0.0,0.0,0.0,15.863942322,29.242365,6.09059638132,0.0,3.20568,2.88491638132
 03/16  05:00:00,55.5845579163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  06:00:00,65.5421442787,7.50866733022,0.001402557779,0.0,15.863942322,29.818365,484.96825873,478.877608647,3.20568,2.88497008344
 03/16  07:00:00,125.579652791,7.50866733022,0.000793449019933,0.0,80.527626,29.818365,397.14261863,391.047629202,3.20568,2.88930942736
 03/16  08:00:00,166.430661238,7.50866733022,0.00907275432572,0.0,80.527626,75.0917375,303.50110651,267.873231187,24.0426,11.5852753227
 03/16  09:00:00,165.997909347,7.50866733022,0.00367031585226,0.0,80.527626,75.0917375,220.809811546,176.337180702,24.0426,20.4300308433
 03/16  10:00:00,169.597831292,7.50866733022,0.00445053375414,0.0,80.527626,79.0911225,187.866630651,132.441990907,32.0568,23.3678397437
 03/16  11:00:00,170.189549523,7.55513142704,0.0,0.0,80.527626,79.0911225,126.595362964,71.1025775296,32.0568,23.4359854346
 03/16  12:00:00,169.911453372,8.06271300921,0.0,0.0,80.527626,79.0911225,99.5548703744,41.0722963128,32.0568,26.4257740616
 03/16  13:00:00,166.538556366,8.68202799384,0.0,0.0,80.527626,75.0917375,78.9005902396,33.4725007295,16.0284,29.3996895102
 03/16  14:00:00,167.161424679,9.3070520505,0.0,0.0,80.527626,75.0917375,59.4010646258,22.9356235751,16.0284,20.4370410508
 03/16  15:00:00,167.596555183,10.1467032553,1.60996224138,0.0,80.527626,73.092045,48.0603702862,21.4719817447,3.20568,23.3827085415
 03/16  16:00:00,165.98716158,8.16009590043,2.0934877906,0.0,80.527626,73.092045,24.8892530417,18.7943305631,3.20568,2.88924247854
 03/16  17:00:00,120.337684201,7.51934906678,0.380167477541,0.0,80.527626,29.818365,29.1428024536,23.0474879965,3.20568,2.88963445713
 03/16  18:00:00,120.001926653,7.50866733022,0.0,0.0,80.527626,29.818365,89.8912462273,78.0326295519,3.20568,8.65293667534
 03/16  19:00:00,127.507885755,7.50866733022,0.0,0.0,80.527626,29.818365,157.885314925,146.010365329,3.20568,8.66926959552
 03/16  20:00:00,128.971993682,7.50866733022,0.0,0.0,80.527626,29.818365,159.965898912,150.980051536,3.20568,5.78016737593
 03/16  21:00:00,55.5538429076,0.0,0.0,0.0,15.863942322,29.242365,11.8672205956,0.0,3.20568,8.6615405956
 03/16  22:00:00,55.4358119049,0.0,0.0,0.0,15.863942322,29.242365,8.96831815228,0.0,3.20568,5.76263815228
 03/16  23:00:00,56.2061386463,0.0,0.0,0.0,15.863942322,29.242365,6.09427697033,0.0,3.20568,2.88859697033
 03/16  24:00:00,55.448859363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  01:00:00,55.436089459,0.0,0.0,0.0,15.863942322,29.242365,6.09073439551,0.0,3.20568,2.88505439551
 03/17  02:00:00,55.4188922119,0.0,0.0,0.0,15.863942322,29.242365,6.09052122046,0.0,3.20568,2.88484122046
 03/17  03:00:00,55.4106983758,0.0,0.0,0.0,15.863942322,29.242365,6.090571969,0.0,3.20568,2.884891969
 03/17  04:00:00,56.4658730992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  05:00:00,56.2924408239,0.0,0.0,0.0,15.863942322,29.242365,6.09062275464,0.0,3.20568,2.88494275464
 03/17  06:00:00,65.700516601,7.50866733022,0.0,0.0,15.863942322,29.818365,458.243243665,452.15257015,3.20568,2.88499351532
 03/17  07:00:00,124.093209381,7.50866733022,0.000952718756172,0.0,80.527626,29.818365,349.537477367,343.442280459,3.20568,2.88951690797
 03/17  08:00:00,166.375915103,7.50866733022,0.00759636626575,0.0,80.527626,75.0917375,269.045886262,233.41838832,24.0426,11.5848979421
 03/17  09:00:00,165.937531086,7.50866733022,0.00348752734547,0.0,80.527626,75.0917375,216.224232197,171.752098265,24.0426,20.429533932
 03/17  10:00:00,169.632263866,7.50866733022,0.00509834074611,0.0,80.527626,79.0911225,185.783519231,133.276624159,32.0568,20.4500950721
 03/17  11:00:00,170.369006065,7.64087230658,0.0,0.0,80.527626,79.0911225,154.310559894,95.88829505,32.0568,26.3654648443
 03/17  12:00:00,170.021809157,8.07356448703,0.0,0.0,80.527626,79.0911225,145.310557507,86.8258329265,32.0568,26.4279245806
 03/17  13:00:00,166.426380001,8.51278640218,0.0,0.0,80.527626,75.0917375,128.370314703,82.944908401,16.0284,29.3970063018
 03/17  14:00:00,166.9462727,9.04739156492,0.0,0.0,80.527626,75.0917375,113.247231226,76.78323478,16.0284,20.4355964459
 03/17  15:00:00,165.64944319,9.76590534912,0.0,0.0,80.527626,73.092045,109.128099602,85.4598077026,3.20568,20.4626118994
 03/17  16:00:00,163.722239454,7.9980395234,0.0,0.0,80.527626,73.092045,75.8062889187,66.8416890136,3.20568,5.75891990511
 03/17  17:00:00,119.944352846,7.50866733022,0.0,0.0,80.527626,29.818365,78.1528931994,72.057797106,3.20568,2.8894160934
 03/17  18:00:00,119.982010205,7.50866733022,0.0,0.0,80.527626,29.818365,107.811574651,98.8308119849,3.20568,5.77508266633
 03/17  19:00:00,127.203960971,7.50866733022,0.0,0.0,80.527626,29.818365,147.127654372,135.252195053,3.20568,8.66977931886
 03/17  20:00:00,128.774779243,7.50866733022,0.0,0.0,80.527626,29.818365,184.707561269,172.84110851,3.20568,8.6607727596
 03/17  21:00:00,55.3518340715,0.0,0.0,0.0,15.863942322,29.242365,11.8673251769,0.0,3.20568,8.66164517695
 03/17  22:00:00,55.389946236,0.0,0.0,0.0,15.863942322,29.242365,6.09716653497,0.0,3.20568,2.89148653497
 03/17  23:00:00,56.1848925888,0.0,0.0,0.0,15.863942322,29.242365,6.09426543575,0.0,3.20568,2.88858543575
 03/17  24:00:00,55.4186630716,0.0,0.0,0.0,15.863942322,29.242365,6.09074921163,0.0,3.20568,2.88506921163
 03/18  01:00:00,55.415396852,0.0,0.0,0.0,15.863942322,29.242365,6.08876176326,0.0,3.20568,2.88308176326
 03/18  02:00:00,55.4069381863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  03:00:00,55.3991715933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.6060952871,0.0,0.0,0.0,15.863942322,29.242365,6.08884826033,0.0,3.20568,2.88316826033
 03/18  05:00:00,55.5855338076,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.5938537078,0.0,0.0,0.0,15.863942322,29.242365,6.08876282757,0.0,3.20568,2.88308282757
 03/18  07:00:00,49.8105157594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  08:00:00,46.9588888727,0.0,0.0,0.0,15.863942322,29.242365,6.08884908886,0.0,3.20568,2.88316908886
 03/18  09:00:00,46.9848660729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  10:00:00,46.998895399,0.0,0.0,0.0,15.863942322,29.242365,6.09055499371,0.0,3.20568,2.88487499371
 03/18  11:00:00,47.7230938347,0.0,0.0,0.0,15.863942322,29.242365,6.09060288075,0.0,3.20568,2.88492288075
 03/18  12:00:00,46.9971768645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,47.0363830588,0.0,0.0,0.0,15.863942322,29.242365,6.08889183878,0.0,3.20568,2.88321183878
 03/18  14:00:00,47.0608674122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,47.0469548134,0.0,0.0,0.0,15.863942322,29.242365,6.08880621568,0.0,3.20568,2.88312621568
 03/18  16:00:00,46.9364555391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  17:00:00,46.9208084593,0.0,0.0,0.0,15.863942322,29.242365,6.08889227819,0.0,3.20568,2.88321227819
 03/18  18:00:00,46.9069298477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  19:00:00,54.2546459448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.6639864015,0.0,0.0,0.0,15.863942322,29.242365,6.08880663928,0.0,3.20568,2.88312663928
 03/18  21:00:00,55.5436309452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  22:00:00,55.3831545081,0.0,0.0,0.0,15.863942322,29.242365,6.08889268728,0.0,3.20568,2.88321268728
 03/18  23:00:00,56.1179829227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  24:00:00,56.3442175447,0.969943666015,0.0,0.0,15.863942322,29.242365,6.86014331405,0.771336278068,3.20568,2.88312703598
 03/19  01:00:00,57.0791057739,1.70566387906,0.0,0.0,15.863942322,29.242365,5.16892573286,1.94324573286,3.20568,0.02
 03/19  02:00:00,56.7320932846,1.36453110325,0.0,0.0,15.863942322,29.242365,7.97313432673,1.88424348122,3.20568,2.8832108455
 03/19  03:00:00,57.0725262817,1.70566387906,0.0,0.0,15.863942322,29.242365,6.34262567714,3.11694567714,3.20568,0.02
 03/19  04:00:00,56.9410156336,1.36453110325,0.0,0.0,15.863942322,29.242365,6.48067752463,3.25499752463,3.20568,0.02
 03/19  05:00:00,58.0993352645,2.53178452146,0.0,0.0,15.863942322,29.242365,27.1759432485,21.0871886041,3.20568,2.88307464431
 03/19  06:00:00,58.4926819581,2.91278319013,0.0,0.0,15.863942322,29.242365,33.0672205257,29.8415405257,3.20568,0.02
 03/19  07:00:00,52.0693257746,2.2732597619,0.0,0.0,15.863942322,29.242365,21.8357182447,15.7468326261,3.20568,2.88320561856
 03/19  08:00:00,48.2955077398,1.36453110325,0.0,0.0,15.863942322,29.242365,9.77459507248,6.54891507248,3.20568,0.02
 03/19  09:00:00,48.6510597098,1.70566387906,0.0,0.0,15.863942322,29.242365,14.1128047028,8.02213589014,3.20568,2.88498881271
 03/19  10:00:00,48.2918720074,1.36453110325,0.0,0.0,15.863942322,29.242365,11.4642956783,5.37358391945,3.20568,2.8850317589
 03/19  11:00:00,48.9564221624,1.31107644183,0.0,0.0,15.863942322,29.242365,10.1229099008,4.03228360235,3.20568,2.88494629845
 03/19  12:00:00,47.5807135362,0.682265551623,0.0,0.0,15.863942322,29.242365,4.88032661338,1.65464661338,3.20568,0.02
 03/19  13:00:00,46.9340323605,0.0,0.0,0.0,15.863942322,29.242365,6.09053831549,0.0,3.20568,2.88485831549
 03/19  14:00:00,46.947702881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,46.9369708279,0.0,0.0,0.0,15.863942322,29.242365,6.08880500468,0.0,3.20568,2.88312500468
 03/19  16:00:00,46.8407148532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,46.8412467187,0.0,0.0,0.0,15.863942322,29.242365,6.0888881612,0.0,3.20568,2.8832081612
 03/19  18:00:00,46.8408669957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  19:00:00,53.4018715219,0.628810890204,0.0,0.0,15.863942322,29.242365,7.39256421246,1.30376437478,3.20568,2.88311983767
 03/19  20:00:00,56.6412897671,1.02339832743,0.0,0.0,15.863942322,29.242365,5.35477185345,2.12909185345,3.20568,0.02
 03/19  21:00:00,56.872698557,1.36453110325,0.0,0.0,15.863942322,29.242365,7.7986956475,4.5730156475,3.20568,0.02
 03/19  22:00:00,57.0642897141,1.70566387906,0.0,0.0,15.863942322,29.242365,14.5045368614,8.41565387124,3.20568,2.88320299019
 03/19  23:00:00,57.6168396795,1.51906666489,0.0,0.0,15.863942322,29.242365,12.1543813503,8.92870135026,3.20568,0.02
 03/19  24:00:00,58.8759569622,3.51147523534,0.0,0.0,15.863942322,29.242365,39.6368839109,33.5480030692,3.20568,2.88320084166
 03/20  01:00:00,58.3420229772,2.98114383192,0.0,0.0,15.863942322,29.242365,34.4361064042,31.2104264042,3.20568,0.02
 03/20  02:00:00,58.9340303133,3.56298708922,0.0,0.0,15.863942322,29.242365,48.2273478098,42.1369562821,3.20568,2.88471152774
 03/20  03:00:00,58.6387167514,3.27360753983,0.0,0.0,15.863942322,29.242365,49.0829215159,42.992308922,3.20568,2.88493259386
 03/20  04:00:00,59.9283514695,4.33711313266,0.0,0.0,15.863942322,29.242365,64.2504304052,61.0247504052,3.20568,0.02
 03/20  05:00:00,58.6834841678,3.11858923311,0.0,0.0,15.863942322,29.242365,47.8588492488,41.7681939106,3.20568,2.88497533822
 03/20  06:00:00,66.3626540273,7.50866733022,0.00324205004987,0.0,15.863942322,29.818365,764.261600878,758.170904074,3.20568,2.88501680402
 03/20  07:00:00,124.486808085,7.50866733022,0.000496583965985,0.0,80.527626,29.818365,442.976778905,436.88155388,3.20568,2.88954502509
 03/20  08:00:00,166.503184587,7.50866733022,0.00412697927506,0.0,80.527626,75.0917375,355.279988095,319.651402172,24.0426,11.5859859226
 03/20  09:00:00,166.45170143,7.50866733022,0.00287572735428,0.0,80.527626,75.0917375,306.649232074,262.178340042,24.0426,20.4282920329
 03/20  10:00:00,170.385170971,7.50866733022,0.00359662904785,0.0,80.527626,79.0911225,278.816115914,223.392275451,32.0568,23.3670404622
 03/20  11:00:00,170.79677761,7.50866733022,0.0,0.0,80.527626,79.0911225,229.223611395,173.734843922,32.0568,23.4319674732
 03/20  12:00:00,169.695904624,7.50866733022,0.0,0.0,80.527626,79.0911225,201.577887254,143.100856707,32.0568,26.4202305465
 03/20  13:00:00,165.559284281,7.50866733022,0.0,0.0,80.527626,75.0917375,182.314395715,136.893830067,16.0284,29.3921656482
 03/20  14:00:00,165.487155418,7.50866733022,0.0,0.0,80.527626,75.0917375,159.756558491,123.293937241,16.0284,20.4342212498
 03/20  15:00:00,163.429508261,7.50866733022,0.0,0.0,80.527626,73.092045,142.015865682,118.349600465,3.20568,20.460585217
 03/20  16:00:00,163.313694962,7.50866733022,0.0,0.0,80.527626,73.092045,127.206063456,118.241665462,3.20568,5.7587179947
 03/20  17:00:00,120.12709205,7.50866733022,0.0,0.0,80.527626,29.818365,156.911164888,150.816184417,3.20568,2.88930047041
 03/20  18:00:00,120.33294016,7.50866733022,0.0,0.0,80.527626,29.818365,202.116807761,193.136379506,3.20568,5.7747482553
 03/20  19:00:00,126.653993994,7.50866733022,0.0,0.0,80.527626,29.818365,242.182581014,230.307782904,3.20568,8.66911811043
 03/20  20:00:00,129.823371334,7.50866733022,0.0,0.0,80.527626,29.818365,250.657235573,238.791484471,3.20568,8.66007110169
 03/20  21:00:00,55.4583572889,0.0,0.0,0.0,15.863942322,29.242365,11.8665442438,0.0,3.20568,8.66086424379
 03/20  22:00:00,55.3555573954,0.0,0.0,0.0,15.863942322,29.242365,6.096922558,0.0,3.20568,2.891242558
 03/20  23:00:00,56.1545702468,0.0,0.0,0.0,15.863942322,29.242365,6.0940258147,0.0,3.20568,2.8883458147
 03/20  24:00:00,55.3874978536,0.0,0.0,0.0,15.863942322,29.242365,6.09051590227,0.0,3.20568,2.88483590227
 03/21  01:00:00,55.3882126401,0.0,0.0,0.0,15.863942322,29.242365,6.0905540861,0.0,3.20568,2.8848740861
 03/21  02:00:00,55.3810966074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,56.402078803,1.02339832743,0.0,0.0,15.863942322,29.242365,6.65638759743,0.565795396564,3.20568,2.88491220087
 03/21  04:00:00,57.8034145301,1.36453110325,0.0,0.0,15.863942322,29.242365,7.14959110097,1.05887160652,3.20568,2.88503949445
 03/21  05:00:00,57.9730556032,1.70566387906,0.0,0.0,15.863942322,29.242365,5.24263857614,2.01695857614,3.20568,0.02
 03/21  06:00:00,66.5924630963,7.50866733022,0.0,0.0,15.863942322,29.818365,618.939553123,612.848882684,3.20568,2.88499043915
 03/21  07:00:00,124.418805458,7.50866733022,0.0,0.0,80.527626,29.818365,509.947628246,503.85240552,3.20568,2.88954272573
 03/21  08:00:00,166.504206529,7.50866733022,0.0037676600182,0.0,80.527626,75.0917375,423.531368465,387.903924943,24.0426,11.5848435219
 03/21  09:00:00,166.464817191,7.50866733022,0.00209234014197,0.0,80.527626,75.0917375,368.582897495,324.114827874,24.0426,20.4254696213
 03/21  10:00:00,170.447418021,7.50866733022,0.00111189116726,0.0,80.527626,79.0911225,342.354166782,286.932095786,32.0568,23.3652709961
 03/21  11:00:00,171.189882045,7.50866733022,0.00144291652643,0.0,80.527626,79.0911225,285.628180828,230.140190829,32.0568,23.4311899993
 03/21  12:00:00,170.407843528,7.50866733022,0.0,0.0,80.527626,79.0911225,257.251574379,198.776312368,32.0568,26.4184620106
 03/21  13:00:00,165.890596342,7.50866733022,0.0,0.0,80.527626,75.0917375,206.43153658,161.009671836,16.0284,29.3934647444
 03/21  14:00:00,165.633749812,7.50866733022,0.0,0.0,80.527626,75.0917375,177.499675882,141.038253591,16.0284,20.4330222915
 03/21  15:00:00,163.522557067,7.50866733022,0.0,0.0,80.527626,73.092045,158.143745464,131.558145762,3.20568,23.3799197021
 03/21  16:00:00,163.339994466,7.50866733022,0.0,0.0,80.527626,73.092045,122.879507596,116.784429712,3.20568,2.88939788474
 03/21  17:00:00,120.100854637,7.50866733022,0.0,0.0,80.527626,29.818365,143.202142592,137.106941029,3.20568,2.88952156349
 03/21  18:00:00,120.214866464,7.50866733022,0.0,0.0,80.527626,29.818365,177.363795726,168.382961798,3.20568,5.77515392784
 03/21  19:00:00,126.514839213,7.50866733022,0.0,0.0,80.527626,29.818365,255.345433722,243.470071196,3.20568,8.66968252682
 03/21  20:00:00,129.622319357,7.50866733022,0.0,0.0,80.527626,29.818365,254.884783258,243.018503113,3.20568,8.66060014496
 03/21  21:00:00,55.3025018925,0.0,0.0,0.0,15.863942322,29.242365,11.8668460677,0.0,3.20568,8.66116606774
 03/21  22:00:00,55.3549039994,0.0,0.0,0.0,15.863942322,29.242365,6.0970961942,0.0,3.20568,2.8914161942
 03/21  23:00:00,56.1575672314,0.0,0.0,0.0,15.863942322,29.242365,6.09419945749,0.0,3.20568,2.88851945749
 03/21  24:00:00,55.3884734192,0.0,0.0,0.0,15.863942322,29.242365,6.09069176718,0.0,3.20568,2.88501176718
 03/22  01:00:00,55.3900367462,0.0,0.0,0.0,15.863942322,29.242365,6.09072641171,0.0,3.20568,2.88504641171
 03/22  02:00:00,55.3829423735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,56.0617503831,0.682265551623,0.0,0.0,15.863942322,29.242365,6.45869904359,0.368199817352,3.20568,2.88481922624
 03/22  04:00:00,56.9553601699,1.36453110325,0.0,0.0,15.863942322,29.242365,6.96997914641,0.879444994183,3.20568,2.88485415223
 03/22  05:00:00,57.2804502527,1.70566387906,0.0,0.0,15.863942322,29.242365,4.8241279384,1.5984479384,3.20568,0.02
 03/22  06:00:00,66.1467383118,7.50866733022,0.00188561428358,0.0,15.863942322,29.818365,583.289232025,577.198503777,3.20568,2.88504824783
 03/22  07:00:00,124.341185058,7.50866733022,0.0,0.0,80.527626,29.818365,478.795394528,472.700509848,3.20568,2.88920468084
 03/22  08:00:00,166.466336505,7.50866733022,0.00590786375544,0.0,80.527626,75.0917375,374.052721227,338.424848501,24.0426,11.5852727261
 03/22  09:00:00,166.445559735,7.50866733022,0.00263862440527,0.0,80.527626,75.0917375,301.447699025,256.979273185,24.0426,20.4258258396
 03/22  10:00:00,170.118430505,7.50866733022,0.00368640633956,0.0,80.527626,79.0911225,245.751065053,190.331130221,32.0568,23.3631348324
 03/22  11:00:00,170.434201169,7.50866733022,0.0,0.0,80.527626,79.0911225,188.681478433,133.193774009,32.0568,23.4309044241
 03/22  12:00:00,169.540656167,7.550362298,0.0,0.0,80.527626,79.0911225,164.609260193,106.134643493,32.0568,26.4178166998
 03/22  13:00:00,165.994569768,8.01320086511,0.0,0.0,80.527626,75.0917375,161.067291451,115.646585529,16.0284,29.3923059224
 03/22  14:00:00,166.355617627,8.40014203979,0.0,0.0,80.527626,75.0917375,144.069619604,107.608984947,16.0284,20.4322346572
 03/22  15:00:00,164.511678967,8.62184512948,0.0,0.0,80.527626,73.092045,120.945346525,94.3581572409,3.20568,23.3815092837
 03/22  16:00:00,163.480239908,7.75037805681,0.0,0.0,80.527626,73.092045,82.147943798,76.0529476912,3.20568,2.88931610676
 03/22  17:00:00,119.95474149,7.50866733022,0.0,0.0,80.527626,29.818365,86.9262747101,80.8311586347,3.20568,2.88943607537
 03/22  18:00:00,119.995384503,7.50866733022,0.0,0.0,80.527626,29.818365,114.341871104,105.361245278,3.20568,5.77494582591
 03/22  19:00:00,125.995014294,7.50866733022,0.0,0.0,80.527626,29.818365,146.055660466,134.180668987,3.20568,8.66931147844
 03/22  20:00:00,128.967479058,7.50866733022,0.0,0.0,80.527626,29.818365,178.381714171,166.515815827,3.20568,8.66021834489
 03/22  21:00:00,55.498598897,0.0,0.0,0.0,15.863942322,29.242365,11.8666064399,0.0,3.20568,8.6609264399
 03/22  22:00:00,55.3835110172,0.0,0.0,0.0,15.863942322,29.242365,6.096964045,0.0,3.20568,2.891284045
 03/22  23:00:00,56.1790928719,0.0,0.0,0.0,15.863942322,29.242365,6.09406929229,0.0,3.20568,2.88838929229
 03/22  24:00:00,55.4126771563,0.0,0.0,0.0,15.863942322,29.242365,6.09056393728,0.0,3.20568,2.88488393728
 03/23  01:00:00,55.4149082427,0.0,0.0,0.0,15.863942322,29.242365,6.09059530613,0.0,3.20568,2.88491530613
 03/23  02:00:00,55.4082950614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  03:00:00,55.4014668177,0.0,0.0,0.0,15.863942322,29.242365,6.09062661484,0.0,3.20568,2.88494661484
 03/23  04:00:00,55.6096961767,0.0,0.0,0.0,15.863942322,29.242365,6.09065802032,0.0,3.20568,2.88497802032
 03/23  05:00:00,55.5908551535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  06:00:00,65.3405541444,7.50866733022,0.000822683667208,0.0,15.863942322,29.818365,436.815951912,430.72526071,3.20568,2.88501120221
 03/23  07:00:00,122.326270261,7.50866733022,0.000902044680698,0.0,80.527626,29.818365,304.480652531,298.385430729,3.20568,2.88954180148
 03/23  08:00:00,165.806693193,7.50866733022,0.00601056662972,0.0,80.527626,75.0917375,239.388530344,203.761454129,24.0426,11.5844762157
 03/23  09:00:00,165.624016479,7.50866733022,0.00288227196147,0.0,80.527626,75.0917375,202.05039877,157.583722011,24.0426,20.4240767594
 03/23  10:00:00,169.440329142,7.50866733022,0.00379279836574,0.0,80.527626,79.0911225,169.022537942,113.601986553,32.0568,23.3637513894
 03/23  11:00:00,170.109417085,7.50866733022,0.0,0.0,80.527626,79.0911225,136.477651933,80.9893251983,32.0568,23.4315267343
 03/23  12:00:00,169.380725002,7.50866733022,0.0,0.0,80.527626,79.0911225,141.203868459,82.732753215,32.0568,26.4143152444
 03/23  13:00:00,165.408557521,7.51533637346,0.0,0.0,80.527626,75.0917375,144.661684272,99.245279716,16.0284,29.3880045559
 03/23  14:00:00,165.406767297,7.53254124077,0.0,0.0,80.527626,75.0917375,126.125988221,89.6654553845,16.0284,20.432132836
 03/23  15:00:00,163.393429418,7.54369991097,0.0,0.0,80.527626,73.092045,115.277882356,91.6144272732,3.20568,20.4577750826
 03/23  16:00:00,163.254334101,7.50866733022,0.0,0.0,80.527626,73.092045,100.995650012,92.0309879468,3.20568,5.75898206479
 03/23  17:00:00,120.016567522,7.50866733022,0.0,0.0,80.527626,29.818365,116.28734327,110.19208336,3.20568,2.88957991021
 03/23  18:00:00,120.056888802,7.50866733022,0.0,0.0,80.527626,29.818365,138.982062257,130.001267548,3.20568,5.77511470834
 03/23  19:00:00,126.002487161,7.50866733022,0.0,0.0,80.527626,29.818365,147.221541457,135.347713707,3.20568,8.66814774953
 03/23  20:00:00,128.917642626,7.50866733022,0.0,0.0,80.527626,29.818365,174.515408576,162.649639333,3.20568,8.66008924334
 03/23  21:00:00,55.5414719965,0.0,0.0,0.0,15.863942322,29.242365,11.8654166986,0.0,3.20568,8.65973669864
 03/23  22:00:00,55.4256287163,0.0,0.0,0.0,15.863942322,29.242365,6.09657181751,0.0,3.20568,2.89089181751
 03/23  23:00:00,56.1951505197,0.0,0.0,0.0,15.863942322,29.242365,6.09412247806,0.0,3.20568,2.88844247806
 03/23  24:00:00,55.4419436368,0.0,0.0,0.0,15.863942322,29.242365,6.09069955897,0.0,3.20568,2.88501955897
 03/24  01:00:00,55.4374995695,0.0,0.0,0.0,15.863942322,29.242365,6.09046546901,0.0,3.20568,2.88478546901
 03/24  02:00:00,55.4359733401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  03:00:00,55.4303973488,0.0,0.0,0.0,15.863942322,29.242365,6.09049345097,0.0,3.20568,2.88481345097
 03/24  04:00:00,56.4863850205,0.0,0.0,0.0,15.863942322,29.242365,6.09052152518,0.0,3.20568,2.88484152518
 03/24  05:00:00,56.3151488609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,64.9272179212,7.50866733022,0.00193740897848,0.0,15.863942322,29.818365,371.710061409,365.619511789,3.20568,2.88486962009
 03/24  07:00:00,121.844043238,7.50866733022,0.00126950970559,0.0,80.527626,29.818365,260.137097277,254.042288463,3.20568,2.88912881421
 03/24  08:00:00,165.474835851,7.50866733022,0.00910612917505,0.0,80.527626,75.0917375,186.614442423,150.986294011,24.0426,11.5855484114
 03/24  09:00:00,165.412776304,7.50866733022,0.00429164923131,0.0,80.527626,75.0917375,150.498027875,106.030114189,24.0426,20.4253136861
 03/24  10:00:00,169.371891474,7.50866733022,0.00700300207299,0.0,80.527626,79.0911225,110.093640519,57.5919982491,32.0568,20.4448422698
 03/24  11:00:00,172.54089477,7.51097321597,2.43463543297,0.0,80.527626,79.0911225,67.1065380553,8.69005690188,32.0568,26.3596811534
 03/24  12:00:00,177.025381111,7.5335236188,7.56170025858,0.0,80.527626,79.0911225,59.318765368,0.84264701842,32.0568,26.4193183496
 03/24  13:00:00,177.815322135,7.81300229888,12.0176789198,0.0,80.527626,75.0917375,46.8303669226,4.35051321024,16.0284,26.4514537123
 03/24  14:00:00,185.107222457,8.41473580441,18.6682805401,0.0,80.527626,75.0917375,39.62822849,0.250434280748,16.0284,23.3493942092
 03/24  15:00:00,185.131164244,8.70398826293,20.4120814181,0.0,80.527626,73.092045,24.1857267066,0.522946619892,3.20568,20.4571000868
 03/24  16:00:00,172.20231337,7.52614636208,8.83872775883,0.0,80.527626,73.092045,17.0126135553,10.9175028834,3.20568,2.88943067188
 03/24  17:00:00,120.250607501,7.50866733022,0.254119051483,0.0,80.527626,29.818365,51.7224803065,42.7578538988,3.20568,5.75894640768
 03/24  18:00:00,120.003039693,7.50866733022,0.0,0.0,80.527626,29.818365,84.0228043961,75.0424806283,3.20568,5.77464376782
 03/24  19:00:00,125.837120608,7.50866733022,0.0,0.0,80.527626,29.818365,157.507142162,145.631893651,3.20568,8.66956851111
 03/24  20:00:00,128.959896917,7.50866733022,0.0,0.0,80.527626,29.818365,226.819424141,214.95372687,3.20568,8.66001727076
 03/24  21:00:00,55.3671604734,0.0,0.0,0.0,15.863942322,29.242365,8.98639604023,0.0,3.20568,5.78071604023
 03/24  22:00:00,55.4123917146,0.0,0.0,0.0,15.863942322,29.242365,8.96838126019,0.0,3.20568,5.76270126019
 03/24  23:00:00,56.1878208791,0.0,0.0,0.0,15.863942322,29.242365,6.09430138635,0.0,3.20568,2.88862138635
 03/24  24:00:00,55.4299469033,0.0,0.0,0.0,15.863942322,29.242365,6.09051787162,0.0,3.20568,2.88483787162
 03/25  01:00:00,55.417310913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  02:00:00,55.4056582645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.3953865826,0.0,0.0,0.0,15.863942322,29.242365,6.08884980653,0.0,3.20568,2.88316980653
 03/25  04:00:00,56.628603564,1.02339832743,0.0,0.0,15.863942322,29.242365,4.2867182902,1.0610382902,3.20568,0.02
 03/25  05:00:00,57.2945293155,1.70566387906,0.0,0.0,15.863942322,29.242365,8.6452208204,2.55647647086,3.20568,2.88306434954
 03/25  06:00:00,56.9592126817,1.36453110325,0.0,0.0,15.863942322,29.242365,6.02149401595,2.79581401595,3.20568,0.02
 03/25  07:00:00,50.0873843985,1.70566387906,0.0,0.0,15.863942322,29.242365,9.8758969564,3.78703068189,3.20568,2.8831862745
 03/25  08:00:00,48.4280409408,1.48043277448,0.0,0.0,15.863942322,29.242365,7.87749981114,4.65181981114,3.20568,0.02
 03/25  09:00:00,50.3898097803,3.42108811851,0.0,0.0,15.863942322,29.242365,42.1209459924,36.0302955568,3.20568,2.8849704356
 03/25  10:00:00,50.015363073,3.06731875177,0.0,0.0,15.863942322,29.242365,40.8717127771,37.6460327771,3.20568,0.02
 03/25  11:00:00,51.1967315235,3.52435319881,0.0,0.0,15.863942322,29.242365,46.7211170531,40.6304421137,3.20568,2.88499493943
 03/25  12:00:00,49.3789183255,2.46602529311,0.0,0.0,15.863942322,29.242365,37.7766024677,31.6861004048,3.20568,2.8848220629
 03/25  13:00:00,49.0725497082,2.1177587101,0.0,0.0,15.863942322,29.242365,15.3655795441,12.1398995441,3.20568,0.02
 03/25  14:00:00,49.4218474463,2.46602529311,0.0,0.0,15.863942322,29.242365,36.6882343778,30.5993868873,3.20568,2.8831674905
 03/25  15:00:00,48.3031243498,1.36453110325,0.0,0.0,15.863942322,29.242365,8.09785618877,4.87217618877,3.20568,0.02
 03/25  16:00:00,48.5521645789,1.70566387906,0.0,0.0,15.863942322,29.242365,14.2604188494,8.17167755661,3.20568,2.88306129278
 03/25  17:00:00,49.1740163842,2.32833851938,0.0,0.0,15.863942322,29.242365,31.8769454517,28.6512654517,3.20568,0.02
 03/25  18:00:00,50.2607007977,3.40845152758,0.0,0.0,15.863942322,29.242365,43.1227772108,39.8970972108,3.20568,0.02
 03/25  19:00:00,55.9569409198,3.17034245953,0.0,0.0,15.863942322,29.242365,50.6271439283,44.5382809328,3.20568,2.88318299556
 03/25  20:00:00,59.3054974566,3.66601079698,0.0,0.0,15.863942322,29.242365,56.7085292244,53.4828492244,3.20568,0.02
 03/25  21:00:00,59.6016410037,4.04797495581,0.0,0.0,15.863942322,29.242365,100.248426562,94.1595559141,3.20568,2.88319064796
 03/25  22:00:00,59.5386947036,4.13058297206,0.0,0.0,15.863942322,29.242365,99.5526062221,96.3269262221,3.20568,0.02
 03/25  23:00:00,60.4298965369,4.27300122044,0.0,0.0,15.863942322,29.242365,120.619224117,114.53035702,3.20568,2.88318709675
 03/25  24:00:00,60.2240094215,4.80566176595,0.0,0.0,15.863942322,29.242365,112.868561813,109.642881813,3.20568,0.02
 03/26  01:00:00,60.4418461022,5.00433658048,0.0,0.0,15.863942322,29.242365,137.494112362,134.268432362,3.20568,0.02
 03/26  02:00:00,60.3577316543,4.91817489826,0.0,0.0,15.863942322,29.242365,132.684509057,126.5956823,3.20568,2.88314675719
 03/26  03:00:00,60.5834118556,5.1168497128,0.0,0.0,15.863942322,29.242365,154.893046381,151.667366381,3.20568,0.02
 03/26  04:00:00,60.7016074196,5.03068803058,0.0,0.0,15.863942322,29.242365,140.367080385,134.278234463,3.20568,2.88316592177
 03/26  05:00:00,60.8631376805,5.17310627895,0.0,0.0,15.863942322,29.242365,165.143560326,161.917880326,3.20568,0.02
 03/26  06:00:00,60.718040004,5.03068803058,0.0,0.0,15.863942322,29.242365,146.479952338,140.391070665,3.20568,2.88320167291
 03/26  07:00:00,53.8630087351,5.46991860806,0.0,0.0,15.863942322,29.242365,131.979910614,128.754230614,3.20568,0.02
 03/26  08:00:00,51.8829533626,4.91817489826,0.0,0.0,15.863942322,29.242365,118.629484351,112.538791541,3.20568,2.88501280999
 03/26  09:00:00,51.942006977,4.94808001433,0.00181192267636,0.0,15.863942322,29.242365,116.978634467,113.752954467,3.20568,0.02
 03/26  10:00:00,51.1521346561,4.19038510821,0.0,0.0,15.863942322,29.242365,82.9228706239,76.8322631285,3.20568,2.88492749546
 03/26  11:00:00,50.2512667338,2.60371206685,0.0,0.0,15.863942322,29.242365,49.6551049455,43.5644753395,3.20568,2.88494960606
 03/26  12:00:00,49.8390620398,2.94484484266,0.0,0.0,15.863942322,29.242365,40.782471453,37.556791453,3.20568,0.02
