Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  13:00:00,48.2924453704,1.36453110325,0.0,0.0,15.863942322,29.242365,12.7586205953,6.66796962893,3.20568,2.88497096636
 03/26  14:00:00,48.306603347,1.36453110325,0.0,0.0,15.863942322,29.242365,9.77632180082,3.68748220137,3.20568,2.88315959945
 03/26  15:00:00,47.2734843569,0.341132775811,0.0,0.0,15.863942322,29.242365,3.75713710907,0.531457109069,3.20568,0.02
 03/26  16:00:00,46.8410861239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,46.8464632518,0.0,0.0,0.0,15.863942322,29.242365,6.08881517648,0.0,3.20568,2.88313517648
 03/26  18:00:00,46.8496660115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,52.7811353045,0.0,0.0,0.0,15.863942322,29.242365,6.08887654014,0.0,3.20568,2.88319654014
 03/26  20:00:00,55.6239009575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  21:00:00,55.5068624665,0.0,0.0,0.0,15.863942322,29.242365,6.08876721547,0.0,3.20568,2.88308721547
 03/26  22:00:00,56.375826573,1.02339832743,0.0,0.0,15.863942322,29.242365,6.56713122983,3.34145122983,3.20568,0.02
 03/26  23:00:00,58.7664962765,2.66947129519,0.0,0.0,15.863942322,29.242365,31.7740157954,25.685187635,3.20568,2.88314816038
 03/26  24:00:00,57.8193439021,2.46602529311,0.0,0.0,15.863942322,29.242365,33.160026156,29.934346156,3.20568,0.02
 03/27  01:00:00,59.1181085449,3.75315120699,0.0,0.0,15.863942322,29.242365,60.4195369803,54.3288971266,3.20568,2.88495985372
 03/27  02:00:00,58.779458127,3.41574788308,0.0,0.0,15.863942322,29.242365,55.8859091503,52.6602291503,3.20568,0.02
 03/27  03:00:00,59.8850171996,4.50500940285,0.0,0.0,15.863942322,29.242365,84.8225853009,78.7320169603,3.20568,2.88488834063
 03/27  04:00:00,59.2194470044,3.63491463461,0.0,0.0,15.863942322,29.242365,73.0050410364,66.9144557167,3.20568,2.88490531975
 03/27  05:00:00,60.1346393553,4.54364329326,0.0,0.0,15.863942322,29.242365,97.5148198485,94.2891398485,3.20568,0.02
 03/27  06:00:00,66.398094551,7.50866733022,0.000965788109384,0.0,15.863942322,29.818365,846.538415381,840.447986514,3.20568,2.88474886668
 03/27  07:00:00,123.315327096,7.50866733022,0.000382614328355,0.0,80.527626,29.818365,519.229320515,513.134232828,3.20568,2.8894076874
 03/27  08:00:00,166.542692619,7.50866733022,0.00724720697447,0.0,80.527626,75.0917375,401.282714093,365.656427062,24.0426,11.5836870305
 03/27  09:00:00,166.477035316,7.50866733022,0.00294810098845,0.0,80.527626,75.0917375,332.782239882,288.317057229,24.0426,20.4225826528
 03/27  10:00:00,170.436051521,7.50866733022,0.0034267413784,0.0,80.527626,79.0911225,287.406239876,232.122178576,32.0568,23.2272613001
 03/27  11:00:00,170.795314907,7.50866733022,0.0,0.0,80.527626,79.0911225,221.706739178,166.08755203,32.0568,23.5623871482
 03/27  12:00:00,169.695202724,7.50866733022,0.0,0.0,80.527626,79.0911225,191.65211649,133.180098594,32.0568,26.4152178963
 03/27  13:00:00,165.570832595,7.51657519317,0.0,0.0,80.527626,75.0917375,170.139539128,127.663755188,16.0284,26.4473839399
 03/27  14:00:00,165.766007033,7.75435405269,0.0,0.0,80.527626,75.0917375,158.684221749,122.227165381,16.0284,20.4286563682
 03/27  15:00:00,163.898957644,7.93991892186,0.0,0.0,80.527626,73.092045,145.626916118,119.044749816,3.20568,23.3764863016
 03/27  16:00:00,163.290775213,7.50866733022,0.0,0.0,80.527626,73.092045,106.894842897,100.799959838,3.20568,2.88920305942
 03/27  17:00:00,120.001651168,7.50866733022,0.0,0.0,80.527626,29.818365,107.369332606,101.274554663,3.20568,2.88909794378
 03/27  18:00:00,120.0352511,7.50866733022,0.0,0.0,80.527626,29.818365,128.558492344,116.700793323,3.20568,8.65201902056
 03/27  19:00:00,126.318800605,7.50866733022,0.0,0.0,80.527626,29.818365,216.735723467,204.862346453,3.20568,8.66769701341
 03/27  20:00:00,129.555168208,7.50866733022,0.0,0.0,80.527626,29.818365,222.573363036,213.587620396,3.20568,5.78006264033
 03/27  21:00:00,55.4836800955,0.0,0.0,0.0,15.863942322,29.242365,11.8655334363,0.0,3.20568,8.65985343631
 03/27  22:00:00,55.3744888022,0.0,0.0,0.0,15.863942322,29.242365,6.09697847688,0.0,3.20568,2.89129847688
 03/27  23:00:00,56.1706226269,0.0,0.0,0.0,15.863942322,29.242365,8.96264651446,0.0,3.20568,5.75696651446
 03/27  24:00:00,55.4041539342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  01:00:00,55.4030726049,0.0,0.0,0.0,15.863942322,29.242365,6.09066398035,0.0,3.20568,2.88498398035
 03/28  02:00:00,55.3962500717,0.0,0.0,0.0,15.863942322,29.242365,6.09067691508,0.0,3.20568,2.88499691508
 03/28  03:00:00,55.3904674634,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  04:00:00,56.4477406171,0.0,0.0,0.0,15.863942322,29.242365,6.09043066598,0.0,3.20568,2.88475066598
 03/28  05:00:00,56.274413657,0.0,0.0,0.0,15.863942322,29.242365,6.09044409217,0.0,3.20568,2.88476409217
 03/28  06:00:00,65.858028361,7.50866733022,0.00203081051827,0.0,15.863942322,29.818365,427.897885183,424.672205183,3.20568,0.02
 03/28  07:00:00,122.683895987,7.50866733022,0.00101295574605,0.0,80.527626,29.818365,351.939420971,342.975704187,3.20568,5.75803678319
 03/28  08:00:00,166.246070635,7.50866733022,0.00468823645405,0.0,80.527626,75.0917375,270.133936552,234.509828202,24.0426,11.5815083494
 03/28  09:00:00,166.065520219,7.50866733022,0.00287327982986,0.0,80.527626,75.0917375,241.515270216,199.967199256,24.0426,17.5054709599
 03/28  10:00:00,169.71148891,7.50866733022,0.00412617142379,0.0,80.527626,79.0911225,211.448199073,156.032555969,32.0568,23.3588431043
 03/28  11:00:00,170.244112995,7.50866733022,0.0,0.0,80.527626,79.0911225,165.374313216,109.893150505,32.0568,23.4243627108
 03/28  12:00:00,169.430542313,7.50866733022,0.0,0.0,80.527626,79.0911225,151.557895306,93.0931682961,32.0568,26.4079270095
 03/28  13:00:00,165.398463038,7.50878989327,0.0,0.0,80.527626,75.0917375,133.403526013,87.9927504213,16.0284,29.3823755912
 03/28  14:00:00,165.387105139,7.52178587103,0.0,0.0,80.527626,75.0917375,111.924364544,75.4675519597,16.0284,20.428412584
 03/28  15:00:00,163.361582893,7.53774804612,0.0,0.0,80.527626,73.092045,91.3113096544,67.6527304159,3.20568,20.4528992385
 03/28  16:00:00,163.21481424,7.50866733022,0.0,0.0,80.527626,73.092045,70.7168692533,64.6218392457,3.20568,2.88935000766
 03/28  17:00:00,119.957591004,7.50866733022,0.0,0.0,80.527626,29.818365,93.5718917095,84.6074741052,3.20568,5.75873760439
 03/28  18:00:00,120.004996814,7.50866733022,0.0,0.0,80.527626,29.818365,125.198282355,116.218345378,3.20568,5.77425697765
 03/28  19:00:00,124.427611491,7.50866733022,0.0,0.0,80.527626,29.818365,182.856359644,170.981950043,3.20568,8.6687296008
 03/28  20:00:00,128.886508697,7.50866733022,0.0,0.0,80.527626,29.818365,209.838777296,200.254570018,3.20568,6.37852727776
 03/28  21:00:00,55.3516449064,0.0,0.0,0.0,15.863942322,29.242365,11.266723801,0.0,3.20568,8.06104380095
 03/28  22:00:00,55.3880788311,0.0,0.0,0.0,15.863942322,29.242365,8.96775891327,0.0,3.20568,5.76207891327
 03/28  23:00:00,56.1750248792,0.0,0.0,0.0,15.863942322,29.242365,6.0939877766,0.0,3.20568,2.8883077766
 03/28  24:00:00,55.4081719973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.4058900964,0.0,0.0,0.0,15.863942322,29.242365,6.09047452168,0.0,3.20568,2.88479452168
 03/29  02:00:00,55.3994092286,0.0,0.0,0.0,15.863942322,29.242365,6.09048373245,0.0,3.20568,2.88480373245
 03/29  03:00:00,55.3934058003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.602176377,0.0,0.0,0.0,15.863942322,29.242365,6.09049311904,0.0,3.20568,2.88481311904
 03/29  05:00:00,55.5832192939,0.0,0.0,0.0,15.863942322,29.242365,6.09050260288,0.0,3.20568,2.88482260288
 03/29  06:00:00,65.5158870154,7.50866733022,0.00176338734405,0.0,15.863942322,29.818365,470.252849032,467.027169032,3.20568,0.02
 03/29  07:00:00,121.09689441,7.50866733022,0.00108152203135,0.0,80.527626,29.818365,334.589259739,325.624781247,3.20568,5.7587984923
 03/29  08:00:00,165.793718368,7.50866733022,0.00752441159988,0.0,80.527626,75.0917375,236.166939975,200.541835014,24.0426,11.5825049607
 03/29  09:00:00,165.597731801,7.50866733022,0.00356012534763,0.0,80.527626,75.0917375,198.187791754,153.723154067,24.0426,20.4220376873
 03/29  10:00:00,169.45432949,7.50866733022,0.00498020300758,0.0,80.527626,79.0911225,166.117206494,113.61895069,32.0568,20.4414558042
 03/29  11:00:00,170.092346426,7.50866733022,0.0,0.0,80.527626,79.0911225,118.178153342,62.6962076914,32.0568,23.425145651
 03/29  12:00:00,169.342681358,7.51080855862,0.0,0.0,80.527626,79.0911225,99.8055350495,41.3404267546,32.0568,26.4083082949
 03/29  13:00:00,165.42261671,7.57494122078,0.0,0.0,80.527626,75.0917375,87.4959804047,42.0852895675,16.0284,29.3822908372
 03/29  14:00:00,165.66730576,7.8115479977,0.0,0.0,80.527626,75.0917375,70.3875638377,33.930795357,16.0284,20.4283684808
 03/29  15:00:00,164.20373652,8.13649620136,0.229863720869,0.0,80.527626,73.092045,52.1606323153,28.502391767,3.20568,20.4525605483
 03/29  16:00:00,163.985821362,7.51314407591,0.745065470484,0.0,80.527626,73.092045,27.93625255,21.8411920589,3.20568,2.88938049108
 03/29  17:00:00,120.010853634,7.50866733022,0.0617393780285,0.0,80.527626,29.818365,35.1472699463,26.1828038432,3.20568,5.75878610304
 03/29  18:00:00,119.953954315,7.50866733022,0.0,0.0,80.527626,29.818365,51.2942185057,42.3142800255,3.20568,5.77425848014
 03/29  19:00:00,124.474461991,7.50866733022,0.0,0.0,80.527626,29.818365,74.5853072195,62.710959713,3.20568,8.66866750644
 03/29  20:00:00,128.760766331,7.50866733022,0.0,0.0,80.527626,29.818365,88.1017839581,77.708526823,3.20568,7.18757713508
 03/29  21:00:00,55.6013153429,0.0,0.0,0.0,15.863942322,29.242365,10.4570077466,0.0,3.20568,7.25132774659
 03/29  22:00:00,55.4837625858,0.0,0.0,0.0,15.863942322,29.242365,8.96769804117,0.0,3.20568,5.76201804117
 03/29  23:00:00,56.2336079711,0.0,0.0,0.0,15.863942322,29.242365,6.09395653523,0.0,3.20568,2.88827653523
 03/29  24:00:00,55.5069237884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  01:00:00,55.4994256079,0.0,0.0,0.0,15.863942322,29.242365,6.09044612643,0.0,3.20568,2.88476612643
 03/30  02:00:00,55.491817762,0.0,0.0,0.0,15.863942322,29.242365,6.09045141713,0.0,3.20568,2.88477141713
 03/30  03:00:00,55.4874035736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  04:00:00,55.6946925954,0.0,0.0,0.0,15.863942322,29.242365,6.09045689039,0.0,3.20568,2.88477689039
 03/30  05:00:00,55.6749988571,0.0,0.0,0.0,15.863942322,29.242365,6.09046246656,0.0,3.20568,2.88478246656
 03/30  06:00:00,64.0959849436,7.50866733022,0.0,0.0,15.863942322,29.818365,248.33109772,245.10541772,3.20568,0.02
 03/30  07:00:00,120.181306674,7.50866733022,0.00141751406025,0.0,80.527626,29.818365,190.607672317,181.643303898,3.20568,5.75868841922
 03/30  08:00:00,165.427345944,7.50866733022,0.00581267685612,0.0,80.527626,75.0917375,177.619791556,141.995127205,24.0426,11.5820643503
 03/30  09:00:00,165.437947942,7.50866733022,0.00393888044952,0.0,80.527626,75.0917375,170.69941604,126.236063308,24.0426,20.4207527317
 03/30  10:00:00,169.423107303,7.50866733022,0.00250159356827,0.0,80.527626,79.0911225,160.666143234,108.169413974,32.0568,20.4399292597
 03/30  11:00:00,170.148028995,7.51061323894,0.0,0.0,80.527626,79.0911225,147.037189121,91.5574090775,32.0568,23.4229800436
 03/30  12:00:00,169.450911017,7.5249534898,0.0,0.0,80.527626,79.0911225,152.33495902,93.8727157907,32.0568,26.4054432292
 03/30  13:00:00,165.495995407,7.53812165118,0.0,0.0,80.527626,75.0917375,158.386935129,112.979939695,16.0284,29.3785954334
 03/30  14:00:00,165.562385338,7.54526047211,0.0,0.0,80.527626,75.0917375,175.37818418,138.92400011,16.0284,20.4257840696
 03/30  15:00:00,163.642828424,7.54789431915,0.0,0.0,80.527626,73.092045,191.584955865,167.929502608,3.20568,20.4497732565
 03/30  16:00:00,163.655152871,7.50866733022,0.0,0.0,80.527626,73.092045,191.711093818,185.616113148,3.20568,2.88930067039
 03/30  17:00:00,120.560259114,7.50866733022,0.0,0.0,80.527626,29.818365,202.870890423,196.775818414,3.20568,2.88939200914
 03/30  18:00:00,120.922021632,7.50866733022,0.0,0.0,80.527626,29.818365,231.975869462,220.118130101,3.20568,8.65205936027
 03/30  19:00:00,125.564475174,7.50866733022,0.0,0.0,80.527626,29.818365,234.169264862,222.296056199,3.20568,8.66752866307
 03/30  20:00:00,129.843078546,7.50866733022,0.0,0.0,80.527626,29.818365,238.304361764,229.318766298,3.20568,5.77991546642
 03/30  21:00:00,55.480642847,0.0,0.0,0.0,15.863942322,29.242365,11.865615126,0.0,3.20568,8.65993512602
 03/30  22:00:00,55.3744348447,0.0,0.0,0.0,15.863942322,29.242365,6.09689691676,0.0,3.20568,2.89121691676
 03/30  23:00:00,56.1629485194,0.0,0.0,0.0,15.863942322,29.242365,8.9624793037,0.0,3.20568,5.7567993037
 03/30  24:00:00,55.400945495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  01:00:00,55.3972080638,0.0,0.0,0.0,15.863942322,29.242365,6.09058291128,0.0,3.20568,2.88490291128
 03/31  02:00:00,55.3906921944,0.0,0.0,0.0,15.863942322,29.242365,6.09058409222,0.0,3.20568,2.88490409222
 03/31  03:00:00,55.3846046621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  04:00:00,56.4420860011,0.0,0.0,0.0,15.863942322,29.242365,6.09058544134,0.0,3.20568,2.88490544134
 03/31  05:00:00,57.2958440967,1.02339832743,0.0,0.0,15.863942322,29.242365,6.63186460206,0.541277727701,3.20568,2.88490687436
 03/31  06:00:00,66.1322099393,7.50866733022,0.00232747373888,0.0,15.863942322,29.818365,498.052476155,494.826796155,3.20568,0.02
 03/31  07:00:00,121.354599848,7.50866733022,0.000506344503655,0.0,80.527626,29.818365,414.699160942,408.604104948,3.20568,2.88937599466
 03/31  08:00:00,166.445264845,7.50866733022,0.00610610072221,0.0,80.527626,75.0917375,329.252777663,293.626045562,24.0426,11.5841321003
 03/31  09:00:00,166.450902271,7.50866733022,0.00277526922923,0.0,80.527626,75.0917375,283.818009767,239.355846105,24.0426,20.419563662
 03/31  10:00:00,170.45200578,7.50866733022,0.00383182453002,0.0,80.527626,79.0911225,269.887600636,214.474513064,32.0568,23.356287572
 03/31  11:00:00,171.196957519,7.50866733022,0.0,0.0,80.527626,79.0911225,239.568433442,184.087423137,32.0568,23.4242103059
 03/31  12:00:00,170.163482028,7.52557687029,0.0,0.0,80.527626,79.0911225,219.114084618,160.647590598,32.0568,26.40969402
 03/31  13:00:00,166.226395222,7.8269053782,0.0,0.0,80.527626,75.0917375,201.570020924,159.101454368,16.0284,26.4401665555
 03/31  14:00:00,166.306478831,8.0453970835,0.0,0.0,80.527626,75.0917375,187.523838549,151.069493263,16.0284,20.4259452858
 03/31  15:00:00,164.237988804,8.10856161219,0.0,0.0,80.527626,73.092045,167.567270476,140.988109208,3.20568,23.3734812672
 03/31  16:00:00,163.393779327,7.50866733022,0.0,0.0,80.527626,73.092045,125.375480201,119.280741955,3.20568,2.88905824515
 03/31  17:00:00,120.109977203,7.50866733022,0.0,0.0,80.527626,29.818365,130.767430852,124.672609584,3.20568,2.88914126744
 03/31  18:00:00,120.172691197,7.50866733022,0.0,0.0,80.527626,29.818365,152.005694872,143.02595465,3.20568,5.77406022193
 03/31  19:00:00,124.782209336,7.50866733022,0.0,0.0,80.527626,29.818365,209.432474966,197.558023086,3.20568,8.6687718796
 03/31  20:00:00,129.482250916,7.50866733022,0.0,0.0,80.527626,29.818365,223.607506555,211.742344914,3.20568,8.65948164183
 03/31  21:00:00,55.3313820666,0.0,0.0,0.0,15.863942322,29.242365,11.8655428118,0.0,3.20568,8.65986281183
 03/31  22:00:00,55.3793275431,0.0,0.0,0.0,15.863942322,29.242365,6.0966824218,0.0,3.20568,2.8910024218
 03/31  23:00:00,56.1850108915,0.0,0.0,0.0,15.863942322,29.242365,6.0942375098,0.0,3.20568,2.8885575098
 03/31  24:00:00,55.4499346659,0.0,0.0,0.0,15.863942322,29.242365,6.09057533248,0.0,3.20568,2.88489533248
 04/01  01:00:00,55.4727270007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.4907209559,0.0,0.0,0.0,15.863942322,29.242365,6.08883504955,0.0,3.20568,2.88315504955
 04/01  03:00:00,55.511982137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  04:00:00,55.7673524378,0.0,0.0,0.0,15.863942322,29.242365,6.0887063088,0.0,3.20568,2.8830263088
 04/01  05:00:00,55.7527192204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  06:00:00,55.7524620238,0.0,0.0,0.0,15.863942322,29.242365,6.08874578969,0.0,3.20568,2.88306578969
 04/01  07:00:00,47.1204195033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.1363596276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  09:00:00,47.1669199538,0.0,0.0,0.0,15.863942322,29.242365,6.09041097504,0.0,3.20568,2.88473097504
 04/01  10:00:00,47.1648604744,0.0,0.0,0.0,15.863942322,29.242365,6.09040859161,0.0,3.20568,2.88472859161
 04/01  11:00:00,47.8470527291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.1835169961,0.0,0.0,0.0,15.863942322,29.242365,6.09040623408,0.0,3.20568,2.88472623408
 04/01  13:00:00,47.2284709921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,47.2462036612,0.0,0.0,0.0,15.863942322,29.242365,6.08884707394,0.0,3.20568,2.88316707394
 04/01  15:00:00,47.2646208554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,47.2150469117,0.0,0.0,0.0,15.863942322,29.242365,6.08871790745,0.0,3.20568,2.88303790745
 04/01  17:00:00,47.2405729365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  18:00:00,47.2445213275,0.0,0.0,0.0,15.863942322,29.242365,6.08875708474,0.0,3.20568,2.88307708474
 04/01  19:00:00,51.7738618194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  20:00:00,55.9945101197,0.0,0.0,0.0,15.863942322,29.242365,6.08879621195,0.0,3.20568,2.88311621195
 04/01  21:00:00,55.8299695447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.6434274937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  23:00:00,56.2945561346,0.0,0.0,0.0,15.863942322,29.242365,6.08883529011,0.0,3.20568,2.88315529011
 04/01  24:00:00,55.5593241192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  01:00:00,55.5245321704,0.0,0.0,0.0,15.863942322,29.242365,6.08870428725,0.0,3.20568,2.88302428725
 04/02  02:00:00,55.5098224939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.494939279,0.0,0.0,0.0,15.863942322,29.242365,6.08874021469,0.0,3.20568,2.88306021469
 04/02  04:00:00,55.6881012481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.6605228039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,55.6645055519,0.0,0.0,0.0,15.863942322,29.242365,6.08877585432,0.0,3.20568,2.88309585432
 04/02  07:00:00,47.019977007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.0362256422,0.0,0.0,0.0,15.863942322,29.242365,6.09052308532,0.0,3.20568,2.88484308532
 04/02  09:00:00,47.0691843864,0.0,0.0,0.0,15.863942322,29.242365,6.09051641334,0.0,3.20568,2.88483641334
 04/02  10:00:00,47.0873108685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  11:00:00,47.8006935623,0.0,0.0,0.0,15.863942322,29.242365,6.09050978226,0.0,3.20568,2.88482978226
 04/02  12:00:00,47.1275934167,0.0,0.0,0.0,15.863942322,29.242365,6.09050317755,0.0,3.20568,2.88482317755
 04/02  13:00:00,47.2145786751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  14:00:00,47.2713672414,0.0,0.0,0.0,15.863942322,29.242365,6.08878524075,0.0,3.20568,2.88310524075
 04/02  15:00:00,47.2836860875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,47.1966747756,0.0,0.0,0.0,15.863942322,29.242365,6.08882049255,0.0,3.20568,2.88314049255
 04/02  17:00:00,47.1922721402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,47.1896431598,0.0,0.0,0.0,15.863942322,29.242365,6.08868776209,0.0,3.20568,2.88300776209
 04/02  19:00:00,51.715999368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  20:00:00,55.9620175761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.8087496586,0.0,0.0,0.0,15.863942322,29.242365,6.08872312649,0.0,3.20568,2.88304312649
 04/02  22:00:00,55.6107547011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.2936281388,0.0,0.0,0.0,15.863942322,29.242365,6.08875843792,0.0,3.20568,2.88307843792
 04/02  24:00:00,55.5868345511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  01:00:00,55.5621661188,0.0,0.0,0.0,15.863942322,29.242365,6.09051112354,0.0,3.20568,2.88483112354
 04/03  02:00:00,55.5451613593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  03:00:00,55.544164053,0.0,0.0,0.0,15.863942322,29.242365,6.0904999254,0.0,3.20568,2.8848199254
 04/03  04:00:00,55.7772516173,0.0,0.0,0.0,15.863942322,29.242365,6.09048890728,0.0,3.20568,2.88480890728
 04/03  05:00:00,55.7728054367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  06:00:00,65.1528615439,7.50866733022,1.26148919902,0.0,15.863942322,29.818365,58.9612566236,52.8706483798,3.20568,2.88492824387
 04/03  07:00:00,122.158623637,7.50866733022,2.05337775689,0.0,80.527626,29.818365,42.7983331023,36.703682958,3.20568,2.88897014425
 04/03  08:00:00,169.294687699,7.50866733022,3.89851208953,0.0,80.527626,75.0917375,57.416370836,21.7916276108,24.0426,11.5821432252
 04/03  09:00:00,170.692230543,7.52149654319,5.24476865831,0.0,80.527626,75.0917375,64.4870310404,20.0277877352,24.0426,20.4166433052
 04/03  10:00:00,179.233611033,7.66530031692,9.61350767438,0.0,80.527626,79.0911225,65.0249084352,12.5322735457,32.0568,20.4358348895
 04/03  11:00:00,191.095770885,8.46024285596,19.9068490847,0.0,80.527626,79.0911225,57.1015362096,0.00851681880072,32.0568,25.0362193908
 04/03  12:00:00,204.108529532,9.26422759921,32.7550732845,0.0,80.527626,79.0911225,56.8473618038,0.0,32.0568,24.7905618038
 04/03  13:00:00,210.153993645,10.2278461488,41.8050721001,0.0,80.527626,75.0917375,45.416038122,0.0141174670903,16.0284,29.3735206549
 04/03  14:00:00,216.855136026,10.975482277,47.7461291309,0.0,80.527626,75.0917375,36.45287949,0.0,16.0284,20.42447949
 04/03  15:00:00,217.482206296,11.1465626739,50.1945371093,0.0,80.527626,73.092045,23.6691601423,0.0119121972854,3.20568,20.4515679451
 04/03  16:00:00,200.706345832,8.67571955859,35.9296978387,0.0,80.527626,73.092045,6.14274505752,0.04787191856,3.20568,2.88919313896
 04/03  17:00:00,140.914100534,7.53720569033,20.6949737274,0.0,80.527626,29.818365,9.00786295858,0.043596793647,3.20568,5.75858616493
 04/03  18:00:00,135.019663625,7.50866733022,14.8839899496,0.0,80.527626,29.818365,10.6453537809,1.66562306868,3.20568,5.77405071224
 04/03  19:00:00,133.350042275,7.50866733022,8.74133168446,0.0,80.527626,29.818365,22.1228775847,10.2491884174,3.20568,8.66800916733
 04/03  20:00:00,129.472603147,7.50866733022,0.67491090078,0.0,80.527626,29.818365,36.7716727568,27.7868390511,3.20568,5.77915370565
 04/03  21:00:00,55.6619824762,0.0,0.0,0.0,15.863942322,29.242365,11.8651425113,0.0,3.20568,8.65946251126
 04/03  22:00:00,55.5358916477,0.0,0.0,0.0,15.863942322,29.242365,8.96716318177,0.0,3.20568,5.76148318177
 04/03  23:00:00,56.2580484922,0.0,0.0,0.0,15.863942322,29.242365,6.09411907107,0.0,3.20568,2.88843907107
 04/03  24:00:00,55.53831708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  01:00:00,55.525160829,0.0,0.0,0.0,15.863942322,29.242365,6.09044498321,0.0,3.20568,2.88476498321
 04/04  02:00:00,55.5108125951,0.0,0.0,0.0,15.863942322,29.242365,6.09042951951,0.0,3.20568,2.88474951951
 04/04  03:00:00,55.4983181401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  04:00:00,56.5436514834,0.0,0.0,0.0,15.863942322,29.242365,6.09041425841,0.0,3.20568,2.88473425841
 04/04  05:00:00,56.3627477741,0.0,0.0,0.0,15.863942322,29.242365,6.09039912045,0.0,3.20568,2.88471912045
 04/04  06:00:00,63.2074174764,7.50866733022,0.0,0.0,15.863942322,29.818365,290.097190631,286.871510631,3.20568,0.02
 04/04  07:00:00,120.326661634,7.50866733022,0.00128875605932,0.0,80.527626,29.818365,218.659405692,209.695360217,3.20568,5.7583654754
 04/04  08:00:00,165.502734034,7.50866733022,0.00615957736135,0.0,80.527626,75.0917375,176.635821815,143.902587411,24.0426,8.69063440408
 04/04  09:00:00,165.439958387,7.52554018249,0.00403334903109,0.0,80.527626,75.0917375,137.268863225,92.8101944161,24.0426,20.4160688094
 04/04  10:00:00,169.47763357,7.60141554017,0.00481386238714,0.0,80.527626,79.0911225,116.065934253,63.574430074,32.0568,20.4347041793
 04/04  11:00:00,170.642771563,8.06690906671,0.0,0.0,80.527626,79.0911225,86.8366687899,28.4345500767,32.0568,26.3453187131
 04/04  12:00:00,171.334165144,8.95636891156,0.517363237158,0.0,80.527626,79.0911225,63.9168590259,5.46041412998,32.0568,26.3996448959
 04/04  13:00:00,170.363395363,10.1856387428,2.28530542981,0.0,80.527626,75.0917375,57.1149279853,14.6488722319,16.0284,26.4376557534
 04/04  14:00:00,175.744424656,11.4721054794,6.35860107109,0.0,80.527626,75.0917375,46.9742901211,10.5234579179,16.0284,20.4224322032
 04/04  15:00:00,177.764354623,12.4028584619,9.4542483284,0.0,80.527626,73.092045,34.1207842958,10.4674743799,3.20568,20.4476299159
 04/04  16:00:00,174.26773097,9.47499398601,8.99248570225,0.0,80.527626,73.092045,17.168922188,8.35571019136,3.20568,5.60753199666
 04/04  17:00:00,130.195010956,8.05669680266,9.60107768907,0.0,80.527626,29.818365,11.0455541648,4.80022808077,3.20568,3.03964608404
 04/04  18:00:00,129.297986628,7.86569176459,8.89670919454,0.0,80.527626,29.818365,14.544874066,5.56489689471,3.20568,5.7742971713
 04/04  19:00:00,128.454777463,7.58045102764,4.08870480883,0.0,80.527626,29.818365,25.5001660667,13.6261728067,3.20568,8.66831326006
 04/04  20:00:00,128.662676755,7.50866733022,0.118596060661,0.0,80.527626,29.818365,37.1660360574,25.3018229087,3.20568,8.65853314869
 04/04  21:00:00,55.4929073464,0.0,0.0,0.0,15.863942322,29.242365,8.98514678484,0.0,3.20568,5.77946678484
 04/04  22:00:00,55.5218685985,0.0,0.0,0.0,15.863942322,29.242365,8.96733760717,0.0,3.20568,5.76165760717
 04/04  23:00:00,56.2714836932,0.0,0.0,0.0,15.863942322,29.242365,6.09377056241,0.0,3.20568,2.88809056241
 04/04  24:00:00,55.5606556097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  01:00:00,55.5638224689,0.0,0.0,0.0,15.863942322,29.242365,6.09053370236,0.0,3.20568,2.88485370236
 04/05  02:00:00,55.5567267917,0.0,0.0,0.0,15.863942322,29.242365,6.0905138007,0.0,3.20568,2.8848338007
 04/05  03:00:00,55.5507073457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  04:00:00,55.7598673652,0.0,0.0,0.0,15.863942322,29.242365,6.09049410785,0.0,3.20568,2.88481410785
 04/05  05:00:00,55.7417400135,0.0,0.0,0.0,15.863942322,29.242365,6.09047454345,0.0,3.20568,2.88479454345
 04/05  06:00:00,62.4449780839,7.50866733022,0.0,0.0,15.863942322,29.818365,113.981886329,110.756206329,3.20568,0.02
 04/05  07:00:00,120.083257794,7.50866733022,0.00160759322718,0.0,80.527626,29.818365,104.608902113,95.6449728778,3.20568,5.75824923531
 04/05  08:00:00,165.359738847,7.50866733022,0.00555189833011,0.0,80.527626,75.0917375,110.404682832,77.1709735845,24.0426,9.19110924763
 04/05  09:00:00,165.380956055,7.50866733022,0.00355085271011,0.0,80.527626,75.0917375,121.734359582,77.7824763052,24.0426,19.9092832768
 04/05  10:00:00,169.396159811,7.51733260433,0.00259717583942,0.0,80.527626,79.0911225,129.059103684,76.5692506495,32.0568,20.4330530345
 04/05  11:00:00,170.12423775,7.52735920818,0.0,0.0,80.527626,79.0911225,128.772051781,70.371466331,32.0568,26.3437854501
 04/05  12:00:00,169.445359992,7.54001043538,0.0,0.0,80.527626,79.0911225,146.166145114,87.7117584056,32.0568,26.3975867087
 04/05  13:00:00,165.481123554,7.54767049675,0.0,0.0,80.527626,75.0917375,150.619616744,108.156163428,16.0284,26.4350533167
 04/05  14:00:00,165.526377464,7.62038986103,0.0,0.0,80.527626,75.0917375,120.52186886,84.0701816716,16.0284,20.4232871886
 04/05  15:00:00,163.65249963,7.77653870683,0.0,0.0,80.527626,73.092045,97.527722116,73.8737643418,3.20568,20.4482777743
 04/05  16:00:00,163.257395981,7.50866733022,0.0,0.0,80.527626,73.092045,65.1818727436,59.0868397013,3.20568,2.88935304223
 04/05  17:00:00,119.984433055,7.50866733022,0.0,0.0,80.527626,29.818365,66.4733200629,57.5090798544,3.20568,5.75856020851
 04/05  18:00:00,120.438801879,7.50866733022,0.450543729376,0.0,80.527626,29.818365,46.1671314455,37.1876923761,3.20568,5.77375906938
 04/05  19:00:00,126.639815539,7.50866733022,2.10457671456,0.0,80.527626,29.818365,38.1350188538,26.2619201217,3.20568,8.66741873212
 04/05  20:00:00,129.298988016,7.50866733022,0.506400628572,0.0,80.527626,29.818365,38.8117618722,29.8273361439,3.20568,5.77874572826
 04/05  21:00:00,55.6657129706,0.0,0.0,0.0,15.863942322,29.242365,11.8644387835,0.0,3.20568,8.65875878347
 04/05  22:00:00,55.550906758,0.0,0.0,0.0,15.863942322,29.242365,6.0968062616,0.0,3.20568,2.8911262616
 04/05  23:00:00,56.2846498979,0.0,0.0,0.0,15.863942322,29.242365,8.96228599987,0.0,3.20568,5.75660599987
 04/05  24:00:00,55.5468059894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.5241694974,0.0,0.0,0.0,15.863942322,29.242365,6.09049109269,0.0,3.20568,2.88481109269
 04/06  02:00:00,55.52061161,0.0,0.0,0.0,15.863942322,29.242365,6.09046683157,0.0,3.20568,2.88478683157
 04/06  03:00:00,55.4940781784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  04:00:00,55.6860233751,0.0,0.0,0.0,15.863942322,29.242365,6.09044277761,0.0,3.20568,2.88476277761
 04/06  05:00:00,55.661942235,0.0,0.0,0.0,15.863942322,29.242365,6.09041885266,0.0,3.20568,2.88473885266
 04/06  06:00:00,62.7908738928,7.50866733022,0.0,0.0,15.863942322,29.818365,325.695470124,322.469790124,3.20568,0.02
 04/06  07:00:00,120.24367424,7.50866733022,0.00137883427553,0.0,80.527626,29.818365,212.191089816,206.096284582,3.20568,2.88912523417
 04/06  08:00:00,165.464922955,7.50866733022,0.00441702896505,0.0,80.527626,75.0917375,189.098043874,153.473700221,24.0426,11.5817436525
 04/06  09:00:00,165.416639655,7.50866733022,0.00427844772539,0.0,80.527626,75.0917375,148.81252024,104.35510065,24.0426,20.4148195901
 04/06  10:00:00,169.3885331,7.52241228128,0.00606500702099,0.0,80.527626,79.0911225,113.717224076,61.2272909704,32.0568,20.4331331061
 04/06  11:00:00,170.375917394,7.80714529851,0.0,0.0,80.527626,79.0911225,81.9192181854,26.4452793563,32.0568,23.4171388291
 04/06  12:00:00,170.847704607,8.45197275355,0.530945483952,0.0,80.527626,79.0911225,66.3803323894,7.92093521593,32.0568,26.4025971735
 04/06  13:00:00,173.18971974,9.44524672265,5.82388564979,0.0,80.527626,75.0917375,57.0822297595,11.6860831624,16.0284,29.3677465971
 04/06  14:00:00,177.411343346,10.3815683285,9.09429497048,0.0,80.527626,75.0917375,45.2924276821,8.84302355918,16.0284,20.4210041229
 04/06  15:00:00,179.023117745,11.0680599633,12.0278831871,0.0,80.527626,73.092045,33.3139564386,9.66240901098,3.20568,20.4458674276
 04/06  16:00:00,176.721969685,8.70547616156,12.183438489,0.0,80.527626,73.092045,12.1471448714,6.05254416603,3.20568,2.8889207054
 04/06  17:00:00,130.990771457,7.74288845799,10.6911088931,0.0,80.527626,29.818365,11.1664547446,5.07179992376,3.20568,2.88897482081
 04/06  18:00:00,129.317683478,7.61960283306,9.15295365991,0.0,80.527626,29.818365,18.8764304569,7.01959891295,3.20568,8.65115154392
 04/06  19:00:00,128.832912202,7.50913357506,5.71114738734,0.0,80.527626,29.818365,24.3275704781,12.4566678912,3.20568,8.66522258691
 04/06  20:00:00,130.074990278,7.50866733022,1.29869509353,0.0,80.527626,29.818365,29.1780036894,20.1930388935,3.20568,5.77928479598
 04/06  21:00:00,55.6688533155,0.0,0.0,0.0,15.863942322,29.242365,11.8648905169,0.0,3.20568,8.65921051688
 04/06  22:00:00,55.5399940859,0.0,0.0,0.0,15.863942322,29.242365,6.09663252781,0.0,3.20568,2.89095252781
 04/06  23:00:00,56.2745677739,0.0,0.0,0.0,15.863942322,29.242365,6.09375915136,0.0,3.20568,2.88807915136
 04/06  24:00:00,55.5515805314,0.0,0.0,0.0,15.863942322,29.242365,6.09054938807,0.0,3.20568,2.88486938807
 04/07  01:00:00,55.5252009066,0.0,0.0,0.0,15.863942322,29.242365,6.09052008175,0.0,3.20568,2.88484008175
 04/07  02:00:00,55.5142410425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.5054462711,0.0,0.0,0.0,15.863942322,29.242365,6.09049139534,0.0,3.20568,2.88481139534
 04/07  04:00:00,56.567231708,0.0,0.0,0.0,15.863942322,29.242365,6.09046288833,0.0,3.20568,2.88478288833
 04/07  05:00:00,56.4060151591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  06:00:00,62.8417459044,7.50866733022,0.0,0.0,15.863942322,29.818365,155.004978861,148.914544375,3.20568,2.88475448576
 04/07  07:00:00,120.07506561,7.50866733022,0.00182590281865,0.0,80.527626,29.818365,96.9240485832,90.829056378,3.20568,2.8893122052
 04/07  08:00:00,165.351236835,7.50866733022,0.00654356604081,0.0,80.527626,75.0917375,75.535739097,39.9114700742,24.0426,11.5816690228
 04/07  09:00:00,171.903673868,7.59945560458,6.38400159219,0.0,80.527626,75.0917375,56.9308524517,12.4726984021,24.0426,20.4155540496
 04/07  10:00:00,185.017843604,7.98228274826,15.040218851,0.0,80.527626,79.0911225,53.0711765098,0.580870622047,32.0568,20.4335058877
 04/07  11:00:00,194.25283041,8.98512451787,22.5005554061,0.0,80.527626,79.0911225,55.4905068296,0.0177520109775,32.0568,23.4159548186
 04/07  12:00:00,205.904566657,10.5368712526,33.2658568574,0.0,80.527626,79.0911225,58.4576353385,0.000757308255282,32.0568,26.4000780303
 04/07  13:00:00,212.130473711,12.4600823759,41.5229221579,0.0,80.527626,75.0917375,42.4753665056,0.0163081374141,16.0284,26.4306583682
 04/07  14:00:00,222.564990529,14.2282155551,50.1737743019,0.0,80.527626,75.0917375,36.4540066011,0.00678596231062,16.0284,20.4188206388
 04/07  15:00:00,225.788326243,15.796677738,53.8227911746,0.0,80.527626,73.092045,23.6795356275,0.0279915974223,3.20568,20.4458640301
 04/07  16:00:00,211.052178171,11.5782034132,43.4100730632,0.0,80.527626,73.092045,8.98005318623,0.015764155792,3.20568,5.75860903044
 04/07  17:00:00,158.003398933,9.22767170971,36.0173563663,0.0,80.527626,29.818365,6.09458250697,0.0,3.20568,2.88890250697
 04/07  18:00:00,153.209074006,8.76892083693,31.6942832115,0.0,80.527626,29.818365,8.97972224946,0.0,3.20568,5.77404224946
 04/07  19:00:00,146.06002728,8.06507695024,22.4405660425,0.0,80.527626,29.818365,11.9041756033,0.0323173522312,3.20568,8.66617825103
 04/07  20:00:00,145.318954033,7.67860718215,16.4263042128,0.0,80.527626,29.818365,11.8638527517,0.0,3.20568,8.65817275165
 04/07  21:00:00,55.6598253882,0.0,0.0,0.0,15.863942322,29.242365,8.98501623494,0.0,3.20568,5.77933623494
 04/07  22:00:00,55.6686035792,0.0,0.0,0.0,15.863942322,29.242365,8.96774835302,0.0,3.20568,5.76206835302
 04/07  23:00:00,56.3718009852,0.0,0.0,0.0,15.863942322,29.242365,6.09397142302,0.0,3.20568,2.88829142302
 04/07  24:00:00,55.6414142715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  01:00:00,55.6325510491,0.0,0.0,0.0,15.863942322,29.242365,6.08871867056,0.0,3.20568,2.88303867056
 04/08  02:00:00,55.6203594589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  03:00:00,55.5884933007,0.0,0.0,0.0,15.863942322,29.242365,6.08873021037,0.0,3.20568,2.88305021037
 04/08  04:00:00,55.7933478015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  05:00:00,55.7612462571,0.0,0.0,0.0,15.863942322,29.242365,6.08874144356,0.0,3.20568,2.88306144356
 04/08  06:00:00,54.3296962329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,47.126144951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  08:00:00,47.1438944946,0.0,0.0,0.0,15.863942322,29.242365,6.08875248818,0.0,3.20568,2.88307248818
 04/08  09:00:00,47.1743991625,0.0,0.0,0.0,15.863942322,29.242365,6.09047095282,0.0,3.20568,2.88479095282
 04/08  10:00:00,47.1648257269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,47.819858187,0.0,0.0,0.0,15.863942322,29.242365,6.09043805384,0.0,3.20568,2.88475805384
 04/08  12:00:00,47.1153365776,0.0,0.0,0.0,15.863942322,29.242365,6.09040522048,0.0,3.20568,2.88472522048
 04/08  13:00:00,47.1431822742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  14:00:00,47.1624277576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.1378051889,0.0,0.0,0.0,15.863942322,29.242365,6.08873571484,0.0,3.20568,2.88305571484
 04/08  16:00:00,47.0406068396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  17:00:00,47.0614656346,0.0,0.0,0.0,15.863942322,29.242365,6.08874655332,0.0,3.20568,2.88306655332
 04/08  18:00:00,47.0401208659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  19:00:00,50.1144428473,0.0,0.0,0.0,15.863942322,29.242365,6.08875735909,0.0,3.20568,2.88307735909
 04/08  20:00:00,55.8237929509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.6944456715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  22:00:00,55.5410925923,0.0,0.0,0.0,15.863942322,29.242365,6.08876814068,0.0,3.20568,2.88308814068
 04/08  23:00:00,56.2343436705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.525741641,0.0,0.0,0.0,15.863942322,29.242365,6.08877890324,0.0,3.20568,2.88309890324
 04/09  01:00:00,55.5125644928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.5050962205,0.0,0.0,0.0,15.863942322,29.242365,6.08878529943,0.0,3.20568,2.88310529943
 04/09  03:00:00,55.4987862807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.7050413938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.6787029338,0.0,0.0,0.0,15.863942322,29.242365,6.08879222961,0.0,3.20568,2.88311222961
 04/09  06:00:00,54.2575453962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.0489168388,0.0,0.0,0.0,15.863942322,29.242365,6.08879896091,0.0,3.20568,2.88311896091
 04/09  08:00:00,47.0488495903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  09:00:00,47.0608806927,0.0,0.0,0.0,15.863942322,29.242365,6.09051763011,0.0,3.20568,2.88483763011
 04/09  10:00:00,47.0494252736,0.0,0.0,0.0,15.863942322,29.242365,6.0904800993,0.0,3.20568,2.8848000993
 04/09  11:00:00,47.7389083235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  12:00:00,47.0491778674,0.0,0.0,0.0,15.863942322,29.242365,6.09044263694,0.0,3.20568,2.88476263694
 04/09  13:00:00,47.0960336815,0.0,0.0,0.0,15.863942322,29.242365,6.09040522766,0.0,3.20568,2.88472522766
 04/09  14:00:00,47.1085818222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,47.0971480762,0.0,0.0,0.0,15.863942322,29.242365,6.08865655792,0.0,3.20568,2.88297655792
 04/09  16:00:00,47.0005521113,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,47.0009026443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,47.0008428348,0.0,0.0,0.0,15.863942322,29.242365,6.08866316212,0.0,3.20568,2.88298316212
 04/09  19:00:00,50.0666443258,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,55.7636286268,0.0,0.0,0.0,15.863942322,29.242365,6.08866975077,0.0,3.20568,2.88298975077
 04/09  21:00:00,55.6355412681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  22:00:00,55.4759764073,0.0,0.0,0.0,15.863942322,29.242365,6.08867632736,0.0,3.20568,2.88299632736
 04/09  23:00:00,56.1844706649,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  24:00:00,55.4817649854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.47008495,0.0,0.0,0.0,15.863942322,29.242365,6.09052967501,0.0,3.20568,2.88484967501
 04/10  02:00:00,55.4643616131,0.0,0.0,0.0,15.863942322,29.242365,6.09048709483,0.0,3.20568,2.88480709483
 04/10  03:00:00,55.4627881361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  04:00:00,55.6755874706,0.0,0.0,0.0,15.863942322,29.242365,6.09044475035,0.0,3.20568,2.88476475035
 04/10  05:00:00,55.6543489512,0.0,0.0,0.0,15.863942322,29.242365,6.09040255727,0.0,3.20568,2.88472255727
 04/10  06:00:00,61.3811595142,7.50866733022,0.00462173998095,0.0,15.863942322,29.818365,336.076881147,332.851201147,3.20568,0.02
 04/10  07:00:00,120.210335765,7.50866733022,0.00140911995406,0.0,80.527626,29.818365,216.629454469,207.665838531,3.20568,5.75793593722
 04/10  08:00:00,165.405018938,7.50866733022,0.00664768460391,0.0,80.527626,75.0917375,169.787884093,137.055470023,24.0426,8.68981407027
 04/10  09:00:00,165.416342012,7.50866733022,0.00402273659936,0.0,80.527626,75.0917375,164.870051996,120.418037322,24.0426,20.4094146735
 04/10  10:00:00,169.410273047,7.50866733022,0.00255231577924,0.0,80.527626,79.0911225,158.807171771,106.321149753,32.0568,20.4292220178
 04/10  11:00:00,170.11124831,7.50866733022,0.0,0.0,80.527626,79.0911225,133.058468312,77.5909148368,32.0568,23.4107534752
 04/10  12:00:00,169.382697142,7.50882432791,0.0,0.0,80.527626,79.0911225,121.601107518,63.1510608933,32.0568,26.3932466246
 04/10  13:00:00,165.419922501,7.51870472257,0.0,0.0,80.527626,75.0917375,123.108837148,80.6552021703,16.0284,26.4252349776
 04/10  14:00:00,165.422125405,7.53496805988,0.0,0.0,80.527626,75.0917375,104.764194223,68.3178102632,16.0284,20.4179839593
 04/10  15:00:00,163.432239233,7.57192821734,0.0,0.0,80.527626,73.092045,74.8867781875,49.9959686372,3.20568,21.6851295503
 04/10  16:00:00,163.260610709,7.50866733022,0.0,0.0,80.527626,73.092045,39.5361232602,31.7934381211,3.20568,4.53700513903
 04/10  17:00:00,120.845132239,7.50866733022,0.848366587439,0.0,80.527626,29.818365,30.1534863189,24.0589310208,3.20568,2.88887529813
 04/10  18:00:00,122.063933747,7.50866733022,2.0512916148,0.0,80.527626,29.818365,32.6482351472,23.6687268067,3.20568,5.77382834052
 04/10  19:00:00,125.081640306,7.50866733022,1.98166848056,0.0,80.527626,29.818365,36.0865204089,24.2157933489,3.20568,8.66504705999
 04/10  20:00:00,132.146418191,7.50866733022,3.33929256075,0.0,80.527626,29.818365,34.2687215806,22.4044992862,3.20568,8.65854229437
 04/10  21:00:00,55.6966527524,0.0,0.0,0.0,15.863942322,29.242365,8.98499691216,0.0,3.20568,5.77931691216
 04/10  22:00:00,55.5366826137,0.0,0.0,0.0,15.863942322,29.242365,8.96730471747,0.0,3.20568,5.76162471747
 04/10  23:00:00,56.248197448,0.0,0.0,0.0,15.863942322,29.242365,6.09374717585,0.0,3.20568,2.88806717585
 04/10  24:00:00,55.5272528913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  01:00:00,55.5112118248,0.0,0.0,0.0,15.863942322,29.242365,6.09052662394,0.0,3.20568,2.88484662394
 04/11  02:00:00,55.4956395903,0.0,0.0,0.0,15.863942322,29.242365,6.09047931541,0.0,3.20568,2.88479931541
 04/11  03:00:00,55.4862598913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.5431702835,0.0,0.0,0.0,15.863942322,29.242365,6.09043225616,0.0,3.20568,2.88475225616
 04/11  05:00:00,56.3675540272,0.0,0.0,0.0,15.863942322,29.242365,6.09038535744,0.0,3.20568,2.88470535744
 04/11  06:00:00,61.6740928281,7.50866733022,0.0,0.0,15.863942322,29.818365,308.50799081,305.28231081,3.20568,0.02
 04/11  07:00:00,120.300966712,7.50866733022,0.00119552291093,0.0,80.527626,29.818365,240.903173697,231.939627261,3.20568,5.75786643669
 04/11  08:00:00,165.497859813,7.50866733022,0.00514394401317,0.0,80.527626,75.0917375,195.09126635,162.358137383,24.0426,8.69052896716
 04/11  09:00:00,165.458657446,7.50866733022,0.00352093352385,0.0,80.527626,75.0917375,172.146484463,127.695753268,24.0426,20.4081311948
 04/11  10:00:00,169.441057353,7.50866733022,0.00212601129771,0.0,80.527626,79.0911225,168.726218103,116.239175838,32.0568,20.4302422648
 04/11  11:00:00,170.144345981,7.51041745911,0.0,0.0,80.527626,79.0911225,143.092355381,87.6271369311,32.0568,23.4084184502
 04/11  12:00:00,169.405280346,7.52459344778,0.0,0.0,80.527626,79.0911225,128.726454055,70.2795767609,32.0568,26.3900772938
 04/11  13:00:00,165.433444024,7.53880991868,0.0,0.0,80.527626,75.0917375,121.921332252,79.4714649092,16.0284,26.421467343
 04/11  14:00:00,165.458248407,7.57516831574,0.0,0.0,80.527626,75.0917375,107.750350841,71.3067988095,16.0284,20.4151520313
 04/11  15:00:00,163.768154695,7.91816319229,0.0,0.0,80.527626,73.092045,85.2589780047,61.612365642,3.20568,20.4409323627
 04/11  16:00:00,163.233988875,7.51131439015,0.0,0.0,80.527626,73.092045,43.5776724858,34.6143912126,3.20568,5.75760127318
 04/11  17:00:00,119.952541575,7.50866733022,0.0,0.0,80.527626,29.818365,32.0638915512,25.9692077814,3.20568,2.88900376978
 04/11  18:00:00,119.953096268,7.50866733022,0.0,0.0,80.527626,29.818365,42.1905544264,33.2117885206,3.20568,5.77308590581
 04/11  19:00:00,122.820298696,7.50866733022,0.0,0.0,80.527626,29.818365,67.0213379331,55.1491333066,3.20568,8.66652462643
 04/11  20:00:00,128.573472223,7.50866733022,0.0,0.0,80.527626,29.818365,100.120002707,91.1357689801,3.20568,5.77855372708
 04/11  21:00:00,55.431600084,0.0,0.0,0.0,15.863942322,29.242365,11.863918522,0.0,3.20568,8.65823852203
 04/11  22:00:00,55.4609925756,0.0,0.0,0.0,15.863942322,29.242365,6.09668928535,0.0,3.20568,2.89100928535
 04/11  23:00:00,56.2185909986,0.0,0.0,0.0,15.863942322,29.242365,8.96203994493,0.0,3.20568,5.75635994493
 04/11  24:00:00,55.4815661569,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.4708356834,0.0,0.0,0.0,15.863942322,29.242365,6.09037361548,0.0,3.20568,2.88469361548
 04/12  02:00:00,55.4593882758,0.0,0.0,0.0,15.863942322,29.242365,6.09032170079,0.0,3.20568,2.88464170079
 04/12  03:00:00,55.4470122889,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.6509382349,0.0,0.0,0.0,15.863942322,29.242365,6.09052200205,0.0,3.20568,2.88484200205
 04/12  05:00:00,55.6377273551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,61.6381885195,7.50866733022,0.000848996870496,0.0,15.863942322,29.818365,392.563663242,386.473140504,3.20568,2.88484273827
 04/12  07:00:00,120.573887669,7.50866733022,0.00134083161401,0.0,80.527626,29.818365,288.275071069,282.180556308,3.20568,2.88883476034
 04/12  08:00:00,165.585713468,7.50866733022,0.00864415649752,0.0,80.527626,75.0917375,195.007684293,159.385649222,24.0426,11.5794350708
 04/12  09:00:00,165.427537765,7.50866733022,0.00440763517064,0.0,80.527626,75.0917375,136.531345689,92.0794661377,24.0426,20.4092795518
 04/12  10:00:00,169.40636776,7.53267069387,0.00583173912852,0.0,80.527626,79.0911225,109.330091118,56.844642328,32.0568,20.4286487904
 04/12  11:00:00,170.317329981,7.73951170262,0.0,0.0,80.527626,79.0911225,72.871536064,17.4056721422,32.0568,23.4090639218
 04/12  12:00:00,174.616899341,8.5019592963,4.21720340637,0.0,80.527626,79.0911225,59.3119417078,0.86157122285,32.0568,26.3935704849
 04/12  13:00:00,176.024652448,9.5295328772,8.55130178232,0.0,80.527626,75.0917375,49.9853108528,7.53007928829,16.0284,26.4268315645
 04/12  14:00:00,177.249932246,10.4626671835,8.84633811634,0.0,80.527626,75.0917375,43.8897747276,7.44525351773,16.0284,20.4161212098
 04/12  15:00:00,178.606357329,11.5992665844,11.0850343914,0.0,80.527626,73.092045,31.7668567633,8.12098126727,3.20568,20.440195496
 04/12  16:00:00,176.890759038,9.1578045352,11.9093300353,0.0,80.527626,73.092045,10.8078582722,4.71308699974,3.20568,2.88909127241
 04/12  17:00:00,131.52632814,7.91149479356,11.0613642265,0.0,80.527626,29.818365,9.38065906271,3.28586503531,3.20568,2.88911402739
 04/12  18:00:00,129.400049171,7.74450409165,9.11232257759,0.0,80.527626,29.818365,17.3626241609,5.50676577971,3.20568,8.65017838119
 04/12  19:00:00,128.829340546,7.53573937886,5.68346839598,0.0,80.527626,29.818365,23.4207533747,11.5504426557,3.20568,8.664630719
