Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  20:00:00,131.446892247,7.50866733022,2.65110480452,0.0,80.527626,29.818365,26.1391998685,17.1547244743,3.20568,5.77879539417
 04/12  21:00:00,55.7180920455,0.0,0.0,0.0,15.863942322,29.242365,11.8639134829,0.0,3.20568,8.65823348287
 04/12  22:00:00,55.5852948568,0.0,0.0,0.0,15.863942322,29.242365,6.09636886801,0.0,3.20568,2.89068886801
 04/12  23:00:00,56.3032668884,0.0,0.0,0.0,15.863942322,29.242365,6.09393205779,0.0,3.20568,2.88825205779
 04/12  24:00:00,55.5802079662,0.0,0.0,0.0,15.863942322,29.242365,6.09031163757,0.0,3.20568,2.88463163757
 04/13  01:00:00,55.5684366644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  02:00:00,55.5612319318,0.0,0.0,0.0,15.863942322,29.242365,6.09050578739,0.0,3.20568,2.88482578739
 04/13  03:00:00,55.5488525387,0.0,0.0,0.0,15.863942322,29.242365,6.09044903635,0.0,3.20568,2.88476903635
 04/13  04:00:00,55.7527143941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.7340698382,0.0,0.0,0.0,15.863942322,29.242365,6.09039249128,0.0,3.20568,2.88471249128
 04/13  06:00:00,61.0151662761,7.50866733022,0.0,0.0,15.863942322,29.818365,114.487444089,108.397108014,3.20568,2.88465607471
 04/13  07:00:00,120.062416216,7.50866733022,0.00152036763827,0.0,80.527626,29.818365,84.8995381693,78.8049911838,3.20568,2.88886698556
 04/13  08:00:00,165.351219913,7.50866733022,0.00596651671633,0.0,80.527626,75.0917375,93.0607383249,57.4395102263,24.0426,11.5786280986
 04/13  09:00:00,165.392645272,7.52300739466,0.00444382371348,0.0,80.527626,75.0917375,94.6939929949,50.2414333679,24.0426,20.4099596269
 04/13  10:00:00,169.480766079,7.60790595212,0.00295421690313,0.0,80.527626,79.0911225,87.5988091298,35.1141934774,32.0568,20.4278156524
 04/13  11:00:00,170.481977069,7.90873019417,0.0,0.0,80.527626,79.0911225,68.3086890277,12.845913744,32.0568,23.4059752837
 04/13  12:00:00,170.964315502,8.1808812971,0.902668928826,0.0,80.527626,79.0911225,61.9502761931,6.4335061374,32.0568,23.4599700557
 04/13  13:00:00,170.596262621,8.53915791253,4.13644734717,0.0,80.527626,75.0917375,57.8935901712,15.441306742,16.0284,26.4238834292
 04/13  14:00:00,178.151717137,8.99243150895,11.1982015666,0.0,80.527626,75.0917375,43.2441800671,6.80157082155,16.0284,20.4142092455
 04/13  15:00:00,178.08844296,9.18501324876,12.9507566875,0.0,80.527626,73.092045,34.1109813564,7.54551066515,3.20568,23.3597906912
 04/13  16:00:00,175.383728274,7.8030858135,11.7392979374,0.0,80.527626,73.092045,10.923910268,4.82942883669,3.20568,2.88880143132
 04/13  17:00:00,131.454698756,7.50866733022,11.3807605229,0.0,80.527626,29.818365,10.029301457,3.93480156279,3.20568,2.88881989423
 04/13  18:00:00,128.33737886,7.50866733022,8.29082068605,0.0,80.527626,29.818365,18.6324197751,9.6531883588,3.20568,5.77355141633
 04/13  19:00:00,127.925374098,7.50866733022,4.81176634785,0.0,80.527626,29.818365,27.3999778241,15.5298912924,3.20568,8.66440653166
 04/13  20:00:00,131.273864616,7.50866733022,2.4813535528,0.0,80.527626,29.818365,31.1100391337,19.246559534,3.20568,8.65779959969
 04/13  21:00:00,55.700385068,0.0,0.0,0.0,15.863942322,29.242365,8.98441658219,0.0,3.20568,5.77873658219
 04/13  22:00:00,55.5602787186,0.0,0.0,0.0,15.863942322,29.242365,8.96679462623,0.0,3.20568,5.76111462623
 04/13  23:00:00,56.2847669543,0.0,0.0,0.0,15.863942322,29.242365,6.09391436845,0.0,3.20568,2.88823436845
 04/13  24:00:00,55.5662802993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  01:00:00,55.54769757,0.0,0.0,0.0,15.863942322,29.242365,6.09027740378,0.0,3.20568,2.88459740378
 04/14  02:00:00,55.5367349521,0.0,0.0,0.0,15.863942322,29.242365,6.09046672675,0.0,3.20568,2.88478672675
 04/14  03:00:00,55.5311260977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.5870564176,0.0,0.0,0.0,15.863942322,29.242365,6.09040522819,0.0,3.20568,2.88472522819
 04/14  05:00:00,56.4179774198,0.0,0.0,0.0,15.863942322,29.242365,6.0903439006,0.0,3.20568,2.8846639006
 04/14  06:00:00,61.4058987779,7.50866733022,0.0,0.0,15.863942322,29.818365,168.80210164,165.57642164,3.20568,0.02
 04/14  07:00:00,120.092110514,7.50866733022,0.00139227573143,0.0,80.527626,29.818365,135.466987707,129.372378807,3.20568,2.88892890032
 04/14  08:00:00,165.347857202,7.50866733022,0.00562161089082,0.0,80.527626,75.0917375,113.4482335,77.8267213628,24.0426,11.5789121377
 04/14  09:00:00,165.372375551,7.5135123996,0.00480222151073,0.0,80.527626,75.0917375,88.8312572025,44.3808901315,24.0426,20.407767071
 04/14  10:00:00,170.139952301,7.53935020034,0.727338758066,0.0,80.527626,79.0911225,78.961298222,26.4780163158,32.0568,20.4264819063
 04/14  11:00:00,175.614752535,7.78972435875,5.2057459378,0.0,80.527626,79.0911225,57.4008789173,1.93850317612,32.0568,23.4055757412
 04/14  12:00:00,178.622520394,8.3442204888,8.33929589284,0.0,80.527626,79.0911225,58.4452439421,0.0,32.0568,26.3884439421
 04/14  13:00:00,176.84847194,8.67642674566,10.2061434028,0.0,80.527626,75.0917375,49.1350263186,6.68548987398,16.0284,26.4211364447
 04/14  14:00:00,178.119669891,8.91395923501,11.2402282558,0.0,80.527626,75.0917375,42.2067802654,5.76288228053,16.0284,20.4154979848
 04/14  15:00:00,174.576512321,9.01251662575,9.63710096764,0.0,80.527626,73.092045,34.7152929129,11.0719458814,3.20568,20.4376670315
 04/14  16:00:00,169.878167178,7.58027219019,6.49732799857,0.0,80.527626,73.092045,18.9269087954,12.8322429892,3.20568,2.88898580615
 04/14  17:00:00,126.519745147,7.50866733022,6.49133514339,0.0,80.527626,29.818365,19.1983287563,13.1036500498,3.20568,2.88899870646
 04/14  18:00:00,123.642470615,7.50866733022,3.63406463916,0.0,80.527626,29.818365,26.4684924535,17.4897414258,3.20568,5.77307102762
 04/14  19:00:00,123.225046131,7.50866733022,0.389788632099,0.0,80.527626,29.818365,35.8621749757,23.9903026263,3.20568,8.66619234946
 04/14  20:00:00,128.546343208,7.50866733022,0.0,0.0,80.527626,29.818365,39.9486861444,28.085439408,3.20568,8.65756673632
 04/14  21:00:00,55.5018795569,0.0,0.0,0.0,15.863942322,29.242365,8.98357251188,0.0,3.20568,5.77789251188
 04/14  22:00:00,55.526834273,0.0,0.0,0.0,15.863942322,29.242365,8.96683885022,0.0,3.20568,5.76115885022
 04/14  23:00:00,56.2603972287,0.0,0.0,0.0,15.863942322,29.242365,6.09363988133,0.0,3.20568,2.88795988133
 04/14  24:00:00,55.5459630099,0.0,0.0,0.0,15.863942322,29.242365,6.09035660501,0.0,3.20568,2.88467660501
 04/15  01:00:00,55.5296627376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.5136100894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  03:00:00,55.4979410644,0.0,0.0,0.0,15.863942322,29.242365,6.08867973478,0.0,3.20568,2.88299973478
 04/15  04:00:00,55.6966326087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  05:00:00,55.6735048123,0.0,0.0,0.0,15.863942322,29.242365,6.08865997603,0.0,3.20568,2.88297997603
 04/15  06:00:00,52.8250405475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.0419628937,0.0,0.0,0.0,15.863942322,29.242365,6.08864003827,0.0,3.20568,2.88296003827
 04/15  08:00:00,47.0390362705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.0502097133,0.0,0.0,0.0,15.863942322,29.242365,6.09046102132,0.0,3.20568,2.88478102132
 04/15  10:00:00,47.0347190564,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.7330992185,0.0,0.0,0.0,15.863942322,29.242365,6.09039478825,0.0,3.20568,2.88471478825
 04/15  12:00:00,47.0204454894,0.0,0.0,0.0,15.863942322,29.242365,6.09032865327,0.0,3.20568,2.88464865327
 04/15  13:00:00,47.0559392586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  14:00:00,47.0672900954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,47.0551621847,0.0,0.0,0.0,15.863942322,29.242365,6.08865647913,0.0,3.20568,2.88297647913
 04/15  16:00:00,46.9572611655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  17:00:00,46.9500069391,0.0,0.0,0.0,15.863942322,29.242365,6.08863630377,0.0,3.20568,2.88295630377
 04/15  18:00:00,46.9419904804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  19:00:00,48.5822337153,0.0,0.0,0.0,15.863942322,29.242365,6.08861612337,0.0,3.20568,2.88293612337
 04/15  20:00:00,55.7109202554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,55.5933778001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  22:00:00,55.4362645951,0.0,0.0,0.0,15.863942322,29.242365,6.08875985764,0.0,3.20568,2.88307985764
 04/15  23:00:00,56.146357068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.4227143883,0.0,0.0,0.0,15.863942322,29.242365,6.08873955667,0.0,3.20568,2.88305955667
 04/16  01:00:00,55.4171304014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.4117123891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  03:00:00,55.40732698,0.0,0.0,0.0,15.863942322,29.242365,6.08871425483,0.0,3.20568,2.88303425483
 04/16  04:00:00,55.6181852708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.5964257069,0.0,0.0,0.0,15.863942322,29.242365,6.08868984503,0.0,3.20568,2.88300984503
 04/16  06:00:00,51.304926814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,46.9435536216,0.0,0.0,0.0,15.863942322,29.242365,6.08866525319,0.0,3.20568,2.88298525319
 04/16  08:00:00,46.9423598029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  09:00:00,46.9544867954,0.0,0.0,0.0,15.863942322,29.242365,6.09040641415,0.0,3.20568,2.88472641415
 04/16  10:00:00,46.9548820007,0.0,0.0,0.0,15.863942322,29.242365,6.09033528434,0.0,3.20568,2.88465528434
 04/16  11:00:00,47.6748181635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  12:00:00,46.9362726245,0.0,0.0,0.0,15.863942322,29.242365,6.09026424187,0.0,3.20568,2.88458424187
 04/16  13:00:00,46.9696230589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  14:00:00,46.9885446363,0.0,0.0,0.0,15.863942322,29.242365,6.08871077913,0.0,3.20568,2.88303077913
 04/16  15:00:00,46.9872228865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  16:00:00,46.8944884296,0.0,0.0,0.0,15.863942322,29.242365,6.08868593749,0.0,3.20568,2.88300593749
 04/16  17:00:00,46.8944821795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,46.8937813059,0.0,0.0,0.0,15.863942322,29.242365,6.08866108668,0.0,3.20568,2.88298108668
 04/16  19:00:00,48.5301478059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,55.6560965365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.5408330688,0.0,0.0,0.0,15.863942322,29.242365,6.08863623868,0.0,3.20568,2.88295623868
 04/16  22:00:00,55.3907738803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.1197484612,0.0,0.0,0.0,15.863942322,29.242365,6.0886114007,0.0,3.20568,2.8829314007
 04/16  24:00:00,55.3919161747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.3912365167,0.0,0.0,0.0,15.863942322,29.242365,6.09040902143,0.0,3.20568,2.88472902143
 04/17  02:00:00,55.3907270122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  03:00:00,55.3898379511,0.0,0.0,0.0,15.863942322,29.242365,6.0903324758,0.0,3.20568,2.8846524758
 04/17  04:00:00,55.6033137386,0.0,0.0,0.0,15.863942322,29.242365,6.09025618744,0.0,3.20568,2.88457618744
 04/17  05:00:00,55.5888494684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  06:00:00,60.6407834827,7.50866733022,0.00599579788233,0.0,15.863942322,29.818365,529.438915153,523.348484118,3.20568,2.88475103495
 04/17  07:00:00,120.532624274,7.50866733022,0.0,0.0,80.527626,29.818365,307.219982117,301.125370613,3.20568,2.8889315036
 04/17  08:00:00,165.653221192,7.50866733022,0.0054347950421,0.0,80.527626,75.0917375,251.834840388,216.213264213,24.0426,11.5789761759
 04/17  09:00:00,165.606774331,7.50866733022,0.00360405131757,0.0,80.527626,75.0917375,215.694064859,171.244912609,24.0426,20.4065522505
 04/17  10:00:00,169.521184912,7.50866733022,0.00486775803261,0.0,80.527626,79.0911225,189.876301991,137.393740578,32.0568,20.4257614131
 04/17  11:00:00,170.220805541,7.50866733022,0.0,0.0,80.527626,79.0911225,166.469820932,111.011498116,32.0568,23.401522816
 04/17  12:00:00,169.456674866,7.50866733022,0.0,0.0,80.527626,79.0911225,153.773435453,98.2632128643,32.0568,23.4534225887
 04/17  13:00:00,165.43244964,7.52246631858,0.0,0.0,80.527626,75.0917375,128.904102118,86.461391926,16.0284,26.4143101917
 04/17  14:00:00,165.457769118,7.57700352295,0.0,0.0,80.527626,75.0917375,103.374790401,66.9366735598,16.0284,20.409716841
 04/17  15:00:00,163.705407558,7.83570686658,0.0,0.0,80.527626,73.092045,99.5122913777,75.8704893733,3.20568,20.4361220043
 04/17  16:00:00,163.258263188,7.50866733022,0.0,0.0,80.527626,73.092045,81.1849844521,75.0903631786,3.20568,2.88894127349
 04/17  17:00:00,119.977230075,7.50866733022,0.0,0.0,80.527626,29.818365,86.3575072751,77.3938077559,3.20568,5.75801951925
 04/17  18:00:00,119.968557064,7.50866733022,0.0,0.0,80.527626,29.818365,79.6910858422,70.7120254255,3.20568,5.77338041671
 04/17  19:00:00,121.618857629,7.50866733022,0.0,0.0,80.527626,29.818365,88.5363457958,76.6660650224,3.20568,8.66460077341
 04/17  20:00:00,128.773191708,7.50866733022,0.0,0.0,80.527626,29.818365,106.473880446,97.4895043058,3.20568,5.77869614007
 04/17  21:00:00,55.5813626576,0.0,0.0,0.0,15.863942322,29.242365,11.8633706418,0.0,3.20568,8.65769064183
 04/17  22:00:00,55.4688463201,0.0,0.0,0.0,15.863942322,29.242365,6.09629918559,0.0,3.20568,2.89061918559
 04/17  23:00:00,56.219650411,0.0,0.0,0.0,15.863942322,29.242365,6.09386611413,0.0,3.20568,2.88818611413
 04/17  24:00:00,55.4764565481,0.0,0.0,0.0,15.863942322,29.242365,6.09026476066,0.0,3.20568,2.88458476066
 04/18  01:00:00,55.4595268399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  02:00:00,55.4487696768,0.0,0.0,0.0,15.863942322,29.242365,6.0904312152,0.0,3.20568,2.8847512152
 04/18  03:00:00,55.4367054251,0.0,0.0,0.0,15.863942322,29.242365,6.09034967064,0.0,3.20568,2.88466967064
 04/18  04:00:00,56.4823083761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.2990967449,0.0,0.0,0.0,15.863942322,29.242365,6.09026835271,0.0,3.20568,2.88458835271
 04/18  06:00:00,61.3107712693,7.50866733022,0.0,0.0,15.863942322,29.818365,482.61296331,476.522527502,3.20568,2.88475580805
 04/18  07:00:00,120.763630307,7.50866733022,0.0031236062484,0.0,80.527626,29.818365,271.24810188,265.153321344,3.20568,2.88910053608
 04/18  08:00:00,165.70064903,7.50866733022,0.00786921342968,0.0,80.527626,75.0917375,214.142002791,178.521769655,24.0426,11.5776331355
 04/18  09:00:00,165.610063957,7.50866733022,0.00332215402301,0.0,80.527626,75.0917375,186.4487662,144.915961852,24.0426,17.4902043486
 04/18  10:00:00,169.493983812,7.51279965963,0.00458997419914,0.0,80.527626,79.0911225,162.99105947,110.512347084,32.0568,20.4219123857
 04/18  11:00:00,170.195191111,7.55243441447,0.0,0.0,80.527626,79.0911225,128.527180092,73.0706378976,32.0568,23.3997421946
 04/18  12:00:00,169.873279616,7.97015331959,0.0,0.0,80.527626,79.0911225,121.521685279,63.0832584164,32.0568,26.3816268622
 04/18  13:00:00,166.458527233,8.54980839214,0.0,0.0,80.527626,75.0917375,109.62056711,67.1770149606,16.0284,26.4151521493
 04/18  14:00:00,166.923449841,9.01603902704,0.0,0.0,80.527626,75.0917375,100.588307055,64.1475530762,16.0284,20.4123539789
 04/18  15:00:00,165.427939442,9.55297802157,0.0,0.0,80.527626,73.092045,82.8800674356,59.2412689562,3.20568,20.4331184794
 04/18  16:00:00,163.652098494,7.92006988844,0.0,0.0,80.527626,73.092045,43.860838355,37.766417066,3.20568,2.88874128907
 04/18  17:00:00,119.955463092,7.51085703931,0.0,0.0,80.527626,29.818365,33.0763255245,26.9819131222,3.20568,2.88873240231
 04/18  18:00:00,119.953234058,7.50918186176,0.0,0.0,80.527626,29.818365,37.7472939757,28.7695032401,3.20568,5.77211073556
 04/18  19:00:00,121.38123157,7.50866733022,0.0,0.0,80.527626,29.818365,51.6462384364,39.7758543347,3.20568,8.66470410167
 04/18  20:00:00,128.547464899,7.50866733022,0.0,0.0,80.527626,29.818365,75.9214682756,64.0588364498,3.20568,8.65695182584
 04/18  21:00:00,55.453866667,0.0,0.0,0.0,15.863942322,29.242365,8.98338005276,0.0,3.20568,5.77770005276
 04/18  22:00:00,55.4873146595,0.0,0.0,0.0,15.863942322,29.242365,8.96684792173,0.0,3.20568,5.76116792173
 04/18  23:00:00,56.2384577237,0.0,0.0,0.0,15.863942322,29.242365,6.09350956433,0.0,3.20568,2.88782956433
 04/18  24:00:00,55.4986259539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.4891477213,0.0,0.0,0.0,15.863942322,29.242365,6.09031308293,0.0,3.20568,2.88463308293
 04/19  02:00:00,55.482569657,0.0,0.0,0.0,15.863942322,29.242365,6.09022639667,0.0,3.20568,2.88454639667
 04/19  03:00:00,55.4801624933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.6882678223,0.0,0.0,0.0,15.863942322,29.242365,6.0903880513,0.0,3.20568,2.8847080513
 04/19  05:00:00,55.6630140173,0.0,0.0,0.0,15.863942322,29.242365,6.09030164229,0.0,3.20568,2.88462164229
 04/19  06:00:00,59.8612477231,7.50866733022,0.0,0.0,15.863942322,29.818365,274.90130603,271.67562603,3.20568,0.02
 04/19  07:00:00,120.173965542,7.50866733022,0.0015329291584,0.0,80.527626,29.818365,178.342486144,172.248000925,3.20568,2.88880521951
 04/19  08:00:00,165.372226221,7.50866733022,0.00956493854594,0.0,80.527626,75.0917375,126.668359048,91.0489601214,24.0426,11.5767989264
 04/19  09:00:00,165.417798508,7.56630298298,0.00423947219864,0.0,80.527626,75.0917375,93.6138883291,49.1673432844,24.0426,20.4039450447
 04/19  10:00:00,169.524975403,7.66520468866,0.00521606649573,0.0,80.527626,79.0911225,80.9804885391,28.5012776493,32.0568,20.4224108898
 04/19  11:00:00,171.478496649,8.15916649919,0.740551703221,0.0,80.527626,79.0911225,57.6607169655,2.20412495206,32.0568,23.3997920134
 04/19  12:00:00,178.258975736,9.11575144671,7.22968212781,0.0,80.527626,79.0911225,55.5074106719,0.0,32.0568,23.4506106719
 04/19  13:00:00,182.336793099,10.3619074801,13.9959742399,0.0,80.527626,75.0917375,43.357101955,0.917697196336,16.0284,26.4110047587
 04/19  14:00:00,187.788162534,11.5853752707,18.2062064663,0.0,80.527626,75.0917375,36.4375621796,0.0,16.0284,20.4091621796
 04/19  15:00:00,189.194412156,12.7700395287,20.4426046701,0.0,80.527626,73.092045,23.6505884113,0.0128061959807,3.20568,20.4321022153
 04/19  16:00:00,182.123043617,9.80900483782,16.4592336762,0.0,80.527626,73.092045,7.47607053119,1.38135219125,3.20568,2.88903833994
 04/19  17:00:00,132.884620236,8.16753511346,12.1512781149,0.0,80.527626,29.818365,8.74852861238,2.6538265234,3.20568,2.88902208898
 04/19  18:00:00,128.471274933,7.84683180791,8.08809939137,0.0,80.527626,29.818365,18.9755526752,7.12061457156,3.20568,8.6492581036
 04/19  19:00:00,125.072139055,7.54242874919,3.37141244775,0.0,80.527626,29.818365,23.7852243871,14.7973524474,3.20568,5.78219193972
 04/19  20:00:00,129.154597942,7.50866733022,0.385538963228,0.0,80.527626,29.818365,32.8009662551,20.9382320122,3.20568,8.65705424285
 04/19  21:00:00,55.6643113638,0.0,0.0,0.0,15.863942322,29.242365,8.98374410777,0.0,3.20568,5.77806410777
 04/19  22:00:00,55.5412825513,0.0,0.0,0.0,15.863942322,29.242365,8.96711623668,0.0,3.20568,5.76143623668
 04/19  23:00:00,56.2773423856,0.0,0.0,0.0,15.863942322,29.242365,6.09376922308,0.0,3.20568,2.88808922308
 04/19  24:00:00,55.553457977,0.0,0.0,0.0,15.863942322,29.242365,6.0902534205,0.0,3.20568,2.8845734205
 04/20  01:00:00,55.5321249674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.5264506805,0.0,0.0,0.0,15.863942322,29.242365,6.0904071911,0.0,3.20568,2.8847271911
 04/20  03:00:00,55.5279044592,0.0,0.0,0.0,15.863942322,29.242365,6.09031544608,0.0,3.20568,2.88463544608
 04/20  04:00:00,55.7477164427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  05:00:00,55.7374741273,0.0,0.0,0.0,15.863942322,29.242365,6.0902239151,0.0,3.20568,2.8845439151
 04/20  06:00:00,59.6037269695,7.50866733022,0.0,0.0,15.863942322,29.818365,132.957330744,129.731650744,3.20568,0.02
 04/20  07:00:00,120.076408855,7.50866733022,0.00144219230492,0.0,80.527626,29.818365,110.439147647,101.475500391,3.20568,5.75796725615
 04/20  08:00:00,165.356143871,7.50866733022,0.00570965481927,0.0,80.527626,75.0917375,110.664967314,77.9354330614,24.0426,8.68693425243
 04/20  09:00:00,165.42504709,7.5572879931,0.00523338229324,0.0,80.527626,75.0917375,99.1235425049,54.681431636,24.0426,20.3995108689
 04/20  10:00:00,171.530077498,7.84546049194,1.79775056999,0.0,80.527626,79.0911225,73.5570298223,21.0804354283,32.0568,20.4197943939
 04/20  11:00:00,179.024800969,8.45160865669,7.92962518828,0.0,80.527626,79.0911225,55.4547796116,0.0,32.0568,23.3979796116
 04/20  12:00:00,184.529047818,9.34208884604,13.2117005624,0.0,80.527626,79.0911225,55.5031531226,0.0,32.0568,23.4463531226
 04/20  13:00:00,187.183674965,10.3990642933,18.7593904419,0.0,80.527626,75.0917375,42.4753610433,0.0340521955311,16.0284,26.4129088478
 04/20  14:00:00,193.405664138,11.4128010951,23.9437033583,0.0,80.527626,75.0917375,36.4340191435,0.0,16.0284,20.4056191435
 04/20  15:00:00,197.489798822,12.5662389011,28.8693805407,0.0,80.527626,73.092045,23.6542975131,0.0149845995215,3.20568,20.4336329136
 04/20  16:00:00,190.531949666,9.65675587084,24.9360436262,0.0,80.527626,73.092045,6.11135828248,0.0167835173348,3.20568,2.88889476515
 04/20  17:00:00,142.348564871,8.09689154103,21.5919983908,0.0,80.527626,29.818365,8.9633946238,0.0,3.20568,5.7577146238
 04/20  18:00:00,140.284457726,7.81516708384,19.8138209664,0.0,80.527626,29.818365,8.97872153179,0.0,3.20568,5.77304153179
 04/20  19:00:00,136.2622173,7.58484870247,14.3835307276,0.0,80.527626,29.818365,12.5397552563,0.670231414173,3.20568,8.6638438421
 04/20  20:00:00,136.414585017,7.50866733022,7.5525201723,0.0,80.527626,29.818365,18.5155262678,9.53171218003,3.20568,5.7781340878
 04/20  21:00:00,55.7460104612,0.0,0.0,0.0,15.863942322,29.242365,11.8625734648,0.0,3.20568,8.65689346479
 04/20  22:00:00,55.5961784712,0.0,0.0,0.0,15.863942322,29.242365,6.09601138217,0.0,3.20568,2.89033138217
 04/20  23:00:00,56.3019782327,0.0,0.0,0.0,15.863942322,29.242365,6.09358055953,0.0,3.20568,2.88790055953
 04/20  24:00:00,55.58480355,0.0,0.0,0.0,15.863942322,29.242365,6.09023918552,0.0,3.20568,2.88455918552
 04/21  01:00:00,55.5640218807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.5524093508,0.0,0.0,0.0,15.863942322,29.242365,6.0903877813,0.0,3.20568,2.8847077813
 04/21  03:00:00,55.5430940381,0.0,0.0,0.0,15.863942322,29.242365,6.09029083115,0.0,3.20568,2.88461083115
 04/21  04:00:00,56.5857857624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  05:00:00,56.4058538438,0.0,0.0,0.0,15.863942322,29.242365,6.09019410772,0.0,3.20568,2.88451410772
 04/21  06:00:00,60.0290918835,7.50866733022,0.0,0.0,15.863942322,29.818365,220.395772626,214.305428181,3.20568,2.88466444484
 04/21  07:00:00,120.110063742,7.50866733022,0.00166697098376,0.0,80.527626,29.818365,138.639065043,132.544676199,3.20568,2.88870884362
 04/21  08:00:00,165.369980041,7.50866733022,0.006227353248,0.0,80.527626,75.0917375,105.891278077,70.2721917211,24.0426,11.5764863561
 04/21  09:00:00,165.420671644,7.54058001289,0.00448817926634,0.0,80.527626,75.0917375,84.5958584385,43.0684576958,24.0426,17.4848007427
 04/21  10:00:00,169.832905999,7.73423603764,0.208709606461,0.0,80.527626,79.0911225,78.3899766931,25.9143987779,32.0568,20.4187779152
 04/21  11:00:00,173.658383672,8.25276894389,2.79743493406,0.0,80.527626,79.0911225,58.0576123564,2.6045562399,32.0568,23.3962561165
 04/21  12:00:00,179.086545891,8.76220512894,8.38150473872,0.0,80.527626,79.0911225,55.5021483043,0.0,32.0568,23.4453483043
 04/21  13:00:00,178.789682574,9.10316369177,11.7070928102,0.0,80.527626,75.0917375,48.1793144733,5.73961040719,16.0284,26.4113040661
 04/21  14:00:00,180.411593965,9.40247416333,13.0283351674,0.0,80.527626,75.0917375,41.5848871673,5.15218738122,16.0284,20.4042997861
 04/21  15:00:00,177.091704209,9.57109641872,11.5755127396,0.0,80.527626,73.092045,34.7575357661,11.1199343546,3.20568,20.4319214114
 04/21  16:00:00,167.102622344,7.74389649716,3.55362605204,0.0,80.527626,73.092045,23.715137975,17.6204698129,3.20568,2.88898816208
 04/21  17:00:00,120.218037258,7.50866733022,0.213005041096,0.0,80.527626,29.818365,31.0806951877,22.117356125,3.20568,5.75765906269
 04/21  18:00:00,120.002267805,7.50866733022,0.0,0.0,80.527626,29.818365,31.7005059378,22.7221426678,3.20568,5.77268327002
 04/21  19:00:00,121.42851933,7.50866733022,0.0,0.0,80.527626,29.818365,42.1342105103,30.2653021964,3.20568,8.66322831396
 04/21  20:00:00,128.56777716,7.50866733022,0.0,0.0,80.527626,29.818365,53.4768328291,44.4934523646,3.20568,5.77770046451
 04/21  21:00:00,55.5033640724,0.0,0.0,0.0,15.863942322,29.242365,11.8621882122,0.0,3.20568,8.65650821222
 04/21  22:00:00,55.5354355396,0.0,0.0,0.0,15.863942322,29.242365,6.09633842555,0.0,3.20568,2.89065842555
 04/21  23:00:00,56.2619805745,0.0,0.0,0.0,15.863942322,29.242365,6.09378050499,0.0,3.20568,2.88810050499
 04/21  24:00:00,55.5472958975,0.0,0.0,0.0,15.863942322,29.242365,6.09027234161,0.0,3.20568,2.88459234161
 04/22  01:00:00,55.5401816835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.5401368416,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  03:00:00,55.5419399063,0.0,0.0,0.0,15.863942322,29.242365,6.08867698328,0.0,3.20568,2.88299698328
 04/22  04:00:00,55.7537854213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.7320474191,0.0,0.0,0.0,15.863942322,29.242365,6.0886239142,0.0,3.20568,2.8829439142
 04/22  06:00:00,51.4486170139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.0895657665,0.0,0.0,0.0,15.863942322,29.242365,6.08857066413,0.0,3.20568,2.88289066413
 04/22  08:00:00,47.0835690053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  09:00:00,47.0936730696,0.0,0.0,0.0,15.863942322,29.242365,6.09023851724,0.0,3.20568,2.88455851724
 04/22  10:00:00,47.0799723197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  11:00:00,47.7611683467,0.0,0.0,0.0,15.863942322,29.242365,6.09038300306,0.0,3.20568,2.88470300306
 04/22  12:00:00,47.0638446744,0.0,0.0,0.0,15.863942322,29.242365,6.09028111625,0.0,3.20568,2.88460111625
 04/22  13:00:00,47.1044047937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.1171126318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  15:00:00,47.0915849161,0.0,0.0,0.0,15.863942322,29.242365,6.08860596322,0.0,3.20568,2.88292596322
 04/22  16:00:00,46.9903122446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,46.9986634645,0.0,0.0,0.0,15.863942322,29.242365,6.08871394514,0.0,3.20568,2.88303394514
 04/22  18:00:00,46.9998842107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,48.633478581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  20:00:00,55.7505323033,0.0,0.0,0.0,15.863942322,29.242365,6.08866036909,0.0,3.20568,2.88298036909
 04/22  21:00:00,55.6236263126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.4598107895,0.0,0.0,0.0,15.863942322,29.242365,6.08860680259,0.0,3.20568,2.88292680259
 04/22  23:00:00,56.1670659121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.44500867,0.0,0.0,0.0,15.863942322,29.242365,6.08871473651,0.0,3.20568,2.88303473651
 04/23  01:00:00,55.4357917764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  02:00:00,55.4296126232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.4239948155,0.0,0.0,0.0,15.863942322,29.242365,6.08865549392,0.0,3.20568,2.88297549392
 04/23  04:00:00,55.6326201423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.6136319776,0.0,0.0,0.0,15.863942322,29.242365,6.08859751198,0.0,3.20568,2.88291751198
 04/23  06:00:00,49.9072824984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  07:00:00,46.9908517692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.0166965577,0.0,0.0,0.0,15.863942322,29.242365,6.09040090302,0.0,3.20568,2.88472090302
 04/23  09:00:00,47.0669218498,0.0,0.0,0.0,15.863942322,29.242365,6.09029369464,0.0,3.20568,2.88461369464
 04/23  10:00:00,47.1074946495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  11:00:00,47.8186061377,0.0,0.0,0.0,15.863942322,29.242365,6.09018661108,0.0,3.20568,2.88450661108
 04/23  12:00:00,47.1420248678,0.0,0.0,0.0,15.863942322,29.242365,6.09032535235,0.0,3.20568,2.88464535235
 04/23  13:00:00,47.2016790651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.234662718,0.0,0.0,0.0,15.863942322,29.242365,6.08859476604,0.0,3.20568,2.88291476604
 04/23  15:00:00,47.2360891272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.1529546163,0.0,0.0,0.0,15.863942322,29.242365,6.08869745178,0.0,3.20568,2.88301745178
 04/23  17:00:00,47.1659443658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.1671923897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,48.8538410417,0.0,0.0,0.0,15.863942322,29.242365,6.08863894603,0.0,3.20568,2.88295894603
 04/23  20:00:00,55.9384827793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.7644535807,0.0,0.0,0.0,15.863942322,29.242365,6.08858045815,0.0,3.20568,2.88290045815
 04/23  22:00:00,55.5880558655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  23:00:00,56.2628769756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.5596254858,0.0,0.0,0.0,15.863942322,29.242365,6.0886831541,0.0,3.20568,2.8830031541
 04/24  01:00:00,55.5513033702,0.0,0.0,0.0,15.863942322,29.242365,6.09025701244,0.0,3.20568,2.88457701244
 04/24  02:00:00,55.5322306598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  03:00:00,55.5108741058,0.0,0.0,0.0,15.863942322,29.242365,6.09038933081,0.0,3.20568,2.88470933081
 04/24  04:00:00,55.717718226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  05:00:00,55.707118869,0.0,0.0,0.0,15.863942322,29.242365,6.09027666856,0.0,3.20568,2.88459666856
 04/24  06:00:00,58.2311482682,7.50866733022,0.0,0.0,15.863942322,29.818365,184.891570779,178.801406591,3.20568,2.88448418761
 04/24  07:00:00,120.054407211,7.50866733022,0.00444738667736,0.0,80.527626,29.818365,87.9080523643,81.8141985354,3.20568,2.8881738289
 04/24  08:00:00,167.006824985,7.50870694577,1.6659533445,0.0,80.527626,75.0917375,56.1666803488,20.5477050317,24.0426,11.5763753172
 04/24  09:00:00,173.797658231,7.60394549236,8.26932735663,0.0,80.527626,75.0917375,48.5637954143,7.03509152095,24.0426,17.4861038933
 04/24  10:00:00,184.381308897,7.79799727434,14.5869530882,0.0,80.527626,79.0911225,52.5071217894,0.0343487317528,32.0568,20.4159730577
 04/24  11:00:00,197.129918572,8.69920365238,25.6350963194,0.0,80.527626,79.0911225,55.4522260623,0.0,32.0568,23.3954260623
 04/24  12:00:00,207.039891359,9.90064707149,35.0376024281,0.0,80.527626,79.0911225,55.499047586,0.0,32.0568,23.442247586
 04/24  13:00:00,209.685099746,11.6088158782,39.9409662598,0.0,80.527626,75.0917375,42.441827023,0.0118767862054,16.0284,26.4015502368
 04/24  14:00:00,218.172835242,13.43413816,46.5936506964,0.0,80.527626,75.0917375,36.4311959741,0.0,16.0284,20.4027959741
 04/24  15:00:00,221.913395211,15.402962773,50.3886554873,0.0,80.527626,73.092045,23.6516050239,0.0193101835565,3.20568,20.4266148404
 04/24  16:00:00,208.918201991,11.8682997636,41.0535724326,0.0,80.527626,73.092045,6.10859993518,0.0140809406486,3.20568,2.88883899453
 04/24  17:00:00,152.412769836,9.59229996542,30.1246232609,0.0,80.527626,29.818365,6.09447468508,0.0,3.20568,2.88879468508
 04/24  18:00:00,144.781965667,9.10244260197,23.0126381454,0.0,80.527626,29.818365,8.97776911998,0.0,3.20568,5.77208911998
 04/24  19:00:00,135.84133671,8.31425077259,14.6676492891,0.0,80.527626,29.818365,11.9256346977,0.0555193709646,3.20568,8.66443532671
 04/24  20:00:00,136.914361111,7.73536917256,7.83289153152,0.0,80.527626,29.818365,16.3581470304,4.49659821947,3.20568,8.65586881089
 04/24  21:00:00,55.7671972494,0.0,0.0,0.0,15.863942322,29.242365,8.98344698852,0.0,3.20568,5.77776698852
 04/24  22:00:00,55.6442607608,0.0,0.0,0.0,15.863942322,29.242365,6.09596141536,0.0,3.20568,2.89028141536
 04/24  23:00:00,56.3755299326,0.0,0.0,0.0,15.863942322,29.242365,8.96164029319,0.0,3.20568,5.75596029319
 04/24  24:00:00,55.6480726586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.6326972939,0.0,0.0,0.0,15.863942322,29.242365,6.09018672381,0.0,3.20568,2.88450672381
 04/25  02:00:00,55.6263656365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.6246040312,0.0,0.0,0.0,15.863942322,29.242365,6.09031308716,0.0,3.20568,2.88463308716
 04/25  04:00:00,56.7442499925,0.0,0.0,0.0,15.863942322,29.242365,6.09019509765,0.0,3.20568,2.88451509765
 04/25  05:00:00,56.5664301779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,60.261603816,7.50866733022,1.75866474194,0.0,15.863942322,29.818365,58.9060774133,52.8157543141,3.20568,2.88464309923
 04/25  07:00:00,120.544470328,7.50866733022,0.468547478433,0.0,80.527626,29.818365,36.9226783777,30.8283097674,3.20568,2.88868861033
 04/25  08:00:00,166.368598599,7.60786509328,0.884525714748,0.0,80.527626,75.0917375,53.4572460079,17.838848445,24.0426,11.5757975629
 04/25  09:00:00,170.297714818,8.03173692836,4.33976952518,0.0,80.527626,75.0917375,55.5660499629,14.0370639854,24.0426,17.4863859776
 04/25  10:00:00,181.651993151,8.76789252994,10.9198786088,0.0,80.527626,79.0911225,59.7302394352,7.26113075419,32.0568,20.412308681
 04/25  11:00:00,189.656901071,9.60279333103,17.3373882019,0.0,80.527626,79.0911225,55.4486577292,0.0,32.0568,23.3918577292
 04/25  12:00:00,193.812298455,10.8529305857,20.9253488027,0.0,80.527626,79.0911225,55.4979501074,0.0,32.0568,23.4411501074
 04/25  13:00:00,197.808512723,12.3091466523,27.4303557911,0.0,80.527626,75.0917375,42.4606211816,0.0283091901549,16.0284,26.4039119914
 04/25  14:00:00,202.357358666,13.2630809529,31.019240195,0.0,80.527626,75.0917375,36.4468073419,0.0168798643503,16.0284,20.4015274775
 04/25  15:00:00,206.310310227,14.0177107355,36.2266965754,0.0,80.527626,73.092045,23.658985755,0.0255962753716,3.20568,20.4277094796
 04/25  16:00:00,196.805463372,10.1636305557,30.6811089963,0.0,80.527626,73.092045,6.11151421491,0.0171928986309,3.20568,2.88864131628
 04/25  17:00:00,144.014979155,8.23220496272,23.1153150038,0.0,80.527626,29.818365,6.09427072162,0.0,3.20568,2.88859072162
 04/25  18:00:00,140.532974227,7.91541686276,19.9655013804,0.0,80.527626,29.818365,8.97821272503,0.0,3.20568,5.77253272503
 04/25  19:00:00,136.435654397,7.66637347297,16.1430095575,0.0,80.527626,29.818365,12.373167366,0.503083360644,3.20568,8.66440400535
 04/25  20:00:00,142.371746457,7.51713866272,13.6701883844,0.0,80.527626,29.818365,14.9552108285,3.0931279416,3.20568,8.65640288689
 04/25  21:00:00,55.6454900387,0.0,0.0,0.0,15.863942322,29.242365,8.98330035385,0.0,3.20568,5.77762035385
 04/25  22:00:00,55.6711538649,0.0,0.0,0.0,15.863942322,29.242365,8.9664213583,0.0,3.20568,5.7607413583
 04/25  23:00:00,56.3660873823,0.0,0.0,0.0,15.863942322,29.242365,6.09370022314,0.0,3.20568,2.88802022314
 04/25  24:00:00,55.6392312252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  01:00:00,55.631081547,0.0,0.0,0.0,15.863942322,29.242365,6.09035712977,0.0,3.20568,2.88467712977
 04/26  02:00:00,55.6110905315,0.0,0.0,0.0,15.863942322,29.242365,6.09023350292,0.0,3.20568,2.88455350292
 04/26  03:00:00,55.5814835301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  04:00:00,55.7903503309,0.0,0.0,0.0,15.863942322,29.242365,6.09035403821,0.0,3.20568,2.88467403821
 04/26  05:00:00,55.77583055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  06:00:00,58.1344297758,7.50866733022,0.00286784337821,0.0,15.863942322,29.818365,99.2025956618,93.1122410615,3.20568,2.88467460033
 04/26  07:00:00,120.061668843,7.50866733022,0.0,0.0,80.527626,29.818365,75.6212192026,69.5267149179,3.20568,2.88882428469
 04/26  08:00:00,165.372719059,7.51618092466,0.00638737857201,0.0,80.527626,75.0917375,86.260135689,50.6414890232,24.0426,11.5760466659
 04/26  09:00:00,165.45014898,7.56991121548,0.00405948680042,0.0,80.527626,75.0917375,97.9131704544,56.3843699718,24.0426,17.4862004825
 04/26  10:00:00,169.732816702,7.85296574218,0.00297564346771,0.0,80.527626,79.0911225,95.7484223883,43.2799436788,32.0568,20.4116787095
 04/26  11:00:00,170.689463049,8.10894386587,0.0,0.0,80.527626,79.0911225,77.6584456192,22.2118100389,32.0568,23.3898355804
 04/26  12:00:00,170.207992943,8.3251872597,0.0,0.0,80.527626,79.0911225,73.6254645227,18.1293668245,32.0568,23.4392976982
 04/26  13:00:00,169.910865348,8.67083320615,3.31718364543,0.0,80.527626,75.0917375,59.2234869326,16.7943420056,16.0284,26.400744927
 04/26  14:00:00,173.51330262,8.8400853083,6.72620813094,0.0,80.527626,75.0917375,49.4428901333,13.0141436027,16.0284,20.4003465306
 04/26  15:00:00,173.920202023,9.02140142353,8.96416359192,0.0,80.527626,73.092045,37.7179790002,14.0870406979,3.20568,20.4252583024
 04/26  16:00:00,174.588054637,7.65907509468,11.0802962573,0.0,80.527626,73.092045,14.7788077893,8.68427079889,3.20568,2.88885699045
 04/26  17:00:00,132.858676121,7.50866733022,12.76086645,0.0,80.527626,29.818365,11.956791996,5.86231166419,3.20568,2.8888003318
 04/26  18:00:00,132.85894513,7.50866733022,12.760866297,0.0,80.527626,29.818365,14.9693016713,5.99164174958,3.20568,5.77197992169
 04/26  19:00:00,131.728425871,7.50866733022,11.3962450377,0.0,80.527626,29.818365,20.0963160985,8.2271565064,3.20568,8.66347959208
 04/26  20:00:00,138.529385908,7.50866733022,9.65294918242,0.0,80.527626,29.818365,21.7363681629,9.87523546159,3.20568,8.65545270132
 04/26  21:00:00,55.7662472567,0.0,0.0,0.0,15.863942322,29.242365,8.98309903633,0.0,3.20568,5.77741903633
 04/26  22:00:00,55.6211186305,0.0,0.0,0.0,15.863942322,29.242365,6.09581915212,0.0,3.20568,2.89013915212
 04/26  23:00:00,56.3466718416,0.0,0.0,0.0,15.863942322,29.242365,8.96134523482,0.0,3.20568,5.75566523482
 04/26  24:00:00,55.6339461683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  01:00:00,55.616624692,0.0,0.0,0.0,15.863942322,29.242365,6.09028517823,0.0,3.20568,2.88460517823
 04/27  02:00:00,55.6045060917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  03:00:00,55.5898956519,0.0,0.0,0.0,15.863942322,29.242365,6.09015621216,0.0,3.20568,2.88447621216
 04/27  04:00:00,55.7716340237,0.0,0.0,0.0,15.863942322,29.242365,6.09027081806,0.0,3.20568,2.88459081806
 04/27  05:00:00,55.7296630885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  06:00:00,58.1689130538,7.50866733022,0.0,0.0,15.863942322,29.818365,160.193900558,154.103758382,3.20568,2.88446217584
 04/27  07:00:00,120.075119884,7.50866733022,0.0015396274864,0.0,80.527626,29.818365,110.028540902,103.934386972,3.20568,2.88847392965
 04/27  08:00:00,165.362327784,7.50866733022,0.00564555350531,0.0,80.527626,75.0917375,119.399651905,83.7824288481,24.0426,11.5746230567
 04/27  09:00:00,165.395553013,7.52395368624,0.00434901362391,0.0,80.527626,75.0917375,113.210814563,71.6852901811,24.0426,17.482924382
 04/27  10:00:00,169.471878576,7.59389210629,0.00654094919447,0.0,80.527626,79.0911225,95.2949768296,42.8266149458,32.0568,20.4115618838
 04/27  11:00:00,170.457099491,7.87422132682,0.0,0.0,80.527626,79.0911225,68.8666327443,13.4189404136,32.0568,23.3908923308
 04/27  12:00:00,171.176894269,8.19598236092,1.08708702715,0.0,80.527626,79.0911225,61.8165698146,6.32296717788,32.0568,23.4368026367
 04/27  13:00:00,167.007063961,8.41050407332,0.67939978545,0.0,80.527626,75.0917375,64.8625647874,22.4404812499,16.0284,26.3936835375
 04/27  14:00:00,167.783442853,8.64192468346,1.22532142108,0.0,80.527626,75.0917375,57.5874918856,21.1570279839,16.0284,20.4020639017
 04/27  15:00:00,167.694330977,8.82913558864,2.96098412456,0.0,80.527626,73.092045,45.4012985166,21.7706888443,3.20568,20.4249296723
 04/27  16:00:00,165.395612013,7.5354523874,2.07156428052,0.0,80.527626,73.092045,26.2401268863,20.1458595598,3.20568,2.88858732647
 04/27  17:00:00,120.511253659,7.50866733022,0.50642405808,0.0,80.527626,29.818365,29.1179329141,23.0237269326,3.20568,2.88852598155
 04/27  18:00:00,119.991865253,7.50866733022,0.0,0.0,80.527626,29.818365,43.3746883481,34.3968847263,3.20568,5.77212362179
 04/27  19:00:00,120.20243403,7.50866733022,0.0,0.0,80.527626,29.818365,63.5908374453,51.7218750163,3.20568,8.66328242897
 04/27  20:00:00,128.756813109,7.50866733022,0.0,0.0,80.527626,29.818365,69.4090738748,60.4260053472,3.20568,5.77738852757
 04/27  21:00:00,55.6557621599,0.0,0.0,0.0,15.863942322,29.242365,11.8614399135,0.0,3.20568,8.65575991354
 04/27  22:00:00,55.5340640573,0.0,0.0,0.0,15.863942322,29.242365,6.09609098947,0.0,3.20568,2.89041098947
 04/27  23:00:00,56.2564195144,0.0,0.0,0.0,15.863942322,29.242365,6.09366609878,0.0,3.20568,2.88798609878
 04/27  24:00:00,55.5440792682,0.0,0.0,0.0,15.863942322,29.242365,6.09034904884,0.0,3.20568,2.88466904884
 04/28  01:00:00,55.5405490993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  02:00:00,55.5457113655,0.0,0.0,0.0,15.863942322,29.242365,6.09021315918,0.0,3.20568,2.88453315918
 04/28  03:00:00,55.5490121588,0.0,0.0,0.0,15.863942322,29.242365,6.09032152675,0.0,3.20568,2.88464152675
 04/28  04:00:00,56.6314349379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  05:00:00,56.4606907622,0.0,0.0,0.0,15.863942322,29.242365,6.09018735241,0.0,3.20568,2.88450735241
 04/28  06:00:00,58.5258032694,7.50866733022,0.0,0.0,15.863942322,29.818365,139.505169263,133.414873252,3.20568,2.88461601109
 04/28  07:00:00,120.077278178,7.50866733022,0.00162639473091,0.0,80.527626,29.818365,98.4115198981,92.3173008551,3.20568,2.88853904297
 04/28  08:00:00,165.352939727,7.50866733022,0.00613888502974,0.0,80.527626,75.0917375,98.4541206481,65.7261796763,24.0426,8.68534097182
 04/28  09:00:00,165.382341216,7.51750213666,0.00418021299345,0.0,80.527626,75.0917375,110.099976361,65.6669071103,24.0426,20.3904692512
 04/28  10:00:00,169.436154314,7.56591477828,0.00592196347569,0.0,80.527626,79.0911225,105.143910159,52.6735740654,32.0568,20.4135360933
 04/28  11:00:00,170.667283303,8.09118809736,0.0,0.0,80.527626,79.0911225,69.3750100374,16.8545585578,32.0568,20.4636514796
 04/28  12:00:00,171.456249917,8.57451889561,1.00421475143,0.0,80.527626,79.0911225,62.2047495669,3.78411271374,32.0568,26.3638368531
 04/28  13:00:00,171.46589269,9.1229239098,4.42440500644,0.0,80.527626,75.0917375,55.6923221835,13.2699690992,16.0284,26.3939530843
 04/28  14:00:00,175.965137884,9.59797760113,8.42526535526,0.0,80.527626,75.0917375,43.2603406569,9.74794316343,16.0284,17.4839974935
 04/28  15:00:00,178.731962814,10.2052912303,12.5839720942,0.0,80.527626,73.092045,32.8234530602,9.19391436636,3.20568,20.4238586938
 04/28  16:00:00,176.647261762,8.3304884535,12.4706311543,0.0,80.527626,73.092045,11.7829418099,5.68844645787,3.20568,2.888815352
 04/28  17:00:00,130.96870207,7.52357191616,10.8748110647,0.0,80.527626,29.818365,10.2939887737,4.19956301113,3.20568,2.88874576255
 04/28  18:00:00,128.342442085,7.50871890231,8.2909694889,0.0,80.527626,29.818365,20.3939205808,8.53986501935,3.20568,8.64837556147
 04/28  19:00:00,125.38824793,7.50866733022,5.35862586998,0.0,80.527626,29.818365,22.8935256658,13.9051530575,3.20568,5.78269260829
 04/28  20:00:00,131.380096439,7.50866733022,2.79327885892,0.0,80.527626,29.818365,29.8718226019,18.0108889775,3.20568,8.65525362444
 04/28  21:00:00,55.5412771584,0.0,0.0,0.0,15.863942322,29.242365,8.98258450036,0.0,3.20568,5.77690450036
 04/28  22:00:00,55.581906663,0.0,0.0,0.0,15.863942322,29.242365,8.96626895822,0.0,3.20568,5.76058895822
 04/28  23:00:00,56.2965762527,0.0,0.0,0.0,15.863942322,29.242365,6.09361670198,0.0,3.20568,2.88793670198
 04/28  24:00:00,55.5728558499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  01:00:00,55.560221996,0.0,0.0,0.0,15.863942322,29.242365,6.08860373433,0.0,3.20568,2.88292373433
 04/29  02:00:00,55.5467831541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  03:00:00,55.5358407446,0.0,0.0,0.0,15.863942322,29.242365,6.08851584137,0.0,3.20568,2.88283584137
 04/29  04:00:00,55.7380528731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.7080929396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  06:00:00,48.569399919,0.0,0.0,0.0,15.863942322,29.242365,6.0885867262,0.0,3.20568,2.8829067262
 04/29  07:00:00,47.1042845938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  08:00:00,47.1423225726,0.0,0.0,0.0,15.863942322,29.242365,6.08865727722,0.0,3.20568,2.88297727722
 04/29  09:00:00,47.1957871513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.2229205274,0.0,0.0,0.0,15.863942322,29.242365,6.09010784868,0.0,3.20568,2.88442784868
 04/29  11:00:00,47.9280657429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  12:00:00,47.2534617046,0.0,0.0,0.0,15.863942322,29.242365,6.09021058807,0.0,3.20568,2.88453058807
 04/29  13:00:00,47.3111470679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  14:00:00,47.3464111659,0.0,0.0,0.0,15.863942322,29.242365,6.08862784662,0.0,3.20568,2.88294784662
 04/29  15:00:00,47.3487934133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,47.2578141455,0.0,0.0,0.0,15.863942322,29.242365,6.08853915966,0.0,3.20568,2.88285915966
 04/29  17:00:00,51.3146143578,0.653550295113,3.39867120412,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,47.2643889103,0.0,0.0,0.0,15.863942322,29.242365,6.08860947058,0.0,3.20568,2.88292947058
 04/29  19:00:00,47.5001965544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  20:00:00,56.0006711256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.8165099844,0.0,0.0,0.0,15.863942322,29.242365,6.08852078505,0.0,3.20568,2.88284078505
 04/29  22:00:00,55.6303108177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  23:00:00,56.2897572915,0.0,0.0,0.0,15.863942322,29.242365,6.08859115193,0.0,3.20568,2.88291115193
 04/29  24:00:00,55.576597774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  01:00:00,55.5505220085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.5340704856,0.0,0.0,0.0,15.863942322,29.242365,6.08865736007,0.0,3.20568,2.88297736007
 04/30  03:00:00,55.5270655078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  04:00:00,55.7287520324,0.0,0.0,0.0,15.863942322,29.242365,6.08856421705,0.0,3.20568,2.88288421705
 04/30  05:00:00,55.6921152252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,48.5587003589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  07:00:00,47.0998051695,0.0,0.0,0.0,15.863942322,29.242365,6.08862943362,0.0,3.20568,2.88294943362
 04/30  08:00:00,47.1572354195,0.0,0.0,0.0,15.863942322,29.242365,6.09014049039,0.0,3.20568,2.88446049039
