Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/30  09:00:00,47.2270440822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.2555655219,0.0,0.0,0.0,15.863942322,29.242365,6.09023699768,0.0,3.20568,2.88455699768
 04/30  11:00:00,47.9484697534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.2736219183,0.0,0.0,0.0,15.863942322,29.242365,6.09009205635,0.0,3.20568,2.88441205635
 04/30  13:00:00,47.3337433342,0.0,0.0,0.0,15.863942322,29.242365,6.0901886947,0.0,3.20568,2.8845086947
 04/30  14:00:00,47.3701613774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  15:00:00,47.3827693007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.2998291536,0.0,0.0,0.0,15.863942322,29.242365,6.08859237173,0.0,3.20568,2.88291237173
 04/30  17:00:00,52.824270912,0.773166276582,4.74577454052,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,50.6540739337,0.478463925877,2.87703383597,0.0,15.863942322,29.242365,6.0886577241,0.0,3.20568,2.8829777241
 04/30  19:00:00,52.0448669426,0.717695888815,3.79434484468,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  20:00:00,56.0332357621,0.0,0.0,0.0,15.863942322,29.242365,6.08856338274,0.0,3.20568,2.88288338274
 04/30  21:00:00,55.856466376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.659872702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  23:00:00,56.3187279685,0.0,0.0,0.0,15.863942322,29.242365,6.08862817548,0.0,3.20568,2.88294817548
 04/30  24:00:00,55.6060540527,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  01:00:00,55.5793322311,0.0,0.0,0.0,15.863942322,29.242365,6.09028495281,0.0,3.20568,2.88460495281
 05/01  02:00:00,55.5570168327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  03:00:00,55.5374140518,0.0,0.0,0.0,15.863942322,29.242365,6.09013403756,0.0,3.20568,2.88445403756
 05/01  04:00:00,55.7322210813,0.0,0.0,0.0,15.863942322,29.242365,6.09022421652,0.0,3.20568,2.88454421652
 05/01  05:00:00,55.7065512464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,56.7977711661,7.50866733022,0.0,0.0,15.863942322,29.818365,217.567436323,211.477625501,3.20568,2.88413082152
 05/01  07:00:00,120.124188942,7.50866733022,0.00151481594955,0.0,80.527626,29.818365,158.284518868,152.190057453,3.20568,2.88878141486
 05/01  08:00:00,165.396642577,7.51443233362,0.00518298214973,0.0,80.527626,75.0917375,142.864386991,107.248943101,24.0426,11.5728438897
 05/01  09:00:00,165.499501147,7.61876648896,0.00424540313118,0.0,80.527626,75.0917375,115.225305726,73.7049113725,24.0426,17.477794354
 05/01  10:00:00,169.619914437,7.75220669302,0.0053666128269,0.0,80.527626,79.0911225,95.8158060016,43.3508898375,32.0568,20.4081161641
 05/01  11:00:00,170.968968357,8.39799622019,0.0,0.0,80.527626,79.0911225,60.76939129,8.2502068203,32.0568,20.4623844697
 05/01  12:00:00,171.436877911,9.06756184728,0.509002560094,0.0,80.527626,79.0911225,58.756080753,0.339090981188,32.0568,26.3601897718
 05/01  13:00:00,168.927794049,9.79973503554,1.24303111801,0.0,80.527626,75.0917375,56.6234376608,14.2074002798,16.0284,26.387637381
 05/01  14:00:00,168.843155026,10.4469607781,0.515988326565,0.0,80.527626,75.0917375,48.9799299656,15.4711377776,16.0284,17.4803921881
 05/01  15:00:00,167.007182069,11.157666559,0.0,0.0,80.527626,73.092045,46.7095580599,23.0825874776,3.20568,20.4212905824
 05/01  16:00:00,164.485071482,8.75338153096,0.0,0.0,80.527626,73.092045,33.3715406466,27.2774754102,3.20568,2.88838523642
 05/01  17:00:00,120.054725865,7.6054380571,0.0,0.0,80.527626,29.818365,32.5636028276,26.4691769719,3.20568,2.88874585565
 05/01  18:00:00,119.962258716,7.51308585509,0.0,0.0,80.527626,29.818365,43.1239687893,34.1467248188,3.20568,5.7715639705
 05/01  19:00:00,120.1789652,7.50866733022,0.0,0.0,80.527626,29.818365,61.2305258183,49.362462774,3.20568,8.6623830443
 05/01  20:00:00,128.756740156,7.50866733022,0.0,0.0,80.527626,29.818365,80.4542699918,68.5945915463,3.20568,8.65399844555
 05/01  21:00:00,55.6287961786,0.0,0.0,0.0,15.863942322,29.242365,8.98208162892,0.0,3.20568,5.77640162892
 05/01  22:00:00,55.5164854716,0.0,0.0,0.0,15.863942322,29.242365,6.09591846613,0.0,3.20568,2.89023846613
 05/01  23:00:00,56.2649322827,0.0,0.0,0.0,15.863942322,29.242365,6.09362138497,0.0,3.20568,2.88794138497
 05/01  24:00:00,55.5395887731,0.0,0.0,0.0,15.863942322,29.242365,6.09024331199,0.0,3.20568,2.88456331199
 05/02  01:00:00,55.5365925896,0.0,0.0,0.0,15.863942322,29.242365,6.09008672246,0.0,3.20568,2.88440672246
 05/02  02:00:00,55.5231255785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  03:00:00,55.5118674573,0.0,0.0,0.0,15.863942322,29.242365,6.09017059983,0.0,3.20568,2.88449059983
 05/02  04:00:00,56.5706632992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.401248354,0.0,0.0,0.0,15.863942322,29.242365,6.0902545872,0.0,3.20568,2.8845745872
 05/02  06:00:00,57.1461115412,7.50866733022,0.0,0.0,15.863942322,29.818365,200.765082921,194.674984452,3.20568,2.88441846905
 05/02  07:00:00,120.101320814,7.50866733022,0.00135262902592,0.0,80.527626,29.818365,143.287830654,137.193398865,3.20568,2.88875178885
 05/02  08:00:00,165.340127645,7.50866733022,0.00880123923363,0.0,80.527626,75.0917375,101.723304509,66.1080823448,24.0426,11.5726221645
 05/02  09:00:00,165.364728403,7.52058276025,0.00396823222727,0.0,80.527626,75.0917375,81.4527715321,39.9363762105,24.0426,17.4737953216
 05/02  10:00:00,169.637713467,7.59535353852,0.194918579185,0.0,80.527626,79.0911225,80.6121957911,28.1444495862,32.0568,20.410946205
 05/02  11:00:00,172.297471729,8.10871949399,1.61947773558,0.0,80.527626,79.0911225,56.6606833239,4.14412845178,32.0568,20.4597548721
 05/02  12:00:00,173.373308297,8.54641460268,2.95748048938,0.0,80.527626,79.0911225,59.1196890952,0.706972406692,32.0568,26.3559166885
 05/02  13:00:00,171.377957414,8.94797491062,4.52789451652,0.0,80.527626,75.0917375,50.9700702707,11.4844448536,16.0284,23.4572254171
 05/02  14:00:00,171.538740922,9.20747897287,4.43073071637,0.0,80.527626,75.0917375,48.2418590907,11.81700766,16.0284,20.3964514307
 05/02  15:00:00,169.169167835,9.38690322898,3.91217061609,0.0,80.527626,73.092045,39.4207744747,15.7951193983,3.20568,20.4199750764
 05/02  16:00:00,167.394511297,7.83153087001,3.80429400545,0.0,80.527626,73.092045,20.8894623163,14.7953536723,3.20568,2.88842864402
 05/02  17:00:00,124.660099943,7.50866733022,4.66363562688,0.0,80.527626,29.818365,19.0025219978,12.9085049796,3.20568,2.88833701815
 05/02  18:00:00,123.295101885,7.50866733022,3.31016861692,0.0,80.527626,29.818365,24.77658279,15.7994773517,3.20568,5.77142543827
 05/02  19:00:00,121.232878963,7.50866733022,1.2635338237,0.0,80.527626,29.818365,31.7106969336,19.8421892607,3.20568,8.66282767292
 05/02  20:00:00,128.595572897,7.50866733022,0.06267179918,0.0,80.527626,29.818365,34.3262938482,25.3443304529,3.20568,5.7762833953
 05/02  21:00:00,55.4961787987,0.0,0.0,0.0,15.863942322,29.242365,11.860653698,0.0,3.20568,8.65497369805
 05/02  22:00:00,55.533237131,0.0,0.0,0.0,15.863942322,29.242365,6.09604550445,0.0,3.20568,2.89036550445
 05/02  23:00:00,56.275848222,0.0,0.0,0.0,15.863942322,29.242365,6.09350052093,0.0,3.20568,2.88782052093
 05/02  24:00:00,55.5600056345,0.0,0.0,0.0,15.863942322,29.242365,6.09027766107,0.0,3.20568,2.88459766107
 05/03  01:00:00,55.5576088187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  02:00:00,55.548837609,0.0,0.0,0.0,15.863942322,29.242365,6.09011278172,0.0,3.20568,2.88443278172
 05/03  03:00:00,55.5378895443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  04:00:00,55.7421652022,0.0,0.0,0.0,15.863942322,29.242365,6.09019052698,0.0,3.20568,2.88451052698
 05/03  05:00:00,55.7221548834,0.0,0.0,0.0,15.863942322,29.242365,6.09026833764,0.0,3.20568,2.88458833764
 05/03  06:00:00,56.7488477896,7.50866733022,0.0,0.0,15.863942322,29.818365,151.403068797,148.177388797,3.20568,0.02
 05/03  07:00:00,120.072702741,7.50866733022,0.00151284767265,0.0,80.527626,29.818365,105.375448508,99.2812196203,3.20568,2.88854888788
 05/03  08:00:00,165.347560929,7.50866733022,0.00575393650438,0.0,80.527626,75.0917375,101.68964777,66.0742845629,24.0426,11.5727632071
 05/03  09:00:00,165.449162357,7.58214637762,0.0054998936617,0.0,80.527626,75.0917375,84.3718978384,42.8480931508,24.0426,17.4812046876
 05/03  10:00:00,169.659823361,7.78330413903,0.00589363571041,0.0,80.527626,79.0911225,77.8872452112,25.4271834415,32.0568,20.4032617697
 05/03  11:00:00,170.826541352,8.25781035393,0.0,0.0,80.527626,79.0911225,67.0748992901,11.6357909878,32.0568,23.3823083023
 05/03  12:00:00,170.55880408,8.69382061241,0.0,0.0,80.527626,79.0911225,69.5963879457,14.1115207086,32.0568,23.4280672371
 05/03  13:00:00,166.83211193,8.94280473846,0.0,0.0,80.527626,75.0917375,76.7348020693,34.3188916701,16.0284,26.3875103993
 05/03  14:00:00,166.95507829,9.05900010222,0.0,0.0,80.527626,75.0917375,85.2820672355,51.7732224836,16.0284,17.4804447519
 05/03  15:00:00,165.00393605,9.12545320161,0.0,0.0,80.527626,73.092045,88.5727168333,64.9493300177,3.20568,20.4177068156
 05/03  16:00:00,163.364604337,7.61548356578,0.0,0.0,80.527626,73.092045,57.925347003,51.831174573,3.20568,2.88849243001
 05/03  17:00:00,119.986750017,7.50866733022,0.0,0.0,80.527626,29.818365,70.8146395145,64.720566682,3.20568,2.88839283245
 05/03  18:00:00,119.998106801,7.50866733022,0.0,0.0,80.527626,29.818365,88.9742035907,79.9968988729,3.20568,5.77162471787
 05/03  19:00:00,120.220171176,7.50866733022,0.0,0.0,80.527626,29.818365,99.9264820086,88.0585211096,3.20568,8.66228089897
 05/03  20:00:00,127.359666489,7.50866733022,0.0,0.0,80.527626,29.818365,108.584996085,96.7253099756,3.20568,8.65400610889
 05/03  21:00:00,55.6114776997,0.0,0.0,0.0,15.863942322,29.242365,8.98189504909,0.0,3.20568,5.77621504909
 05/03  22:00:00,55.4937698966,0.0,0.0,0.0,15.863942322,29.242365,6.09585374522,0.0,3.20568,2.89017374522
 05/03  23:00:00,56.2414253148,0.0,0.0,0.0,15.863942322,29.242365,6.09355761517,0.0,3.20568,2.88787761517
 05/03  24:00:00,55.5100848542,0.0,0.0,0.0,15.863942322,29.242365,6.09018728394,0.0,3.20568,2.88450728394
 05/04  01:00:00,55.5006594677,0.0,0.0,0.0,15.863942322,29.242365,6.09025837386,0.0,3.20568,2.88457837386
 05/04  02:00:00,55.494280754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.4912192795,0.0,0.0,0.0,15.863942322,29.242365,6.09009081408,0.0,3.20568,2.88441081408
 05/04  04:00:00,55.6994453876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  05:00:00,55.6775670988,0.0,0.0,0.0,15.863942322,29.242365,6.09016244693,0.0,3.20568,2.88448244693
 05/04  06:00:00,56.9054330804,7.50866733022,0.0,0.0,15.863942322,29.818365,241.469602313,235.379368212,3.20568,2.88455410135
 05/04  07:00:00,120.117982538,7.50866733022,0.00159746955409,0.0,80.527626,29.818365,141.038141317,134.943852232,3.20568,2.88860908522
 05/04  08:00:00,165.362943263,7.50866733022,0.00617963606736,0.0,80.527626,75.0917375,113.863036067,81.1361956748,24.0426,8.68424039189
 05/04  09:00:00,165.382837964,7.50866733022,0.00446252677462,0.0,80.527626,75.0917375,116.338383101,71.9120302755,24.0426,20.3837528256
 05/04  10:00:00,169.403173644,7.52860575095,0.00288559232968,0.0,80.527626,79.0911225,113.34478226,63.7938246056,32.0568,17.4941576542
 05/04  11:00:00,170.150142557,7.56957581609,0.0,0.0,80.527626,79.0911225,103.299318925,47.8629133591,32.0568,23.3796055658
 05/04  12:00:00,169.754506995,7.87503752944,0.0,0.0,80.527626,79.0911225,101.396750258,45.9145537704,32.0568,23.4253964871
 05/04  13:00:00,166.185385253,8.28412207279,0.0,0.0,80.527626,75.0917375,94.952196989,52.5423240831,16.0284,26.381472906
 05/04  14:00:00,166.534999784,8.63956731707,0.0,0.0,80.527626,75.0917375,72.3228439779,38.8113502668,16.0284,17.4830937111
 05/04  15:00:00,164.750202346,8.88088232275,0.0,0.0,80.527626,73.092045,58.0667481362,34.4463691297,3.20568,20.4146990066
 05/04  16:00:00,163.321482777,7.56967263538,0.0,0.0,80.527626,73.092045,35.5220272521,29.427820977,3.20568,2.8885262751
 05/04  17:00:00,119.979034721,7.50866733022,0.0,0.0,80.527626,29.818365,38.449081227,29.4864502984,3.20568,5.75695092856
 05/04  18:00:00,119.979224613,7.50866733022,0.0,0.0,80.527626,29.818365,38.7341029738,29.7573359075,3.20568,5.77108706633
 05/04  19:00:00,120.202143041,7.50866733022,0.0,0.0,80.527626,29.818365,43.0316443287,34.0448963413,3.20568,5.78106798735
 05/04  20:00:00,127.330986375,7.50866733022,0.0,0.0,80.527626,29.818365,55.2771720407,43.4172264383,3.20568,8.65426560242
 05/04  21:00:00,55.6537177081,0.0,0.0,0.0,15.863942322,29.242365,8.98172580935,0.0,3.20568,5.77604580935
 05/04  22:00:00,55.5290573479,0.0,0.0,0.0,15.863942322,29.242365,6.09572535422,0.0,3.20568,2.89004535422
 05/04  23:00:00,56.255698167,0.0,0.0,0.0,15.863942322,29.242365,8.96111600843,0.0,3.20568,5.75543600843
 05/04  24:00:00,55.5268904795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  01:00:00,55.5067775528,0.0,0.0,0.0,15.863942322,29.242365,6.09017449048,0.0,3.20568,2.88449449048
 05/05  02:00:00,55.4958402213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  03:00:00,55.4940782642,0.0,0.0,0.0,15.863942322,29.242365,6.09023952117,0.0,3.20568,2.88455952117
 05/05  04:00:00,56.5463327078,0.0,0.0,0.0,15.863942322,29.242365,6.0900665057,0.0,3.20568,2.8843865057
 05/05  05:00:00,56.3647473792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,57.2991746978,7.50866733022,0.0,0.0,15.863942322,29.818365,280.834174451,274.744042461,3.20568,2.88445199045
 05/05  07:00:00,120.127333543,7.50866733022,0.00174640762802,0.0,80.527626,29.818365,147.515072556,141.420869182,3.20568,2.888523374
 05/05  08:00:00,165.366601153,7.50866733022,0.00948707752414,0.0,80.527626,75.0917375,108.859508039,73.2446012428,24.0426,11.5723067957
 05/05  09:00:00,165.447454402,7.56816599373,0.00574975805329,0.0,80.527626,75.0917375,78.205947669,36.6914175542,24.0426,17.4719301148
 05/05  10:00:00,172.5179625,7.73831995169,2.87664363968,0.0,80.527626,79.0911225,68.7870763985,16.3234776864,32.0568,20.4067987122
 05/05  11:00:00,179.963283366,8.41467795973,8.89185677394,0.0,80.527626,79.0911225,52.513193481,0.0,32.0568,20.456393481
 05/05  12:00:00,183.904207525,9.25017196574,12.674290402,0.0,80.527626,79.0911225,55.482285851,0.0,32.0568,23.425485851
 05/05  13:00:00,184.242895273,10.3022636789,15.9345091691,0.0,80.527626,75.0917375,42.4425419386,0.0343837707608,16.0284,26.3797581678
 05/05  14:00:00,191.6831215,11.5888184805,22.0634976427,0.0,80.527626,75.0917375,33.5111830233,0.0,16.0284,17.4827830233
 05/05  15:00:00,195.646643002,13.3010982466,26.3131547787,0.0,80.527626,73.092045,23.6284360611,0.00998564004709,3.20568,20.412770421
 05/05  16:00:00,189.647588767,10.5829486769,23.1533114594,0.0,80.527626,73.092045,6.1083082013,0.014105143707,3.20568,2.8885230576
 05/05  17:00:00,140.809073114,8.7132861464,19.4684950039,0.0,80.527626,29.818365,8.96237967704,0.0,3.20568,5.75669967704
 05/05  18:00:00,138.535419583,8.45042008547,17.4684232434,0.0,80.527626,29.818365,8.97667126996,0.0,3.20568,5.77099126996
 05/05  19:00:00,133.784920509,8.02909192787,13.1708132189,0.0,80.527626,29.818365,9.81411823512,0.827524890175,3.20568,5.78091334494
 05/05  20:00:00,137.203846815,7.71995469625,9.77696773781,0.0,80.527626,29.818365,16.4300525832,4.57036702155,3.20568,8.65400556169
 05/05  21:00:00,55.602966149,0.0,0.0,0.0,15.863942322,29.242365,8.98200207796,0.0,3.20568,5.77632207796
 05/05  22:00:00,55.631667304,0.0,0.0,0.0,15.863942322,29.242365,6.09563635553,0.0,3.20568,2.88995635553
 05/05  23:00:00,56.3445103895,0.0,0.0,0.0,15.863942322,29.242365,6.93070010352,0.0,3.20568,3.72502010352
 05/05  24:00:00,55.6230610365,0.0,0.0,0.0,15.863942322,29.242365,5.25336607126,0.0,3.20568,2.04768607126
 05/06  01:00:00,55.6191622129,0.0,0.0,0.0,15.863942322,29.242365,6.08851496467,0.0,3.20568,2.88283496467
 05/06  02:00:00,55.6048061541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.5904619874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  04:00:00,55.7906528339,0.0,0.0,0.0,15.863942322,29.242365,6.08854707331,0.0,3.20568,2.88286707331
 05/06  05:00:00,55.7579476435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,48.6195455097,0.0,0.0,0.0,15.863942322,29.242365,6.08857880745,0.0,3.20568,2.88289880745
 05/06  07:00:00,47.1506037531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.2076316328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  09:00:00,47.2752181344,0.0,0.0,0.0,15.863942322,29.242365,6.09017190927,0.0,3.20568,2.88449190927
 05/06  10:00:00,47.27710696,0.0,0.0,0.0,15.863942322,29.242365,6.09023108367,0.0,3.20568,2.88455108367
 05/06  11:00:00,47.9508838397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.2767774415,0.0,0.0,0.0,15.863942322,29.242365,6.09005265701,0.0,3.20568,2.88437265701
 05/06  13:00:00,47.3361118648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,47.3503801947,0.0,0.0,0.0,15.863942322,29.242365,6.08803918332,0.0,3.20568,2.88235918332
 05/06  15:00:00,47.3408758381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  16:00:00,47.2512678847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,47.2483495625,0.0,0.0,0.0,15.863942322,29.242365,6.08848898798,0.0,3.20568,2.88280898798
 05/06  18:00:00,47.2390954423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,47.4690453942,0.0,0.0,0.0,15.863942322,29.242365,6.0885203289,0.0,3.20568,2.8828403289
 05/06  20:00:00,54.5648584948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  21:00:00,55.8365734486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.651920579,0.0,0.0,0.0,15.863942322,29.242365,6.08855162838,0.0,3.20568,2.88287162838
 05/06  23:00:00,56.3367170578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  24:00:00,55.6396714833,0.0,0.0,0.0,15.863942322,29.242365,6.08858288828,0.0,3.20568,2.88290288828
 05/07  01:00:00,55.6302525701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.6207782142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  03:00:00,55.6079194937,0.0,0.0,0.0,15.863942322,29.242365,6.08860834202,0.0,3.20568,2.88292834202
 05/07  04:00:00,55.8264673681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  05:00:00,55.8078362516,0.0,0.0,0.0,15.863942322,29.242365,6.08847861561,0.0,3.20568,2.88279861561
 05/07  06:00:00,47.2422568234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.1788450969,0.0,0.0,0.0,15.863942322,29.242365,6.08850468854,0.0,3.20568,2.88282468854
 05/07  08:00:00,47.1768079088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.1917396531,0.0,0.0,0.0,15.863942322,29.242365,6.09010947737,0.0,3.20568,2.88442947737
 05/07  10:00:00,47.2233191308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,47.9131880151,0.0,0.0,0.0,15.863942322,29.242365,6.0901624611,0.0,3.20568,2.8844824611
 05/07  12:00:00,47.2352692426,0.0,0.0,0.0,15.863942322,29.242365,6.09021540701,0.0,3.20568,2.88453540701
 05/07  13:00:00,47.2848162819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  14:00:00,47.2976231123,0.0,0.0,0.0,15.863942322,29.242365,6.08855004223,0.0,3.20568,2.88287004223
 05/07  15:00:00,47.286625659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  16:00:00,47.1991787217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,47.197120868,0.0,0.0,0.0,15.863942322,29.242365,6.08857565178,0.0,3.20568,2.88289565178
 05/07  18:00:00,47.1868948762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  19:00:00,47.425474338,0.0,0.0,0.0,15.863942322,29.242365,6.08860123019,0.0,3.20568,2.88292123019
 05/07  20:00:00,54.5564693691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  21:00:00,55.8549398551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.6799947455,0.0,0.0,0.0,15.863942322,29.242365,6.08847092011,0.0,3.20568,2.88279092011
 05/07  23:00:00,56.3613557455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  24:00:00,55.6735455869,0.0,0.0,0.0,15.863942322,29.242365,6.08849662563,0.0,3.20568,2.88281662563
 05/08  01:00:00,55.6729091924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  02:00:00,55.6697731866,0.0,0.0,0.0,15.863942322,29.242365,6.09016740024,0.0,3.20568,2.88448740024
 05/08  03:00:00,55.662361495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  04:00:00,55.89905208,0.0,0.0,0.0,15.863942322,29.242365,6.09021370664,0.0,3.20568,2.88453370664
 05/08  05:00:00,55.8810198982,0.0,0.0,0.0,15.863942322,29.242365,6.09002383922,0.0,3.20568,2.88434383922
 05/08  06:00:00,67.8481103578,7.50866733022,12.490083306,0.0,15.863942322,29.818365,24.9794056922,21.7537256922,3.20568,0.02
 05/08  07:00:00,131.500120416,7.50866733022,11.3289669224,0.0,80.527626,29.818365,18.8744458589,12.7803165918,3.20568,2.8884492671
 05/08  08:00:00,175.419990719,7.63989889952,9.83433029491,0.0,80.527626,75.0917375,45.4395962679,9.82476849701,24.0426,11.5722277709
 05/08  09:00:00,176.859149771,8.22817358331,10.6681232873,0.0,80.527626,75.0917375,53.4796283728,11.9620046863,24.0426,17.4750236865
 05/08  10:00:00,185.236110314,8.64788527224,14.6092349331,0.0,80.527626,79.0911225,61.2088798715,8.75379043899,32.0568,20.3982894325
 05/08  11:00:00,196.536333597,9.06329599066,24.7311051494,0.0,80.527626,79.0911225,52.520049374,0.0092302544365,32.0568,20.4540191196
 05/08  12:00:00,202.790796667,9.40142732487,31.3024227769,0.0,80.527626,79.0911225,58.4033047725,0.0,32.0568,26.3465047725
 05/08  13:00:00,195.280567553,9.66868609172,27.5339301751,0.0,80.527626,75.0917375,39.5311634763,0.055193058857,16.0284,23.4475704175
 05/08  14:00:00,192.940433066,9.8644784319,25.0147359164,0.0,80.527626,75.0917375,33.5282634907,0.0189399025271,16.0284,17.4809235882
 05/08  15:00:00,188.206346565,9.95369853056,22.2364757178,0.0,80.527626,73.092045,28.4070502793,4.79095557611,3.20568,20.4104147032
 05/08  16:00:00,177.511392811,8.09686537502,13.5396585186,0.0,80.527626,73.092045,14.2756494284,8.18137738756,3.20568,2.88859204085
 05/08  17:00:00,130.599790512,7.50932547472,10.5048062881,0.0,80.527626,29.818365,15.54419913,9.45005831155,3.20568,2.88846081847
 05/08  18:00:00,129.509502469,7.50866733022,9.42336388027,0.0,80.527626,29.818365,22.745435725,10.8935916771,3.20568,8.64616404791
 05/08  19:00:00,128.979541795,7.50866733022,8.66446803138,0.0,80.527626,29.818365,21.0237907986,12.0369176022,3.20568,5.78119319641
 05/08  20:00:00,134.92026491,7.50866733022,7.48530921754,0.0,80.527626,29.818365,25.5393463673,13.6799635215,3.20568,8.65370284581
 05/08  21:00:00,55.7703636443,0.0,0.0,0.0,15.863942322,29.242365,8.98152144657,0.0,3.20568,5.77584144657
 05/08  22:00:00,55.6276661393,0.0,0.0,0.0,15.863942322,29.242365,6.09573822463,0.0,3.20568,2.89005822463
 05/08  23:00:00,56.3226350205,0.0,0.0,0.0,15.863942322,29.242365,6.0934442631,0.0,3.20568,2.8877642631
 05/08  24:00:00,55.6194427233,0.0,0.0,0.0,15.863942322,29.242365,6.09009330122,0.0,3.20568,2.88441330122
 05/09  01:00:00,55.6101260865,0.0,0.0,0.0,15.863942322,29.242365,6.09013300099,0.0,3.20568,2.88445300099
 05/09  02:00:00,55.6020246975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  03:00:00,55.6001764608,0.0,0.0,0.0,15.863942322,29.242365,6.09017294918,0.0,3.20568,2.88449294918
 05/09  04:00:00,56.7056901017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  05:00:00,56.5236008532,0.0,0.0,0.0,15.863942322,29.242365,6.09021304224,0.0,3.20568,2.88453304224
 05/09  06:00:00,57.2361328727,7.50866733022,1.56922974265,0.0,15.863942322,29.818365,65.1825106513,59.0924930989,3.20568,2.88433755236
 05/09  07:00:00,125.160944596,7.50866733022,5.03939182211,0.0,80.527626,29.818365,31.0552096565,24.9612326057,3.20568,2.88829705078
 05/09  08:00:00,173.303576694,7.54515219317,7.83099912288,0.0,80.527626,75.0917375,44.257505147,11.532720506,24.0426,8.68218464096
 05/09  09:00:00,179.388265438,7.96639737201,13.440178859,0.0,80.527626,75.0917375,52.9021441638,8.47651480093,24.0426,20.3830293629
 05/09  10:00:00,192.937867569,8.76010255205,22.1524304353,0.0,80.527626,79.0911225,50.8678218388,1.32605969066,32.0568,17.4849621482
 05/09  11:00:00,202.425525242,9.31194316319,30.3237127643,0.0,80.527626,79.0911225,55.4450171045,0.0165568877664,32.0568,23.3716602167
 05/09  12:00:00,204.359910254,9.67015334238,32.5876149983,0.0,80.527626,79.0911225,55.4741892322,0.0,32.0568,23.4173892322
 05/09  13:00:00,195.999259569,10.0448672449,27.8738044132,0.0,80.527626,75.0917375,39.5334629633,0.0597941735944,16.0284,23.4452687897
 05/09  14:00:00,180.612987632,10.1108032261,12.4910696962,0.0,80.527626,75.0917375,42.8751887853,6.45625882214,16.0284,20.3905299632
 05/09  15:00:00,168.350011791,10.0672220104,2.36713007646,0.0,80.527626,73.092045,38.2755156679,17.5748277427,3.20568,17.4950079252
 05/09  16:00:00,164.851447929,8.08742262366,0.971373197696,0.0,80.527626,73.092045,24.9876043702,18.8934119599,3.20568,2.88851241026
 05/09  17:00:00,120.701817291,7.50895956047,0.685262679665,0.0,80.527626,29.818365,28.5488557392,19.5862785561,3.20568,5.75689718308
 05/09  18:00:00,120.176986595,7.50866733022,0.166583974178,0.0,80.527626,29.818365,30.0177546165,21.0411757369,3.20568,5.77089887962
 05/09  19:00:00,120.00524807,7.50866733022,0.0,0.0,80.527626,29.818365,33.010440355,24.0241721838,3.20568,5.78058817124
 05/09  20:00:00,127.147032511,7.50866733022,0.0,0.0,80.527626,29.818365,39.2511640839,27.3920851656,3.20568,8.65339891832
 05/09  21:00:00,55.5437109158,0.0,0.0,0.0,15.863942322,29.242365,8.98190170468,0.0,3.20568,5.77622170468
 05/09  22:00:00,55.5782242348,0.0,0.0,0.0,15.863942322,29.242365,6.09542369283,0.0,3.20568,2.88974369283
 05/09  23:00:00,56.2913160248,0.0,0.0,0.0,15.863942322,29.242365,6.09325107716,0.0,3.20568,2.88757107716
 05/09  24:00:00,55.5871343321,0.0,0.0,0.0,15.863942322,29.242365,6.09006578546,0.0,3.20568,2.88438578546
 05/10  01:00:00,55.5806628196,0.0,0.0,0.0,15.863942322,29.242365,6.09009984783,0.0,3.20568,2.88441984783
 05/10  02:00:00,55.575862758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  03:00:00,55.5721428106,0.0,0.0,0.0,15.863942322,29.242365,6.09013346449,0.0,3.20568,2.88445346449
 05/10  04:00:00,55.7800262845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  05:00:00,55.7582630517,0.0,0.0,0.0,15.863942322,29.242365,6.09016724896,0.0,3.20568,2.88448724896
 05/10  06:00:00,55.2885634622,7.50866733022,0.0,0.0,15.863942322,29.818365,114.886932725,108.797324687,3.20568,2.88392803817
 05/10  07:00:00,120.06663638,7.50866733022,0.00153256288878,0.0,80.527626,29.818365,87.1156777985,81.0215356428,3.20568,2.8884621557
 05/10  08:00:00,165.356648315,7.50927176283,0.006122991435,0.0,80.527626,75.0917375,91.0165406837,58.2914850161,24.0426,8.68245566761
 05/10  09:00:00,165.407364042,7.53318205075,0.00421736965354,0.0,80.527626,75.0917375,104.739109429,60.3161180616,24.0426,20.3803913677
 05/10  10:00:00,169.491313899,7.61493054496,0.00276360762983,0.0,80.527626,79.0911225,112.338217893,62.7968148414,32.0568,17.4846030519
 05/10  11:00:00,170.500786362,7.92061271336,0.0,0.0,80.527626,79.0911225,96.7174901017,41.289876947,32.0568,23.3708131547
 05/10  12:00:00,170.069012067,8.18966776387,0.0,0.0,80.527626,79.0911225,97.8724880082,42.4000681809,32.0568,23.4156198273
 05/10  13:00:00,166.326661094,8.42675650972,0.0,0.0,80.527626,75.0917375,95.5805510747,56.1089902923,16.0284,23.4431607824
 05/10  14:00:00,166.517713257,8.61711201153,0.0,0.0,80.527626,75.0917375,88.9750523513,52.5555607042,16.0284,20.3910916471
 05/10  15:00:00,164.694831855,8.82181000603,0.0,0.0,80.527626,73.092045,64.3737100261,43.6751571629,3.20568,17.4928728631
 05/10  16:00:00,163.29611388,7.5445525376,0.0,0.0,80.527626,73.092045,36.3777147657,30.2836045347,3.20568,2.888430231
 05/10  17:00:00,119.97830125,7.50866733022,0.0,0.0,80.527626,29.818365,39.3789628403,30.4166403757,3.20568,5.75664246464
 05/10  18:00:00,119.977405662,7.50866733022,0.0,0.0,80.527626,29.818365,43.5745206919,34.5984874605,3.20568,5.77035323134
 05/10  19:00:00,120.196219064,7.50866733022,0.0,0.0,80.527626,29.818365,53.4378223978,44.451124402,3.20568,5.78101799581
 05/10  20:00:00,127.326687505,7.50866733022,0.0,0.0,80.527626,29.818365,61.6319628373,49.7729002522,3.20568,8.65338258508
 05/10  21:00:00,55.6564987463,0.0,0.0,0.0,15.863942322,29.242365,8.98123783638,0.0,3.20568,5.77555783638
 05/10  22:00:00,55.5379209394,0.0,0.0,0.0,15.863942322,29.242365,6.09562533573,0.0,3.20568,2.88994533573
 05/10  23:00:00,56.2641756818,0.0,0.0,0.0,15.863942322,29.242365,6.09333248626,0.0,3.20568,2.88765248626
 05/10  24:00:00,55.5546670425,0.0,0.0,0.0,15.863942322,29.242365,6.08998956131,0.0,3.20568,2.88430956131
 05/11  01:00:00,55.550524468,0.0,0.0,0.0,15.863942322,29.242365,6.09001667677,0.0,3.20568,2.88433667677
 05/11  02:00:00,55.5461029511,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  03:00:00,55.5385329268,0.0,0.0,0.0,15.863942322,29.242365,6.09004407533,0.0,3.20568,2.88436407533
 05/11  04:00:00,55.742624739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  05:00:00,55.7192083301,0.0,0.0,0.0,15.863942322,29.242365,6.09007163367,0.0,3.20568,2.88439163367
 05/11  06:00:00,55.3477488038,7.50866733022,0.0,0.0,15.863942322,29.818365,178.587502623,172.497403366,3.20568,2.88441925753
 05/11  07:00:00,120.082197037,7.50866733022,0.00196657674059,0.0,80.527626,29.818365,102.374389246,96.2806114953,3.20568,2.88809775042
 05/11  08:00:00,165.397217485,7.54244157703,0.00670501949663,0.0,80.527626,75.0917375,69.1284807779,36.4028314856,24.0426,8.68304929229
 05/11  09:00:00,168.658816313,7.68180753259,3.07521503588,0.0,80.527626,75.0917375,57.7192336684,16.2018651688,24.0426,17.4747684996
 05/11  10:00:00,176.274164384,7.94108261901,6.40320860581,0.0,80.527626,79.0911225,62.6436080363,10.1940383957,32.0568,20.3927696406
 05/11  11:00:00,180.876010871,8.65197053385,9.56168265015,0.0,80.527626,79.0911225,52.5072194463,0.0,32.0568,20.4504194463
 05/11  12:00:00,185.479846647,9.54108161451,13.9497570472,0.0,80.527626,79.0911225,55.4726641382,0.0,32.0568,23.4158641382
 05/11  13:00:00,182.838714351,10.3880292277,14.4485973812,0.0,80.527626,75.0917375,42.579993928,0.182619110007,16.0284,26.368974818
 05/11  14:00:00,184.698192736,11.5698839983,15.1453779028,0.0,80.527626,75.0917375,33.5829514877,0.0791296579058,16.0284,17.4754218298
 05/11  15:00:00,185.827201292,12.9264461908,16.9373636089,0.0,80.527626,73.092045,25.6911252661,2.07689707867,3.20568,20.4085481874
 05/11  16:00:00,180.966752772,9.86908012574,15.2479053413,0.0,80.527626,73.092045,7.30536707399,1.21115569526,3.20568,2.88853137873
 05/11  17:00:00,134.711319511,8.22335377768,13.9104441761,0.0,80.527626,29.818365,6.09406102969,0.0,3.20568,2.88838102969
 05/11  18:00:00,132.160440259,8.00584976505,11.5893469713,0.0,80.527626,29.818365,11.4637481481,2.48786173101,3.20568,5.77020641707
 05/11  19:00:00,128.279069504,7.75429118812,7.74389746209,0.0,80.527626,29.818365,19.6726348004,7.80654510577,3.20568,8.66040969459
 05/11  20:00:00,133.343311164,7.5515195228,5.89783854419,0.0,80.527626,29.818365,19.8165449704,10.8349646642,3.20568,5.77590030625
 05/11  21:00:00,55.7561215564,0.0,0.0,0.0,15.863942322,29.242365,11.8594527639,0.0,3.20568,8.65377276385
 05/11  22:00:00,55.6296760515,0.0,0.0,0.0,15.863942322,29.242365,6.09579475443,0.0,3.20568,2.89011475443
 05/11  23:00:00,56.3544321986,0.0,0.0,0.0,15.863942322,29.242365,6.09326095889,0.0,3.20568,2.88758095889
 05/11  24:00:00,55.6392868026,0.0,0.0,0.0,15.863942322,29.242365,6.09007101401,0.0,3.20568,2.88439101401
 05/12  01:00:00,55.6343803153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  02:00:00,55.6274435494,0.0,0.0,0.0,15.863942322,29.242365,6.0900889615,0.0,3.20568,2.8844089615
 05/12  03:00:00,55.618805299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  04:00:00,56.7275719343,0.0,0.0,0.0,15.863942322,29.242365,6.09011002639,0.0,3.20568,2.88443002639
 05/12  05:00:00,56.5369361211,0.0,0.0,0.0,15.863942322,29.242365,6.09013121246,0.0,3.20568,2.88445121246
 05/12  06:00:00,55.6201430697,7.50866733022,0.00236883871846,0.0,15.863942322,29.818365,62.7743155439,59.5486355439,3.20568,0.02
 05/12  07:00:00,120.910123193,7.50866733022,0.845769910296,0.0,80.527626,29.818365,37.011185243,30.9172807409,3.20568,2.88822450214
 05/12  08:00:00,169.570969279,7.60045124797,4.08828371162,0.0,80.527626,75.0917375,49.9466103414,14.3338580389,24.0426,11.5701523025
 05/12  09:00:00,175.906165706,8.26070786365,9.70106073966,0.0,80.527626,75.0917375,50.4311335763,8.92068675193,24.0426,17.4678468244
 05/12  10:00:00,184.821638598,8.95770472652,13.8886397269,0.0,80.527626,79.0911225,55.9579624251,3.50196605427,32.0568,20.3991963708
 05/12  11:00:00,188.997690599,9.53229849423,16.7504438624,0.0,80.527626,79.0911225,52.5053146952,0.0,32.0568,20.4485146952
 05/12  12:00:00,191.336443529,10.1850914453,19.1189634858,0.0,80.527626,79.0911225,55.4685453387,0.0,32.0568,23.4117453387
 05/12  13:00:00,189.837362065,11.2051648561,20.5896044397,0.0,80.527626,75.0917375,39.506486199,0.0377151774313,16.0284,23.4403710216
 05/12  14:00:00,189.505304445,12.0198300079,19.4679923588,0.0,80.527626,75.0917375,36.4296204805,0.0190617810902,16.0284,20.3821586994
 05/12  15:00:00,183.047459762,12.4063302888,14.68414123,0.0,80.527626,73.092045,27.7139613169,7.01474654678,3.20568,17.4935347702
 05/12  16:00:00,172.352004428,9.290970427,7.23935002038,0.0,80.527626,73.092045,20.9775691574,12.0153033334,3.20568,5.756585824
 05/12  17:00:00,122.946728296,7.74504180365,2.67765404418,0.0,80.527626,29.818365,21.9437750359,15.8496770092,3.20568,2.8884180267
 05/12  18:00:00,121.14223741,7.51983123843,1.11022126509,0.0,80.527626,29.818365,27.2806798086,18.304217972,3.20568,5.77078183655
 05/12  19:00:00,120.101392193,7.50866733022,0.0908842898994,0.0,80.527626,29.818365,32.8680705363,23.8820962745,3.20568,5.78029426182
 05/12  20:00:00,127.148139617,7.50866733022,0.0,0.0,80.527626,29.818365,41.8344358529,29.9758858003,3.20568,8.65287005259
 05/12  21:00:00,55.5464071954,0.0,0.0,0.0,15.863942322,29.242365,8.98143707617,0.0,3.20568,5.77575707617
 05/12  22:00:00,55.5884980777,0.0,0.0,0.0,15.863942322,29.242365,6.09575380388,0.0,3.20568,2.89007380388
 05/12  23:00:00,56.3134380327,0.0,0.0,0.0,15.863942322,29.242365,6.09306763062,0.0,3.20568,2.88738763062
 05/12  24:00:00,55.6031541379,0.0,0.0,0.0,15.863942322,29.242365,6.09012628783,0.0,3.20568,2.88444628783
 05/13  01:00:00,55.6016301456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.6038096515,0.0,0.0,0.0,15.863942322,29.242365,6.08844733634,0.0,3.20568,2.88276733634
 05/13  03:00:00,55.6074833969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  04:00:00,55.8423817687,0.0,0.0,0.0,15.863942322,29.242365,6.0884396065,0.0,3.20568,2.8827596065
 05/13  05:00:00,55.8283216593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,47.2677089796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  07:00:00,47.2126955312,0.0,0.0,0.0,15.863942322,29.242365,6.08843158114,0.0,3.20568,2.88275158114
 05/13  08:00:00,47.2296867177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.2782922918,0.0,0.0,0.0,15.863942322,29.242365,6.09010925911,0.0,3.20568,2.88442925911
 05/13  10:00:00,47.2965133508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  11:00:00,47.9884131053,0.0,0.0,0.0,15.863942322,29.242365,6.09012417291,0.0,3.20568,2.88444417291
 05/13  12:00:00,47.3265474354,0.0,0.0,0.0,15.863942322,29.242365,6.09013911165,0.0,3.20568,2.88445911165
 05/13  13:00:00,47.3895912526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,47.4195073478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,47.4172986224,0.0,0.0,0.0,15.863942322,29.242365,6.08845435345,0.0,3.20568,2.88277435345
 05/13  16:00:00,47.3253654358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,47.3232035532,0.0,0.0,0.0,15.863942322,29.242365,6.08844592968,0.0,3.20568,2.88276592968
 05/13  18:00:00,47.3161819178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  19:00:00,47.549733692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,53.1894389364,0.0,0.0,0.0,15.863942322,29.242365,6.08843749487,0.0,3.20568,2.88275749487
 05/13  21:00:00,55.8568608689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.6554523195,0.0,0.0,0.0,15.863942322,29.242365,6.08842905683,0.0,3.20568,2.88274905683
 05/13  23:00:00,56.3342133963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  24:00:00,55.6357883426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.6081102113,0.0,0.0,0.0,15.863942322,29.242365,6.08841822117,0.0,3.20568,2.88273822117
 05/14  02:00:00,55.5851128096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  03:00:00,55.5772781971,0.0,0.0,0.0,15.863942322,29.242365,6.0884050062,0.0,3.20568,2.8827250062
 05/14  04:00:00,55.7854542757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.7624622624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  06:00:00,47.1978716675,0.0,0.0,0.0,15.863942322,29.242365,6.08854463767,0.0,3.20568,2.88286463767
 05/14  07:00:00,47.1338976018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  08:00:00,47.1321368578,0.0,0.0,0.0,15.863942322,29.242365,6.0900579859,0.0,3.20568,2.8843779859
 05/14  09:00:00,47.1498076053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  10:00:00,47.1633627669,0.0,0.0,0.0,15.863942322,29.242365,6.0900665656,0.0,3.20568,2.8843865656
 05/14  11:00:00,47.8734386153,0.0,0.0,0.0,15.863942322,29.242365,6.0900751876,0.0,3.20568,2.8843951876
 05/14  12:00:00,47.2075201888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,47.2655515657,0.0,0.0,0.0,15.863942322,29.242365,6.09008382898,0.0,3.20568,2.88440382898
 05/14  14:00:00,47.2920118447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,47.2998980454,0.0,0.0,0.0,15.863942322,29.242365,6.08840304744,0.0,3.20568,2.88272304744
 05/14  16:00:00,47.2161916912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,47.2109856793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,47.2070933007,0.0,0.0,0.0,15.863942322,29.242365,6.08854210194,0.0,3.20568,2.88286210194
 05/14  19:00:00,47.4390065516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,53.0903108313,0.0,0.0,0.0,15.863942322,29.242365,6.08852783822,0.0,3.20568,2.88284783822
 05/14  21:00:00,55.7827106732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  22:00:00,55.5930907263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.2664697236,0.0,0.0,0.0,15.863942322,29.242365,6.08851358136,0.0,3.20568,2.88283358136
 05/14  24:00:00,55.564513532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  01:00:00,55.5450866367,0.0,0.0,0.0,15.863942322,29.242365,6.0900202094,0.0,3.20568,2.8843402094
 05/15  02:00:00,55.5248673923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  03:00:00,55.5138092025,0.0,0.0,0.0,15.863942322,29.242365,6.09002209841,0.0,3.20568,2.88434209841
 05/15  04:00:00,55.7121511876,0.0,0.0,0.0,15.863942322,29.242365,6.09002419793,0.0,3.20568,2.88434419793
 05/15  05:00:00,55.6919017675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  06:00:00,55.3517275191,7.50866733022,0.0,0.0,15.863942322,29.818365,207.008165532,200.918139128,3.20568,2.88434640451
 05/15  07:00:00,120.064952548,7.50866733022,0.00481823286769,0.0,80.527626,29.818365,91.7297253,85.6356214447,3.20568,2.88842385528
 05/15  08:00:00,165.533226066,7.53452674816,0.154149062453,0.0,80.527626,75.0917375,58.7319951468,26.0074517863,24.0426,8.68194336051
 05/15  09:00:00,171.846574398,7.68236734152,6.24499464111,0.0,80.527626,75.0917375,54.9447827304,10.5227661787,24.0426,20.3794165517
 05/15  10:00:00,183.242889481,8.06433548788,13.1993325853,0.0,80.527626,79.0911225,50.0771663384,0.543127624027,32.0568,17.4772387143
 05/15  11:00:00,191.332137324,8.87631789855,19.7029767513,0.0,80.527626,79.0911225,52.5184028286,0.0171825545231,32.0568,20.4444202741
 05/15  12:00:00,197.99583292,9.75845196607,26.1609910905,0.0,80.527626,79.0911225,55.4629780914,0.0,32.0568,23.4061780914
 05/15  13:00:00,199.795378065,11.0501639873,30.6218521064,0.0,80.527626,75.0917375,42.401235412,0.0110716551621,16.0284,26.3617637568
 05/15  14:00:00,207.338485529,12.6093906409,36.5884616153,0.0,80.527626,75.0917375,33.5004641414,0.0056361059603,16.0284,17.4664280354
 05/15  15:00:00,209.855181868,14.5347447672,39.197658042,0.0,80.527626,73.092045,20.7261510432,0.0285606128736,3.20568,17.4919104303
 05/15  16:00:00,202.645794044,11.6409348964,35.0038882024,0.0,80.527626,73.092045,8.97584479361,0.0136362658155,3.20568,5.7565285278
 05/15  17:00:00,153.009160542,9.55373676529,30.7340945643,0.0,80.527626,29.818365,6.09411327455,0.0,3.20568,2.88843327455
 05/15  18:00:00,151.175862782,9.27625839454,29.1825231764,0.0,80.527626,29.818365,8.97629396486,0.0,3.20568,5.77061396486
 05/15  19:00:00,147.655859192,8.71063227353,25.9758236861,0.0,80.527626,29.818365,8.98562837685,0.0,3.20568,5.77994837685
 05/15  20:00:00,145.653518994,8.03945240381,19.0013082206,0.0,80.527626,29.818365,11.9362135727,0.0781265487552,3.20568,8.65240702394
 05/15  21:00:00,55.8387461969,0.0,0.0,0.0,15.863942322,29.242365,8.98092103536,0.0,3.20568,5.77524103536
 05/15  22:00:00,55.6803876181,0.0,0.0,0.0,15.863942322,29.242365,6.09553917349,0.0,3.20568,2.88985917349
 05/15  23:00:00,56.3907747595,0.0,0.0,0.0,15.863942322,29.242365,6.09324855014,0.0,3.20568,2.88756855014
 05/15  24:00:00,55.6681295038,0.0,0.0,0.0,15.863942322,29.242365,6.08992523147,0.0,3.20568,2.88424523147
 05/16  01:00:00,55.656468325,0.0,0.0,0.0,15.863942322,29.242365,6.08992055611,0.0,3.20568,2.88424055611
 05/16  02:00:00,55.6422490177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.6301974498,0.0,0.0,0.0,15.863942322,29.242365,6.08991623863,0.0,3.20568,2.88423623863
 05/16  04:00:00,56.7555380136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,55.1673722098,0.0,0.0,0.0,15.863942322,29.242365,6.08991210948,0.0,3.20568,2.88423210948
 05/16  06:00:00,62.9401447889,7.50866733022,7.23700081676,0.0,15.863942322,29.818365,40.3896738778,34.2997658049,3.20568,2.88422807294
 05/16  07:00:00,133.362244889,7.50866733022,13.1846401355,0.0,80.527626,29.818365,13.5151814045,7.42125228947,3.20568,2.88824911499
 05/16  08:00:00,184.957107202,7.79135336215,19.1514229072,0.0,80.527626,75.0917375,32.732923267,0.00955724955183,24.0426,8.68076601741
 05/16  09:00:00,200.824000431,8.81832443962,33.8983466618,0.0,80.527626,75.0917375,41.5100843955,0.0,24.0426,17.4674843955
 05/16  10:00:00,225.718437492,9.75703467778,53.7912442994,0.0,80.527626,79.0911225,52.4486038711,0.0,32.0568,20.3918038711
 05/16  11:00:00,252.184450663,10.9628874,78.3078986769,0.0,80.527626,79.0911225,52.4973397509,0.0,32.0568,20.4405397509
 05/16  12:00:00,259.827899581,12.7370473774,84.8851243464,0.0,80.527626,79.0911225,55.4613734694,0.0,32.0568,23.4045734694
 05/16  13:00:00,240.228513471,13.4273227125,68.6427270593,0.0,80.527626,75.0917375,39.4743200715,0.0125194604384,16.0284,23.433400611
 05/16  14:00:00,232.105206886,14.6229748146,59.3619866518,0.0,80.527626,75.0917375,33.5031395766,0.0,16.0284,17.4747395766
 05/16  15:00:00,243.731993408,16.1771365134,71.4106768446,0.0,80.527626,73.092045,23.6283574738,0.0227208342341,3.20568,20.3999566396
 05/16  16:00:00,237.204353762,11.8975058417,69.1461982962,0.0,80.527626,73.092045,6.10797738457,0.0140731772086,3.20568,2.88822420736
 05/16  17:00:00,179.062060478,9.33940605407,56.8388234345,0.0,80.527626,29.818365,6.09372228223,0.0,3.20568,2.88804228223
 05/16  18:00:00,167.319104046,8.80684614417,45.6601242922,0.0,80.527626,29.818365,8.97574358143,0.0,3.20568,5.77006358143
 05/16  19:00:00,154.338991133,8.36474862398,33.213535038,0.0,80.527626,29.818365,11.8653701385,0.0,3.20568,8.65969013853
 05/16  20:00:00,149.350962894,8.01585777725,22.920131562,0.0,80.527626,29.818365,9.05610382161,0.0751143888167,3.20568,5.7753094328
 05/16  21:00:00,55.6765454007,0.0,0.0,0.0,15.863942322,29.242365,11.8583963594,0.0,3.20568,8.6527163594
 05/16  22:00:00,55.6779334422,0.0,0.0,0.0,15.863942322,29.242365,6.09546646811,0.0,3.20568,2.88978646811
 05/16  23:00:00,56.3652341944,0.0,0.0,0.0,15.863942322,29.242365,6.09294031416,0.0,3.20568,2.88726031416
 05/16  24:00:00,55.6470620823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.6207387782,0.0,0.0,0.0,15.863942322,29.242365,6.08999662948,0.0,3.20568,2.88431662948
 05/17  02:00:00,55.5995500746,0.0,0.0,0.0,15.863942322,29.242365,6.08998574688,0.0,3.20568,2.88430574688
 05/17  03:00:00,55.5843385166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,55.7874238504,0.0,0.0,0.0,15.863942322,29.242365,6.08997511294,0.0,3.20568,2.88429511294
 05/17  05:00:00,54.3299143089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,55.3011073864,7.50866733022,0.00381182102577,0.0,15.863942322,29.818365,146.312706423,140.222624664,3.20568,2.88440175899
 05/17  07:00:00,120.07329701,7.50866733022,0.00141222046346,0.0,80.527626,29.818365,108.16842578,102.074584543,3.20568,2.8881612369
 05/17  08:00:00,165.461240786,7.60160725894,0.00828190869265,0.0,80.527626,75.0917375,108.558028124,72.9469188296,24.0426,11.5685092943
 05/17  09:00:00,165.691519816,7.82356881121,0.00371040186915,0.0,80.527626,75.0917375,87.6635393346,46.1616030495,24.0426,17.4593362851
 05/17  10:00:00,170.16463926,8.29308960105,0.00251631935472,0.0,80.527626,79.0911225,78.9111142967,29.3760419199,32.0568,17.4782723768
 05/17  11:00:00,173.933671255,8.81370389574,2.5179323684,0.0,80.527626,79.0911225,53.2132988935,0.716115393134,32.0568,20.4403835004
 05/17  12:00:00,178.696195444,9.42797750879,7.34031766912,0.0,80.527626,79.0911225,55.461766651,0.0,32.0568,23.404966651
 05/17  13:00:00,178.15292714,10.172178163,10.0220826772,0.0,80.527626,75.0917375,43.9837471092,1.59537417453,16.0284,26.3599729347
 05/17  14:00:00,182.258743087,11.0103696046,13.2800070971,0.0,80.527626,75.0917375,33.7109633829,0.217870861956,16.0284,17.4646925209
 05/17  15:00:00,184.956397415,12.2843375096,16.7105855334,0.0,80.527626,73.092045,20.9496560877,0.254545250528,3.20568,17.4894308372
 05/17  16:00:00,180.924002896,9.85078130968,15.2272426992,0.0,80.527626,73.092045,8.97637361375,0.0145156595574,3.20568,5.75617795419
 05/17  17:00:00,133.352390854,8.25722025825,12.5364604823,0.0,80.527626,29.818365,6.09391542811,0.0,3.20568,2.88823542811
 05/17  18:00:00,132.032826276,8.0905266265,11.3888504317,0.0,80.527626,29.818365,9.78106588807,0.8052998934,3.20568,5.77008599467
