Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  19:00:00,129.340694443,7.77335632281,8.78608373733,0.0,80.527626,29.818365,13.3638976997,4.37911457572,3.20568,5.77910312393
 05/17  20:00:00,131.580382367,7.54420951903,5.58627585968,0.0,80.527626,29.818365,21.9707254746,10.1129071824,3.20568,8.65213829225
 05/17  21:00:00,55.7317033061,0.0,0.0,0.0,15.863942322,29.242365,8.98106379184,0.0,3.20568,5.77538379184
 05/17  22:00:00,55.599324467,0.0,0.0,0.0,15.863942322,29.242365,6.09518891575,0.0,3.20568,2.88950891575
 05/17  23:00:00,56.3349783457,0.0,0.0,0.0,15.863942322,29.242365,6.09289954198,0.0,3.20568,2.88721954198
 05/17  24:00:00,55.6129188937,0.0,0.0,0.0,15.863942322,29.242365,6.09004565358,0.0,3.20568,2.88436565358
 05/18  01:00:00,55.6029379722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.5877290313,0.0,0.0,0.0,15.863942322,29.242365,6.09002676413,0.0,3.20568,2.88434676413
 05/18  03:00:00,55.5773284984,0.0,0.0,0.0,15.863942322,29.242365,6.0900096723,0.0,3.20568,2.8843296723
 05/18  04:00:00,55.7877932074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  05:00:00,54.3393287454,0.0,0.0,0.0,15.863942322,29.242365,6.0899927531,0.0,3.20568,2.8843127531
 05/18  06:00:00,55.2576996943,7.50866733022,0.00185095191092,0.0,15.863942322,29.818365,92.9881342468,89.7624542468,3.20568,0.02
 05/18  07:00:00,120.040809281,7.50866733022,0.00137448854497,0.0,80.527626,29.818365,74.2280552229,68.1341492118,3.20568,2.8882260111
 05/18  08:00:00,165.349906834,7.51535901938,0.00535179276112,0.0,80.527626,75.0917375,91.1934167487,55.5826911844,24.0426,11.5681255643
 05/18  09:00:00,165.535148202,7.67661074515,0.00400787655743,0.0,80.527626,75.0917375,88.3329117621,46.8278146704,24.0426,17.4624970917
 05/18  10:00:00,170.135757376,8.26873218181,0.00566116255648,0.0,80.527626,79.0911225,80.5887913701,31.0519558389,32.0568,17.4800355312
 05/18  11:00:00,173.01500875,8.80182651491,1.62653554226,0.0,80.527626,79.0911225,57.3882949123,1.97336417187,32.0568,23.3581307404
 05/18  12:00:00,176.546174683,9.39159232347,5.24740510756,0.0,80.527626,79.0911225,55.4578058842,0.0,32.0568,23.4010058842
 05/18  13:00:00,177.547889437,9.98342143498,9.61240822177,0.0,80.527626,75.0917375,44.050210196,4.59053267866,16.0284,23.4312775174
 05/18  14:00:00,182.38849063,10.7549358468,13.6636840736,0.0,80.527626,75.0917375,34.2420457735,0.747439581266,16.0284,17.4662061923
 05/18  15:00:00,185.458628717,11.5072505164,17.9817767161,0.0,80.527626,73.092045,23.8250182901,0.216240820875,3.20568,20.4030974692
 05/18  16:00:00,181.684137417,9.00122450325,16.8151854451,0.0,80.527626,73.092045,6.10760802858,0.0136735973969,3.20568,2.88825443118
 05/18  17:00:00,133.563087774,7.77115924901,13.2133868541,0.0,80.527626,29.818365,6.09374187228,0.0,3.20568,2.88806187228
 05/18  18:00:00,131.677566744,7.62341069558,11.4915029531,0.0,80.527626,29.818365,9.08192196903,0.105714136874,3.20568,5.77052783216
 05/18  19:00:00,129.545260565,7.52543149691,9.22894684664,0.0,80.527626,29.818365,12.3478203232,3.36245677777,3.20568,5.77968354541
 05/18  20:00:00,129.77655964,7.50921819865,3.84043614955,0.0,80.527626,29.818365,25.3988860872,13.5415947757,3.20568,8.65161131152
 05/18  21:00:00,55.6885122988,0.0,0.0,0.0,15.863942322,29.242365,8.98048536381,0.0,3.20568,5.77480536381
 05/18  22:00:00,55.557253681,0.0,0.0,0.0,15.863942322,29.242365,6.09536561567,0.0,3.20568,2.88968561567
 05/18  23:00:00,56.2899410293,0.0,0.0,0.0,15.863942322,29.242365,6.09307675782,0.0,3.20568,2.88739675782
 05/18  24:00:00,55.5972581296,0.0,0.0,0.0,15.863942322,29.242365,6.08999539813,0.0,3.20568,2.88431539813
 05/19  01:00:00,55.6098142725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.5825373653,0.0,0.0,0.0,15.863942322,29.242365,6.08997085999,0.0,3.20568,2.88429085999
 05/19  03:00:00,55.5455586565,0.0,0.0,0.0,15.863942322,29.242365,6.08994743185,0.0,3.20568,2.88426743185
 05/19  04:00:00,56.5897957005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  05:00:00,54.9877564325,0.0,0.0,0.0,15.863942322,29.242365,6.08992419475,0.0,3.20568,2.88424419475
 05/19  06:00:00,55.6429349161,7.50866733022,0.0,0.0,15.863942322,29.818365,157.495531279,154.269851279,3.20568,0.02
 05/19  07:00:00,120.044069328,7.50866733022,0.00180283237098,0.0,80.527626,29.818365,67.8218058807,58.8600201242,3.20568,5.75610575648
 05/19  08:00:00,168.864910733,7.51262459284,3.49026480378,0.0,80.527626,75.0917375,50.574013899,17.8503934793,24.0426,8.68102041978
 05/19  09:00:00,176.309525983,7.72772213566,10.6315107148,0.0,80.527626,75.0917375,46.8547283402,5.34965216299,24.0426,17.4624761772
 05/19  10:00:00,187.679179319,8.48754428339,17.1842288861,0.0,80.527626,79.0911225,49.536280512,0.0,32.0568,17.479480512
 05/19  11:00:00,193.834999061,9.14687898929,21.9234527449,0.0,80.527626,79.0911225,55.4134482186,0.0,32.0568,23.3566482186
 05/19  12:00:00,198.758024796,9.89669506102,26.7849256485,0.0,80.527626,79.0911225,54.2851599132,0.0,32.0568,22.2283599132
 05/19  13:00:00,200.94127602,11.1887839221,31.6299683859,0.0,80.527626,75.0917375,40.6403187851,0.0119122574048,16.0284,24.6000065277
 05/19  14:00:00,209.873088328,12.8531066406,38.8774321163,0.0,80.527626,75.0917375,33.4928123914,0.0,16.0284,17.4644123914
 05/19  15:00:00,215.033983727,15.0903300463,43.8164493179,0.0,80.527626,73.092045,20.7134967706,0.0192913439259,3.20568,17.4885254267
 05/19  16:00:00,207.128727182,12.0657425324,39.0499221817,0.0,80.527626,73.092045,8.97546194043,0.0134845056242,3.20568,5.7562974348
 05/19  17:00:00,152.831005588,9.59911719221,30.5108502095,0.0,80.527626,29.818365,6.09395456921,0.0,3.20568,2.88827456921
 05/19  18:00:00,150.399117878,9.27633842125,28.4112096356,0.0,80.527626,29.818365,8.97571195573,0.0,3.20568,5.77003195573
 05/19  19:00:00,145.066274729,8.70712882579,23.6683440319,0.0,80.527626,29.818365,8.99979570639,0.0149883584701,3.20568,5.77912734792
 05/19  20:00:00,144.72891721,8.09197429976,18.2745118385,0.0,80.527626,29.818365,11.874728928,0.0172313948636,3.20568,8.65181753315
 05/19  21:00:00,55.6761054581,0.0,0.0,0.0,15.863942322,29.242365,8.9807721755,0.0,3.20568,5.7750921755
 05/19  22:00:00,55.7051470453,0.0,0.0,0.0,15.863942322,29.242365,6.0955787529,0.0,3.20568,2.8898987529
 05/19  23:00:00,56.4365208327,0.0,0.0,0.0,15.863942322,29.242365,6.09317224762,0.0,3.20568,2.88749224762
 05/19  24:00:00,55.718461832,0.0,0.0,0.0,15.863942322,29.242365,6.08993817569,0.0,3.20568,2.88425817569
 05/20  01:00:00,55.7215368442,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.7070617615,0.0,0.0,0.0,15.863942322,29.242365,6.08840066183,0.0,3.20568,2.88272066183
 05/20  03:00:00,55.6753252716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  04:00:00,55.873245878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,54.3967726392,0.0,0.0,0.0,15.863942322,29.242365,6.0885037015,0.0,3.20568,2.8828237015
 05/20  06:00:00,47.2567587839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.1953174211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.2153544545,0.0,0.0,0.0,15.863942322,29.242365,6.08845552503,0.0,3.20568,2.88277552503
 05/20  09:00:00,47.2664796519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.2829623367,0.0,0.0,0.0,15.863942322,29.242365,6.08998514073,0.0,3.20568,2.88430514073
 05/20  11:00:00,47.9633391718,0.0,0.0,0.0,15.863942322,29.242365,6.08995564532,0.0,3.20568,2.88427564532
 05/20  12:00:00,47.2909308035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  13:00:00,47.3576934429,0.0,0.0,0.0,15.863942322,29.242365,6.0879112239,0.0,3.20568,2.8822312239
 05/20  14:00:00,47.3810043708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  15:00:00,47.3862222551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,47.2951814064,0.0,0.0,0.0,15.863942322,29.242365,6.08845950212,0.0,3.20568,2.88277950212
 05/20  17:00:00,49.9848186041,0.435700196742,2.25018521627,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  18:00:00,52.1924407812,0.91270072305,3.99514361175,0.0,15.863942322,29.242365,6.08850221553,0.0,3.20568,2.88282221553
 05/20  19:00:00,48.6156507663,0.239231962938,0.890813101929,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,53.1597225154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  21:00:00,55.8701907466,0.0,0.0,0.0,15.863942322,29.242365,6.08836253144,0.0,3.20568,2.88268253144
 05/20  22:00:00,55.6733564479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  23:00:00,56.3403022195,0.0,0.0,0.0,15.863942322,29.242365,6.08846498923,0.0,3.20568,2.88278498923
 05/20  24:00:00,55.6417506456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.6245952996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  02:00:00,55.5960037885,0.0,0.0,0.0,15.863942322,29.242365,6.08841188836,0.0,3.20568,2.88273188836
 05/21  03:00:00,55.5743235463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.7686913014,0.0,0.0,0.0,15.863942322,29.242365,6.08835843204,0.0,3.20568,2.88267843204
 05/21  05:00:00,54.3014713247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,47.1723471094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.1684260743,0.0,0.0,0.0,15.863942322,29.242365,6.08845525434,0.0,3.20568,2.88277525434
 05/21  08:00:00,47.2409767192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.2960521162,0.0,0.0,0.0,15.863942322,29.242365,6.08997725068,0.0,3.20568,2.88429725068
 05/21  10:00:00,47.3137735319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,47.9947575825,0.0,0.0,0.0,15.863942322,29.242365,6.08994142358,0.0,3.20568,2.88426142358
 05/21  12:00:00,47.3269089725,0.0,0.0,0.0,15.863942322,29.242365,6.08990566303,0.0,3.20568,2.88422566303
 05/21  13:00:00,47.3828531359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,47.4035485698,0.0,0.0,0.0,15.863942322,29.242365,6.08845660238,0.0,3.20568,2.88277660238
 05/21  15:00:00,47.4076949558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  16:00:00,50.5040661995,0.435700196742,2.75015889335,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,55.3041364001,1.07762176538,6.90622078873,0.0,15.863942322,29.242365,6.08849338848,0.0,3.20568,2.88281338848
 05/21  18:00:00,47.3116807593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,50.0680910941,0.396967920301,2.1179329546,0.0,15.863942322,29.242365,6.08817960482,0.0,3.20568,2.88249960482
 05/21  20:00:00,53.1986840866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  21:00:00,55.8799136266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.6911703773,0.0,0.0,0.0,15.863942322,29.242365,6.08844456781,0.0,3.20568,2.88276456781
 05/21  23:00:00,56.3606246328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  24:00:00,55.6477234386,0.0,0.0,0.0,15.863942322,29.242365,6.08839036124,0.0,3.20568,2.88271036124
 05/22  01:00:00,55.6295297755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  02:00:00,55.6277664031,0.0,0.0,0.0,15.863942322,29.242365,6.08982768932,0.0,3.20568,2.88414768932
 05/22  03:00:00,55.6154220231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  04:00:00,55.8076845405,0.0,0.0,0.0,15.863942322,29.242365,6.09001269417,0.0,3.20568,2.88433269417
 05/22  05:00:00,54.3570478456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  06:00:00,56.9446858437,7.50866733022,1.6681804309,0.0,15.863942322,29.818365,55.054263938,48.9642348338,3.20568,2.88434910421
 05/22  07:00:00,127.88868516,7.50866733022,7.76117834234,0.0,80.527626,29.818365,19.5926959747,13.4989448653,3.20568,2.88807110945
 05/22  08:00:00,179.685910635,7.68166897055,14.0346023716,0.0,80.527626,75.0917375,37.1791689379,1.57002420446,24.0426,11.5665447335
 05/22  09:00:00,190.31153007,8.47720401743,23.7839207724,0.0,80.527626,75.0917375,41.4959748315,0.0,24.0426,17.4533748315
 05/22  10:00:00,202.093618572,9.27317390024,30.7234890169,0.0,80.527626,79.0911225,49.527306813,0.0,32.0568,17.470506813
 05/22  11:00:00,208.781037809,9.8332690495,36.135382191,0.0,80.527626,79.0911225,52.4923140715,0.0,32.0568,20.4355140715
 05/22  12:00:00,213.766731011,10.6299497596,41.0192365574,0.0,80.527626,79.0911225,55.4519535495,0.0,32.0568,23.3951535495
 05/22  13:00:00,220.710910885,11.8561390329,50.7092289293,0.0,80.527626,75.0917375,39.4788284951,0.0299733177868,16.0284,23.4204551773
 05/22  14:00:00,229.590565724,13.5667805983,57.870293884,0.0,80.527626,75.0917375,33.4933961387,0.0,16.0284,17.4649961387
 05/22  15:00:00,226.632684135,15.1634655117,55.3355756559,0.0,80.527626,73.092045,23.6245387586,0.021603935587,3.20568,20.397254823
 05/22  16:00:00,214.538461144,11.3560539804,47.056242493,0.0,80.527626,73.092045,6.10645095871,0.0125258891135,3.20568,2.8882450696
 05/22  17:00:00,156.045477403,8.69784369447,34.6046416067,0.0,80.527626,29.818365,6.09370700249,0.0,3.20568,2.88802700249
 05/22  18:00:00,150.596813452,8.29945320884,29.5832917206,0.0,80.527626,29.818365,8.97586460246,0.0,3.20568,5.77018460246
 05/22  19:00:00,142.844271868,7.94725811055,21.9700677487,0.0,80.527626,29.818365,9.01853440191,0.0337522631126,3.20568,5.7791021388
 05/22  20:00:00,136.873171319,7.61677772996,10.712611086,0.0,80.527626,29.818365,17.7556088646,5.89824837522,3.20568,8.65168048941
 05/22  21:00:00,55.7959562187,0.0,0.0,0.0,15.863942322,29.242365,8.9805684981,0.0,3.20568,5.7748884981
 05/22  22:00:00,55.648869504,0.0,0.0,0.0,15.863942322,29.242365,6.09502085515,0.0,3.20568,2.88934085515
 05/22  23:00:00,56.3515376557,0.0,0.0,0.0,15.863942322,29.242365,6.09311566122,0.0,3.20568,2.88743566122
 05/22  24:00:00,55.627329473,0.0,0.0,0.0,15.863942322,29.242365,6.08989304869,0.0,3.20568,2.88421304869
 05/23  01:00:00,55.6076335169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.6048998501,0.0,0.0,0.0,15.863942322,29.242365,6.08984257891,0.0,3.20568,2.88416257891
 05/23  03:00:00,55.6016041319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  04:00:00,56.6462592181,0.0,0.0,0.0,15.863942322,29.242365,6.09002054337,0.0,3.20568,2.88434054337
 05/23  05:00:00,55.0357012404,0.0,0.0,0.0,15.863942322,29.242365,6.08997191931,0.0,3.20568,2.88429191931
 05/23  06:00:00,55.6258423814,7.50866733022,0.00348655092832,0.0,15.863942322,29.818365,114.39021698,111.16453698,3.20568,0.02
 05/23  07:00:00,120.069271385,7.50866733022,0.0,0.0,80.527626,29.818365,98.7917758387,92.6980080906,3.20568,2.88808774806
 05/23  08:00:00,165.381420392,7.517600026,0.00562655336908,0.0,80.527626,75.0917375,120.726809945,85.1181311686,24.0426,11.566078776
 05/23  09:00:00,165.517581344,7.62827714025,0.00389532189765,0.0,80.527626,75.0917375,126.680992123,85.1835032781,24.0426,17.454888845
 05/23  10:00:00,169.881622973,7.97873164262,0.00266470735164,0.0,80.527626,79.0911225,135.699917669,86.1712998609,32.0568,17.4718178083
 05/23  11:00:00,170.907891484,8.29982163293,0.0,0.0,80.527626,79.0911225,114.174810558,61.6854268775,32.0568,20.4325836807
 05/23  12:00:00,170.477340515,8.58432939231,0.0,0.0,80.527626,79.0911225,103.365809082,47.9134802808,32.0568,23.3955288016
 05/23  13:00:00,167.048834744,8.89587601661,0.250609652934,0.0,80.527626,75.0917375,70.6861152885,31.2374421094,16.0284,23.4202731791
 05/23  14:00:00,169.861614177,9.13820675389,2.80763313153,0.0,80.527626,75.0917375,49.1769975453,15.6836866134,16.0284,17.464910932
 05/23  15:00:00,172.321161525,9.36983588407,7.03754001774,0.0,80.527626,73.092045,37.7097120402,14.1073697983,3.20568,20.3966622419
 05/23  16:00:00,170.352921496,7.83641010588,6.71176655306,0.0,80.527626,73.092045,18.5368905906,12.4433546067,3.20568,2.88785598395
 05/23  17:00:00,124.660966707,7.50866733022,4.6402824328,0.0,80.527626,29.818365,20.9835464313,14.8898149003,3.20568,2.88805153097
 05/23  18:00:00,123.743796011,7.50866733022,3.73073221401,0.0,80.527626,29.818365,25.3836322044,16.407786125,3.20568,5.77016607941
 05/23  19:00:00,122.149674081,7.50866733022,2.14734880031,0.0,80.527626,29.818365,28.0055472849,19.0208436615,3.20568,5.77902362341
 05/23  20:00:00,124.539857492,7.50866733022,0.262859515348,0.0,80.527626,29.818365,34.0266709242,22.1694605353,3.20568,8.65153038893
 05/23  21:00:00,55.5374983432,0.0,0.0,0.0,15.863942322,29.242365,8.98042913039,0.0,3.20568,5.77474913039
 05/23  22:00:00,55.5703904255,0.0,0.0,0.0,15.863942322,29.242365,6.09511427403,0.0,3.20568,2.88943427403
 05/23  23:00:00,56.2979310223,0.0,0.0,0.0,15.863942322,29.242365,6.09306165225,0.0,3.20568,2.88738165225
 05/23  24:00:00,55.5858198237,0.0,0.0,0.0,15.863942322,29.242365,6.08984296581,0.0,3.20568,2.88416296581
 05/24  01:00:00,55.572938431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.564046405,0.0,0.0,0.0,15.863942322,29.242365,6.09001215934,0.0,3.20568,2.88433215934
 05/24  03:00:00,55.5552889103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.7547114837,0.0,0.0,0.0,15.863942322,29.242365,6.08995709792,0.0,3.20568,2.88427709792
 05/24  05:00:00,54.3057166456,0.0,0.0,0.0,15.863942322,29.242365,6.08990222879,0.0,3.20568,2.88422222879
 05/24  06:00:00,55.2929611501,7.50866733022,0.0,0.0,15.863942322,29.818365,121.382892916,118.157212916,3.20568,0.02
 05/24  07:00:00,120.05992734,7.50866733022,0.00154851346407,0.0,80.527626,29.818365,81.6263730505,75.5326939843,3.20568,2.88799906619
 05/24  08:00:00,165.348902984,7.50943194985,0.00605641350389,0.0,80.527626,75.0917375,79.4234535291,43.81544582,24.0426,11.565407709
 05/24  09:00:00,165.652264202,7.54605440867,0.238872584465,0.0,80.527626,75.0917375,70.8004937551,29.3046222126,24.0426,17.4532715426
 05/24  10:00:00,173.475261293,7.92245946621,3.65583395632,0.0,80.527626,79.0911225,67.3269441811,17.800314509,32.0568,17.4698296722
 05/24  11:00:00,178.839084988,8.45318334772,7.75194422339,0.0,80.527626,79.0911225,52.4894346635,0.0,32.0568,20.4326346635
 05/24  12:00:00,182.026195678,9.04273524768,11.0269030342,0.0,80.527626,79.0911225,55.4485713393,0.0,32.0568,23.3917713393
 05/24  13:00:00,181.498947579,9.44693521428,14.0617306406,0.0,80.527626,75.0917375,40.081146712,0.63514821228,16.0284,23.4175984998
 05/24  14:00:00,183.927525785,9.91128913688,16.0234778478,0.0,80.527626,75.0917375,33.4899873149,0.0,16.0284,17.4615873149
 05/24  15:00:00,186.068294659,11.0780313907,19.0080881735,0.0,80.527626,73.092045,21.3378930309,0.648293966532,3.20568,17.4839190644
 05/24  16:00:00,183.076111162,9.25047772912,17.9528059087,0.0,80.527626,73.092045,8.97510912025,0.0135318725381,3.20568,5.75589724771
 05/24  17:00:00,135.657334896,8.03543519102,15.0316485252,0.0,80.527626,29.818365,6.09370044735,0.0,3.20568,2.88802044735
 05/24  18:00:00,133.765973106,7.92824559389,13.2605892327,0.0,80.527626,29.818365,9.55356753626,0.578691782834,3.20568,5.76919575343
 05/24  19:00:00,129.76870803,7.65062755992,9.32259630453,0.0,80.527626,29.818365,14.7267235037,5.74205725626,3.20568,5.77898624741
 05/24  20:00:00,131.647476595,7.52456986069,7.07537210052,0.0,80.527626,29.818365,18.843138078,9.8641044603,3.20568,5.77335361768
 05/24  21:00:00,55.7564090806,0.0,0.0,0.0,15.863942322,29.242365,11.8566142462,0.0,3.20568,8.65093424617
 05/24  22:00:00,55.6131118011,0.0,0.0,0.0,15.863942322,29.242365,6.09543334697,0.0,3.20568,2.88975334697
 05/24  23:00:00,56.333147031,0.0,0.0,0.0,15.863942322,29.242365,6.09291604842,0.0,3.20568,2.88723604842
 05/24  24:00:00,55.6114710591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.5932689769,0.0,0.0,0.0,15.863942322,29.242365,6.0899965363,0.0,3.20568,2.8843165363
 05/25  02:00:00,55.5775817223,0.0,0.0,0.0,15.863942322,29.242365,6.08993501079,0.0,3.20568,2.88425501079
 05/25  03:00:00,55.5636379177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  04:00:00,55.7647805598,0.0,0.0,0.0,15.863942322,29.242365,6.08987376542,0.0,3.20568,2.88419376542
 05/25  05:00:00,54.3097211306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,55.2979874276,7.50866733022,0.0,0.0,15.863942322,29.818365,141.838400147,135.748435561,3.20568,2.88428458633
 05/25  07:00:00,120.237127673,7.50866733022,0.174564429134,0.0,80.527626,29.818365,60.6031440441,54.5096078127,3.20568,2.88785623139
 05/25  08:00:00,170.82498797,7.60803640893,5.31945307465,0.0,80.527626,75.0917375,45.8214122363,11.4163892825,24.0426,10.3624229538
 05/25  09:00:00,177.077603209,7.97387930555,11.1389401365,0.0,80.527626,75.0917375,44.2288521361,4.4193461811,24.0426,15.766905955
 05/25  10:00:00,187.4485261,8.71962926849,16.7264750045,0.0,80.527626,79.0911225,52.4348885946,0.0,32.0568,20.3780885946
 05/25  11:00:00,191.426741674,9.46732606654,19.2166517488,0.0,80.527626,79.0911225,52.5042817078,0.0151608017417,32.0568,20.4323209061
 05/25  12:00:00,195.50671821,10.1845809528,23.2610660591,0.0,80.527626,79.0911225,52.5252012299,0.0,32.0568,20.4684012299
 05/25  13:00:00,196.811328433,11.3980134042,27.3179030949,0.0,80.527626,75.0917375,42.3911790148,0.0215338598431,16.0284,26.341245155
 05/25  14:00:00,203.097935601,12.8050793208,32.1768912529,0.0,80.527626,75.0917375,33.4845116541,0.000748826946657,16.0284,17.4553628272
 05/25  15:00:00,206.703386215,14.8068715327,35.7923932251,0.0,80.527626,73.092045,20.7075969094,0.0249323335883,3.20568,17.4769845758
 05/25  16:00:00,200.55099188,11.8847639019,32.6789711871,0.0,80.527626,73.092045,6.10673982776,0.0131187141755,3.20568,2.88794111359
 05/25  17:00:00,148.912904398,9.6869547102,26.533000817,0.0,80.527626,29.818365,6.09379848598,0.0,3.20568,2.88811848598
 05/25  18:00:00,145.731443305,9.40720727702,23.6536810299,0.0,80.527626,29.818365,8.97523111648,0.0,3.20568,5.76955111648
 05/25  19:00:00,139.55784731,8.77178361528,17.9031238372,0.0,80.527626,29.818365,11.9159039094,0.052384230936,3.20568,8.65783967849
 05/25  20:00:00,135.853570309,8.07163842911,10.693892006,0.0,80.527626,29.818365,11.5924297235,2.61264252338,3.20568,5.77410720012
 05/25  21:00:00,55.7772119614,0.0,0.0,0.0,15.863942322,29.242365,8.98011567143,0.0,3.20568,5.77443567143
 05/25  22:00:00,55.6334728657,0.0,0.0,0.0,15.863942322,29.242365,6.09521667023,0.0,3.20568,2.88953667023
 05/25  23:00:00,56.3559178057,0.0,0.0,0.0,15.863942322,29.242365,6.09304646758,0.0,3.20568,2.88736646758
 05/25  24:00:00,55.6323743851,0.0,0.0,0.0,15.863942322,29.242365,6.08991563026,0.0,3.20568,2.88423563026
 05/26  01:00:00,55.6151733692,0.0,0.0,0.0,15.863942322,29.242365,6.08984825168,0.0,3.20568,2.88416825168
 05/26  02:00:00,55.6018115016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.5845590493,0.0,0.0,0.0,15.863942322,29.242365,6.08978066666,0.0,3.20568,2.88410066666
 05/26  04:00:00,56.6302666607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,55.0292962514,0.0,0.0,0.0,15.863942322,29.242365,6.08993801578,0.0,3.20568,2.88425801578
 05/26  06:00:00,55.6186881486,7.50866733022,0.0,0.0,15.863942322,29.818365,100.399571885,94.3097012398,3.20568,2.8841906451
 05/26  07:00:00,120.244999682,7.50866733022,0.174369034449,0.0,80.527626,29.818365,41.2765348657,35.1828406112,3.20568,2.88801425449
 05/26  08:00:00,170.505059355,7.63280546169,4.97166137886,0.0,80.527626,75.0917375,44.2670935358,11.5448905292,24.0426,8.67960300661
 05/26  09:00:00,176.134520996,8.12279692712,10.0486986782,0.0,80.527626,75.0917375,48.1216850125,6.62383763861,24.0426,17.4552473738
 05/26  10:00:00,185.618399265,8.82993704479,14.7994305122,0.0,80.527626,79.0911225,50.6185997618,1.09052496263,32.0568,17.4712747992
 05/26  11:00:00,192.695671553,9.44443569636,20.4963600392,0.0,80.527626,79.0911225,52.5009485958,0.0149569928058,32.0568,20.429191603
 05/26  12:00:00,196.571445976,10.1939492606,24.3105825238,0.0,80.527626,79.0911225,55.4478880354,0.0,32.0568,23.3910880354
 05/26  13:00:00,194.738574198,11.3839391568,25.27483008,0.0,80.527626,75.0917375,39.4584878532,0.0148419398812,16.0284,23.4152459133
 05/26  14:00:00,197.064995728,12.6529558758,26.342297276,0.0,80.527626,75.0917375,33.5045503976,0.0158390702418,16.0284,17.4603113274
 05/26  15:00:00,196.444460735,13.9089463628,26.5053983683,0.0,80.527626,73.092045,20.704473875,0.0168617465468,3.20568,17.4819321285
 05/26  16:00:00,186.516554957,10.4487092172,20.1804427561,0.0,80.527626,73.092045,6.2943013817,0.200657351004,3.20568,2.8879640307
 05/26  17:00:00,132.791264785,8.1841803577,12.0276741947,0.0,80.527626,29.818365,13.0169392352,4.05523004914,3.20568,5.75602918601
 05/26  18:00:00,129.598265094,7.86848560233,9.16063476683,0.0,80.527626,29.818365,16.6641703397,7.68967994883,3.20568,5.76881039087
 05/26  19:00:00,128.150006096,7.63385948519,7.95110679332,0.0,80.527626,29.818365,18.3224712188,9.33831787083,3.20568,5.77847334799
 05/26  20:00:00,131.0442187,7.51362790404,6.68971561877,0.0,80.527626,29.818365,20.5417070994,11.5620968454,3.20568,5.773930254
 05/26  21:00:00,55.6075618639,0.0,0.0,0.0,15.863942322,29.242365,11.85701514,0.0,3.20568,8.65133513995
 05/26  22:00:00,55.6456181788,0.0,0.0,0.0,15.863942322,29.242365,6.09514731146,0.0,3.20568,2.88946731146
 05/26  23:00:00,56.3726640037,0.0,0.0,0.0,15.863942322,29.242365,6.0930110713,0.0,3.20568,2.8873310713
 05/26  24:00:00,55.6621534886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  01:00:00,55.6545856039,0.0,0.0,0.0,15.863942322,29.242365,6.08833645198,0.0,3.20568,2.88265645198
 05/27  02:00:00,55.6480879836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.6428544492,0.0,0.0,0.0,15.863942322,29.242365,6.08839755649,0.0,3.20568,2.88271755649
 05/27  04:00:00,55.8659082717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,54.4126185108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.2624429522,0.0,0.0,0.0,15.863942322,29.242365,6.08830994817,0.0,3.20568,2.88262994817
 05/27  07:00:00,47.1817275557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.1750949223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.190670821,0.0,0.0,0.0,15.863942322,29.242365,6.08989953896,0.0,3.20568,2.88421953896
 05/27  10:00:00,47.1870060631,0.0,0.0,0.0,15.863942322,29.242365,6.08982601489,0.0,3.20568,2.88414601489
 05/27  11:00:00,47.87200983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.1907464471,0.0,0.0,0.0,15.863942322,29.242365,6.08997661579,0.0,3.20568,2.88429661579
 05/27  13:00:00,47.2360632608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.262341686,0.0,0.0,0.0,15.863942322,29.242365,6.08843647297,0.0,3.20568,2.88275647297
 05/27  15:00:00,47.2643248951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  16:00:00,47.1928855495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,47.2199104698,0.0,0.0,0.0,15.863942322,29.242365,6.08834831882,0.0,3.20568,2.88266831882
 05/27  18:00:00,47.2285131949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  19:00:00,47.4865200555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,51.7524608408,0.0,0.0,0.0,15.863942322,29.242365,6.08840839459,0.0,3.20568,2.88272839459
 05/27  21:00:00,55.8792680938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.6833619044,0.0,0.0,0.0,15.863942322,29.242365,6.08832024307,0.0,3.20568,2.88264024307
 05/27  23:00:00,56.361169453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  24:00:00,55.6577079171,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.6360417522,0.0,0.0,0.0,15.863942322,29.242365,6.08837795054,0.0,3.20568,2.88269795054
 05/28  02:00:00,55.630921288,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  03:00:00,55.6275951162,0.0,0.0,0.0,15.863942322,29.242365,6.08843297882,0.0,3.20568,2.88275297882
 05/28  04:00:00,55.8593006537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,52.976784053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  06:00:00,47.26367607,0.0,0.0,0.0,15.863942322,29.242365,6.08833975828,0.0,3.20568,2.88265975828
 05/28  07:00:00,47.1882983404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.1894751211,0.0,0.0,0.0,15.863942322,29.242365,6.08992564927,0.0,3.20568,2.88424564927
 05/28  09:00:00,47.2067113729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  10:00:00,47.2121488902,0.0,0.0,0.0,15.863942322,29.242365,6.08984582684,0.0,3.20568,2.88416582684
 05/28  11:00:00,47.8847087835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  12:00:00,47.1744687548,0.0,0.0,0.0,15.863942322,29.242365,6.08976611644,0.0,3.20568,2.88408611644
 05/28  13:00:00,47.1929938124,0.0,0.0,0.0,15.863942322,29.242365,6.08990992747,0.0,3.20568,2.88422992747
 05/28  14:00:00,47.1977702942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,47.1827476117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,47.0800887631,0.0,0.0,0.0,15.863942322,29.242365,6.08836650595,0.0,3.20568,2.88268650595
 05/28  17:00:00,47.0710219644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,47.0661486323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  19:00:00,47.2829913056,0.0,0.0,0.0,15.863942322,29.242365,6.08842061702,0.0,3.20568,2.88274061702
 05/28  20:00:00,51.5533459318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.718787817,0.0,0.0,0.0,15.863942322,29.242365,6.08832689337,0.0,3.20568,2.88264689337
 05/28  22:00:00,55.5580972533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.2386353538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.5382419467,0.0,0.0,0.0,15.863942322,29.242365,6.08838103429,0.0,3.20568,2.88270103429
 05/29  01:00:00,55.5318037992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.5249080254,0.0,0.0,0.0,15.863942322,29.242365,6.0884296201,0.0,3.20568,2.8827496201
 05/29  03:00:00,55.5189346158,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  04:00:00,55.7300324189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,52.8550040724,0.0,0.0,0.0,15.863942322,29.242365,6.08833095029,0.0,3.20568,2.88265095029
 05/29  06:00:00,47.1677784766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  07:00:00,47.1508839098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.200994283,0.0,0.0,0.0,15.863942322,29.242365,6.08989868797,0.0,3.20568,2.88421868797
 05/29  09:00:00,47.2563874449,0.0,0.0,0.0,15.863942322,29.242365,6.08981270728,0.0,3.20568,2.88413270728
 05/29  10:00:00,47.2745142931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  11:00:00,47.9630907929,0.0,0.0,0.0,15.863942322,29.242365,6.08994959949,0.0,3.20568,2.88426959949
 05/29  12:00:00,47.2932793072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  13:00:00,47.3622111165,0.0,0.0,0.0,15.863942322,29.242365,6.08986363135,0.0,3.20568,2.88418363135
 05/29  14:00:00,47.3961526759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  15:00:00,47.4041486295,0.0,0.0,0.0,15.863942322,29.242365,6.08832456559,0.0,3.20568,2.88264456559
 05/29  16:00:00,47.3225564815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,47.3183528934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  18:00:00,47.3196497829,0.0,0.0,0.0,15.863942322,29.242365,6.08837270815,0.0,3.20568,2.88269270815
 05/29  19:00:00,47.571149639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  20:00:00,51.8056652611,0.0,0.0,0.0,15.863942322,29.242365,6.08842078768,0.0,3.20568,2.88274078768
 05/29  21:00:00,55.9121086367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.720869686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  23:00:00,56.3638756058,0.0,0.0,0.0,15.863942322,29.242365,6.08832145439,0.0,3.20568,2.88264145439
 05/29  24:00:00,55.6563746277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.640758068,0.0,0.0,0.0,15.863942322,29.242365,6.08981415079,0.0,3.20568,2.88413415079
 05/30  02:00:00,55.6228464054,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.6130358398,0.0,0.0,0.0,15.863942322,29.242365,6.08994382407,0.0,3.20568,2.88426382407
 05/30  04:00:00,56.7518589718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  05:00:00,53.7431817144,0.0,0.0,0.0,15.863942322,29.242365,6.08985147793,0.0,3.20568,2.88417147793
 05/30  06:00:00,60.4403718044,7.50866733022,4.76685285277,0.0,15.863942322,29.818365,44.7480399958,38.6582807009,3.20568,2.88407929492
 05/30  07:00:00,127.363056567,7.50866733022,7.23541898398,0.0,80.527626,29.818365,21.8614500551,15.7677218172,3.20568,2.88804823791
 05/30  08:00:00,181.845912815,7.78719143235,16.0753826239,0.0,80.527626,75.0917375,34.2182676324,1.49747978032,24.0426,8.6781878521
 05/30  09:00:00,195.989073644,8.8103877971,29.0790742665,0.0,80.527626,75.0917375,41.4973082839,0.0,24.0426,17.4547082839
 05/30  10:00:00,205.08212409,9.61031553814,33.3279042107,0.0,80.527626,79.0911225,49.5227022749,0.0,32.0568,17.4659022749
 05/30  11:00:00,211.268226488,10.3368472566,38.0856412474,0.0,80.527626,79.0911225,52.4827315429,0.00104676802771,32.0568,20.4248847748
 05/30  12:00:00,217.473368909,11.7881383567,43.5312295379,0.0,80.527626,79.0911225,55.4455822588,0.00637032703871,32.0568,23.3824119317
 05/30  13:00:00,221.439999888,13.68515925,49.5821932538,0.0,80.527626,75.0917375,39.456078827,0.0195504541944,16.0284,23.4081283728
 05/30  14:00:00,233.296375048,15.8794188038,59.2345247546,0.0,80.527626,75.0917375,33.4944536573,0.0160929375376,16.0284,17.4499607197
 05/30  15:00:00,235.401850277,18.4065786617,60.8155855785,0.0,80.527626,73.092045,20.7034370427,0.0280166279835,3.20568,17.4697404147
 05/30  16:00:00,221.223007912,14.0826670919,51.045525976,0.0,80.527626,73.092045,6.11306611026,0.0196612625997,3.20568,2.88772484766
 05/30  17:00:00,168.559057621,11.2676760127,44.516068316,0.0,80.527626,29.818365,6.09354568953,0.0,3.20568,2.88786568953
 05/30  18:00:00,166.498663247,10.8349888934,42.891851456,0.0,80.527626,29.818365,8.97963012966,0.0053056311188,3.20568,5.76864449854
 05/30  19:00:00,160.401452004,9.95199464168,37.6848098702,0.0,80.527626,29.818365,8.98329416565,0.0,3.20568,5.77761416565
 05/30  20:00:00,154.730970041,9.02604777845,28.6903150146,0.0,80.527626,29.818365,11.8563457951,0.0,3.20568,8.65066579515
 05/30  21:00:00,55.7366657006,0.0,0.0,0.0,15.863942322,29.242365,8.97958701414,0.0,3.20568,5.77390701414
 05/30  22:00:00,55.7502796129,0.0,0.0,0.0,15.863942322,29.242365,6.09514322391,0.0,3.20568,2.88946322391
 05/30  23:00:00,56.4673353571,0.0,0.0,0.0,15.863942322,29.242365,6.09274702637,0.0,3.20568,2.88706702637
 05/30  24:00:00,55.7469268553,0.0,0.0,0.0,15.863942322,29.242365,6.08977694127,0.0,3.20568,2.88409694127
 05/31  01:00:00,55.7314314147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.7184719884,0.0,0.0,0.0,15.863942322,29.242365,6.08989750429,0.0,3.20568,2.88421750429
 05/31  03:00:00,55.7005553873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.925437684,0.0,0.0,0.0,15.863942322,29.242365,6.08979898369,0.0,3.20568,2.88411898369
 05/31  05:00:00,53.0444942159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,64.7312421362,7.50866733022,9.39376079514,0.0,15.863942322,29.818365,24.4303427538,18.340418596,3.20568,2.8842441578
 05/31  07:00:00,129.721098999,7.50866733022,9.56678469907,0.0,80.527626,29.818365,16.6284892405,10.5349562257,3.20568,2.88785301486
 05/31  08:00:00,178.120729906,8.02366002657,12.1429238103,0.0,80.527626,75.0917375,39.015985117,6.2954923799,24.0426,8.67789273707
 05/31  09:00:00,184.733160608,8.84611766834,17.8897632556,0.0,80.527626,75.0917375,45.9617159827,4.46241759693,24.0426,17.4566983858
 05/31  10:00:00,199.286618085,9.39902521659,27.8216733065,0.0,80.527626,79.0911225,49.5264283168,0.0,32.0568,17.4696283168
 05/31  11:00:00,212.473428651,10.2702379718,39.3700998601,0.0,80.527626,79.0911225,52.4774012512,0.0,32.0568,20.4206012512
 05/31  12:00:00,214.475704235,11.3342037047,41.0116841571,0.0,80.527626,79.0911225,55.4395022196,0.00112047474474,32.0568,23.3815817449
 05/31  13:00:00,206.783810337,12.1736741606,36.4917761083,0.0,80.527626,75.0917375,39.4582982543,0.0249883172783,16.0284,23.404909937
 05/31  14:00:00,212.321925315,13.157372278,41.0409454176,0.0,80.527626,75.0917375,33.4909358104,0.00905589930404,16.0284,17.4534799111
 05/31  15:00:00,211.994824815,13.7992097384,42.0698963426,0.0,80.527626,73.092045,20.7023550903,0.0234695355462,3.20568,17.4732055548
 05/31  16:00:00,203.767390429,10.6222162982,37.085650611,0.0,80.527626,73.092045,6.10416268742,0.0105266652944,3.20568,2.88795602213
 05/31  17:00:00,151.656476412,8.60749626948,30.3161574136,0.0,80.527626,29.818365,6.0933595516,0.0,3.20568,2.8876795516
 05/31  18:00:00,147.997284367,8.26634105538,27.0127858017,0.0,80.527626,29.818365,8.97403291073,0.0,3.20568,5.76835291073
 05/31  19:00:00,143.48061348,8.00086463968,22.5321396396,0.0,80.527626,29.818365,11.8956785281,0.0334250844541,3.20568,8.65657344368
 05/31  20:00:00,142.224051034,7.74298587609,17.3148327923,0.0,80.527626,29.818365,8.99736736038,0.0176915814067,3.20568,5.77399577898
 05/31  21:00:00,55.8454934477,0.0,0.0,0.0,15.863942322,29.242365,8.9793833939,0.0,3.20568,5.7737033939
 05/31  22:00:00,55.6985002471,0.0,0.0,0.0,15.863942322,29.242365,6.09521058908,0.0,3.20568,2.88953058908
 05/31  23:00:00,56.4243964153,0.0,0.0,0.0,15.863942322,29.242365,6.09292725478,0.0,3.20568,2.88724725478
 05/31  24:00:00,55.7163532574,0.0,0.0,0.0,15.863942322,29.242365,6.08988810019,0.0,3.20568,2.88420810019
 06/01  01:00:00,55.709644624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.705388574,0.0,0.0,0.0,15.863942322,29.242365,6.08978225663,0.0,3.20568,2.88410225663
 06/01  03:00:00,55.7024687799,0.0,0.0,0.0,15.863942322,29.242365,6.08989852083,0.0,3.20568,2.88421852083
 06/01  04:00:00,55.9469403456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,53.0651532663,0.0,0.0,0.0,15.863942322,29.242365,6.08979397654,0.0,3.20568,2.88411397654
 06/01  06:00:00,68.8743484458,7.50866733022,13.5047262302,0.0,15.863942322,29.818365,13.0859405544,9.86026055436,3.20568,0.02
 06/01  07:00:00,135.11539136,7.50866733022,14.918518317,0.0,80.527626,29.818365,8.56651217007,2.47287071597,3.20568,2.88796145409
 06/01  08:00:00,186.480126409,8.56978589326,19.9140918409,0.0,80.527626,75.0917375,36.8674812613,1.26213202304,24.0426,11.5627492383
 06/01  09:00:00,193.115091517,9.33093547623,25.7500931474,0.0,80.527626,75.0917375,42.406626122,0.919531561498,24.0426,17.4444945605
 06/01  10:00:00,203.018185888,9.78730198878,31.1663474432,0.0,80.527626,79.0911225,49.5151686464,0.0,32.0568,17.4583686464
 06/01  11:00:00,226.047649603,10.8914421349,52.3116765367,0.0,80.527626,79.0911225,52.47918135,0.0,32.0568,20.42238135
 06/01  12:00:00,241.382417182,12.2660127574,66.9527192949,0.0,80.527626,79.0911225,52.5133425592,0.0,32.0568,20.4565425592
 06/01  13:00:00,228.041197625,12.6627970626,57.2452417395,0.0,80.527626,75.0917375,39.4488098248,0.0145102172299,16.0284,23.4058996076
 06/01  14:00:00,223.930790704,12.5756844849,53.242543328,0.0,80.527626,75.0917375,33.5187654237,0.0360837603926,16.0284,17.4542816633
 06/01  15:00:00,221.119490819,13.0676134031,51.9407119205,0.0,80.527626,73.092045,20.6959963888,0.015378313746,3.20568,17.4749380751
 06/01  16:00:00,214.406763167,10.4073796527,47.8710064466,0.0,80.527626,73.092045,6.13803692538,0.0446334719601,3.20568,2.88772345342
 06/01  17:00:00,164.48402505,8.76682397454,42.8941305635,0.0,80.527626,29.818365,6.09352881662,0.0,3.20568,2.88784881662
 06/01  18:00:00,162.726890643,8.80047017804,41.1485414243,0.0,80.527626,29.818365,8.97430534965,0.0,3.20568,5.76862534965
 06/01  19:00:00,157.036753551,8.6453359238,35.3775444191,0.0,80.527626,29.818365,11.8625693501,0.0,3.20568,8.65688935008
 06/01  20:00:00,150.762475802,8.22015186401,25.3192107755,0.0,80.527626,29.818365,9.01098001614,0.0319816210488,3.20568,5.77331839509
 06/01  21:00:00,55.8567056969,0.0,0.0,0.0,15.863942322,29.242365,8.97954021975,0.0,3.20568,5.77386021975
 06/01  22:00:00,55.6863022873,0.0,0.0,0.0,15.863942322,29.242365,6.09481817389,0.0,3.20568,2.88913817389
 06/01  23:00:00,56.3947533704,0.0,0.0,0.0,15.863942322,29.242365,6.09264841937,0.0,3.20568,2.88696841937
 06/01  24:00:00,55.6896896971,0.0,0.0,0.0,15.863942322,29.242365,6.08976211874,0.0,3.20568,2.88408211874
 06/02  01:00:00,55.6820219765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  02:00:00,55.6758288229,0.0,0.0,0.0,15.863942322,29.242365,6.08987116979,0.0,3.20568,2.88419116979
 06/02  03:00:00,55.6616361837,0.0,0.0,0.0,15.863942322,29.242365,6.0897603896,0.0,3.20568,2.8840803896
 06/02  04:00:00,56.7757064551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,53.7256245915,0.0,0.0,0.0,15.863942322,29.242365,6.08987011498,0.0,3.20568,2.88419011498
 06/02  06:00:00,55.6362205634,7.50866733022,0.00704041859053,0.0,15.863942322,29.818365,38.6778096969,35.4521296969,3.20568,0.02
 06/02  07:00:00,120.943354659,7.50866733022,0.855503254682,0.0,80.527626,29.818365,28.0462346474,21.9527348985,3.20568,2.88781974892
 06/02  08:00:00,171.560611288,8.48021314046,5.17514108431,0.0,80.527626,75.0917375,48.5766237014,12.9730361523,24.0426,11.5609875491
 06/02  09:00:00,174.767319792,9.32956510179,7.49563404674,0.0,80.527626,75.0917375,54.0593153892,12.5729268351,24.0426,17.4437885541
 06/02  10:00:00,187.60726296,10.033592756,15.596464817,0.0,80.527626,79.0911225,54.2782741343,4.764116786,32.0568,17.4573573483
 06/02  11:00:00,198.562054302,10.9335910535,24.8776993983,0.0,80.527626,79.0911225,49.5771216842,0.0136498215295,32.0568,17.5066718626
 06/02  12:00:00,206.1601689,12.0739661019,32.0065795087,0.0,80.527626,79.0911225,55.434257829,0.0,32.0568,23.377457829
 06/02  13:00:00,214.573840205,13.9425386798,42.521659499,0.0,80.527626,75.0917375,39.4464409177,0.0141769279416,16.0284,23.4038639897
 06/02  14:00:00,227.447593014,16.2251465275,53.0891333732,0.0,80.527626,75.0917375,33.487899295,0.00756017745395,16.0284,17.4519391176
 06/02  15:00:00,239.523386949,19.5338391282,63.831606522,0.0,80.527626,73.092045,20.6997857779,0.0231417326387,3.20568,17.4709640453
 06/02  16:00:00,232.90879744,15.704152599,61.073899971,0.0,80.527626,73.092045,6.11453042286,0.0210442596095,3.20568,2.88780616325
 06/02  17:00:00,179.342728605,12.6387020715,53.9077492388,0.0,80.527626,29.818365,6.10489781365,0.0112939750401,3.20568,2.88792383861
 06/02  18:00:00,176.639372719,12.3945583426,51.4533738542,0.0,80.527626,29.818365,8.98617895059,0.0111146194582,3.20568,5.76938433114
 06/02  19:00:00,170.653018224,11.5649851495,46.3136522768,0.0,80.527626,29.818365,11.868812887,0.00762788615235,3.20568,8.65550500084
 06/02  20:00:00,165.06995443,10.1708505466,37.8628192339,0.0,80.527626,29.818365,8.97981070767,0.000778996209571,3.20568,5.77335171146
 06/02  21:00:00,55.7500364468,0.0,0.0,0.0,15.863942322,29.242365,8.97834655281,0.0,3.20568,5.77266655281
 06/02  22:00:00,55.7618750756,0.0,0.0,0.0,15.863942322,29.242365,6.09489052353,0.0,3.20568,2.88921052353
 06/02  23:00:00,56.4686041964,0.0,0.0,0.0,15.863942322,29.242365,6.09260920326,0.0,3.20568,2.88692920326
 06/02  24:00:00,55.7384408238,0.0,0.0,0.0,15.863942322,29.242365,6.0897969923,0.0,3.20568,2.8841169923
 06/03  01:00:00,55.7251344457,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  02:00:00,55.7133152228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.6987251133,0.0,0.0,0.0,15.863942322,29.242365,6.0883919296,0.0,3.20568,2.8827119296
 06/03  04:00:00,55.9173219213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  05:00:00,53.0178357045,0.0,0.0,0.0,15.863942322,29.242365,6.08826568073,0.0,3.20568,2.88258568073
 06/03  06:00:00,47.3201305097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.2753507314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  08:00:00,47.3004799507,0.0,0.0,0.0,15.863942322,29.242365,6.08828486994,0.0,3.20568,2.88260486994
 06/03  09:00:00,47.3572818786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  10:00:00,47.4002024648,0.0,0.0,0.0,15.863942322,29.242365,6.08973427103,0.0,3.20568,2.88405427103
 06/03  11:00:00,48.1135029824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  12:00:00,47.4289777987,0.0,0.0,0.0,15.863942322,29.242365,6.08983747458,0.0,3.20568,2.88415747458
 06/03  13:00:00,47.4486331109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  14:00:00,47.4643967839,0.0,0.0,0.0,15.863942322,29.242365,6.08836693416,0.0,3.20568,2.88268693416
 06/03  15:00:00,57.6522279788,0.857351920858,9.30590697059,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,62.8491675074,1.36219690426,13.9879981692,0.0,15.863942322,29.242365,6.0883863298,0.0,3.20568,2.8827063298
 06/03  17:00:00,59.8998024497,1.12668709354,11.307886233,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,67.7061957818,1.86714695773,18.3893799987,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,59.4646614026,1.11534553368,10.6358389646,0.0,15.863942322,29.242365,6.08836866735,0.0,3.20568,2.88268866735
 06/03  20:00:00,63.074230978,0.903782345965,10.2200683081,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,56.0568531957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.8379383,0.0,0.0,0.0,15.863942322,29.242365,6.08827761014,0.0,3.20568,2.88259761014
 06/03  23:00:00,56.4876816933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.7905652675,0.0,0.0,0.0,15.863942322,29.242365,6.08829640997,0.0,3.20568,2.88261640997
 06/04  01:00:00,55.7852163679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  02:00:00,55.7800608539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.7670074651,0.0,0.0,0.0,15.863942322,29.242365,6.08830892661,0.0,3.20568,2.88262892661
 06/04  04:00:00,56.0130469188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,53.1343463929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,47.4311210468,0.0,0.0,0.0,15.863942322,29.242365,6.08832250527,0.0,3.20568,2.88264250527
 06/04  07:00:00,47.3510311938,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.3552806333,0.0,0.0,0.0,15.863942322,29.242365,6.08968321803,0.0,3.20568,2.88400321803
 06/04  09:00:00,47.3859888267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.383185998,0.0,0.0,0.0,15.863942322,29.242365,6.08977979829,0.0,3.20568,2.88409979829
