Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  11:00:00,48.0210320835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,47.3143762184,0.0,0.0,0.0,15.863942322,29.242365,6.08987630878,0.0,3.20568,2.88419630878
 06/04  13:00:00,47.361612615,0.0,0.0,0.0,15.863942322,29.242365,6.08975374589,0.0,3.20568,2.88407374589
 06/04  14:00:00,47.4095297188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  15:00:00,47.4394389814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,47.3606093529,0.0,0.0,0.0,15.863942322,29.242365,6.08827832373,0.0,3.20568,2.88259832373
 06/04  17:00:00,47.3790677028,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  18:00:00,50.3978246322,0.217850098371,2.79213335998,0.0,15.863942322,29.242365,6.08837916582,0.0,3.20568,2.88269916582
 06/04  19:00:00,57.5354389296,0.784166364496,9.09453876184,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,50.4671183202,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  21:00:00,56.0092871093,0.0,0.0,0.0,15.863942322,29.242365,6.08830436967,0.0,3.20568,2.88262436967
 06/04  22:00:00,55.8044623241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.4850367085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  24:00:00,55.7974203973,0.0,0.0,0.0,15.863942322,29.242365,6.08831735199,0.0,3.20568,2.88263735199
 06/05  01:00:00,55.820506468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  02:00:00,55.8375309582,0.0,0.0,0.0,15.863942322,29.242365,6.08974716452,0.0,3.20568,2.88406716452
 06/05  03:00:00,55.8272600242,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  04:00:00,56.0886163003,0.0,0.0,0.0,15.863942322,29.242365,6.08983683011,0.0,3.20568,2.88415683011
 06/05  05:00:00,53.2140869643,0.0,0.0,0.0,15.863942322,29.242365,6.08970816325,0.0,3.20568,2.88402816325
 06/05  06:00:00,103.745310289,7.9045784995,47.7621932037,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 06/05  07:00:00,169.226339391,7.50866733022,48.8085032823,0.0,80.527626,29.818365,6.09326182924,0.0,3.20568,2.88758182924
 06/05  08:00:00,260.407699232,10.7722265576,91.4310106118,0.0,80.527626,75.0917375,35.61252206,0.00834728989618,24.0426,11.5615747701
 06/05  09:00:00,286.400792717,12.9179843272,115.253009285,0.0,80.527626,75.0917375,38.5892270155,0.0,24.0426,14.5466270155
 06/05  10:00:00,301.247656483,15.7016749391,123.309165221,0.0,80.527626,79.0911225,49.5205581909,0.0,32.0568,17.4637581909
 06/05  11:00:00,320.050342303,19.9991289336,137.106375835,0.0,80.527626,79.0911225,52.4718595018,0.0,32.0568,20.4150595018
 06/05  12:00:00,326.499104253,23.0010134448,141.246450934,0.0,80.527626,79.0911225,55.4308761113,0.0,32.0568,23.3740761113
 06/05  13:00:00,325.314597537,25.2841691657,141.768871089,0.0,80.527626,75.0917375,36.5040308739,0.0,16.0284,20.4756308739
 06/05  14:00:00,333.232673731,27.5066165278,147.448101343,0.0,80.527626,75.0917375,33.4842253024,0.0,16.0284,17.4558253024
 06/05  15:00:00,336.595450718,28.3742617799,151.925741202,0.0,80.527626,73.092045,20.6795410363,0.0,3.20568,17.4738610363
 06/05  16:00:00,337.857902398,28.5146249045,153.040488421,0.0,80.527626,73.092045,6.12321076475,0.0296373640994,3.20568,2.88789340065
 06/05  17:00:00,293.031761025,26.7666125983,153.228505613,0.0,80.527626,29.818365,8.96108844784,0.0,3.20568,5.75540844784
 06/05  18:00:00,282.363553489,24.5062414965,144.834253449,0.0,80.527626,29.818365,6.10021957797,0.0,3.20568,2.89453957797
 06/05  19:00:00,266.418879029,18.0908965509,135.022815386,0.0,80.527626,29.818365,11.8620806904,0.0,3.20568,8.65640069036
 06/05  20:00:00,254.427878093,13.5256112154,124.778676611,0.0,80.527626,29.818365,8.97837572758,0.0,3.20568,5.77269572758
 06/05  21:00:00,56.1977867945,0.0,0.0,0.0,15.863942322,29.242365,8.97839042392,0.0,3.20568,5.77271042392
 06/05  22:00:00,55.9771308042,0.0,0.0,0.0,15.863942322,29.242365,6.0949303459,0.0,3.20568,2.8892503459
 06/05  23:00:00,56.6696306761,0.0,0.0,0.0,15.863942322,29.242365,6.09276130391,0.0,3.20568,2.88708130391
 06/05  24:00:00,55.9631862665,0.0,0.0,0.0,15.863942322,29.242365,6.08966713846,0.0,3.20568,2.88398713846
 06/06  01:00:00,55.9474674809,0.0,0.0,0.0,15.863942322,29.242365,6.08975042565,0.0,3.20568,2.88407042565
 06/06  02:00:00,55.9328383108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.8997185751,0.0,0.0,0.0,15.863942322,29.242365,6.08983349087,0.0,3.20568,2.88415349087
 06/06  04:00:00,57.2480601136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,54.1834046668,0.0,0.0,0.0,15.863942322,29.242365,6.08969885685,0.0,3.20568,2.88401885685
 06/06  06:00:00,109.249374314,8.54843325043,52.1589699407,0.0,15.863942322,29.818365,3.23504453725,0.00936453725446,3.20568,0.02
 06/06  07:00:00,180.438950049,7.7846167374,59.7354466089,0.0,80.527626,29.818365,6.09347335886,0.0,3.20568,2.88779335886
 06/06  08:00:00,271.459324238,13.0716970226,100.186278894,0.0,80.527626,75.0917375,35.6023869708,0.0,24.0426,11.5597869708
 06/06  09:00:00,285.06797951,15.1666768668,111.679495651,0.0,80.527626,75.0917375,38.5813946165,0.0,24.0426,14.5387946165
 06/06  10:00:00,307.533938392,18.3254475124,126.962975374,0.0,80.527626,79.0911225,49.5217732659,0.0,32.0568,17.4649732659
 06/06  11:00:00,321.348832868,20.6366136734,137.763790425,0.0,80.527626,79.0911225,52.4687994573,0.0,32.0568,20.4119994573
 06/06  12:00:00,326.003756846,22.7674998681,140.976318396,0.0,80.527626,79.0911225,55.4312804506,0.0,32.0568,23.3744804506
 06/06  13:00:00,322.266658333,24.1858313698,139.813690614,0.0,80.527626,75.0917375,36.5018186739,0.0,16.0284,20.4734186739
 06/06  14:00:00,320.178013688,24.7490214967,137.171170538,0.0,80.527626,75.0917375,33.4841913245,0.0,16.0284,17.4557913245
 06/06  15:00:00,318.252718301,25.4926780613,136.499240772,0.0,80.527626,73.092045,20.695030933,0.0158772498694,3.20568,17.4734736832
 06/06  16:00:00,315.123649686,22.1991205714,136.655972187,0.0,80.527626,73.092045,8.97529748804,0.014328802453,3.20568,5.75528868559
 06/06  17:00:00,253.303473625,14.1887693421,126.12287965,0.0,80.527626,29.818365,6.09325954376,0.0,3.20568,2.88757954376
 06/06  18:00:00,240.569665942,11.7748780777,115.813551702,0.0,80.527626,29.818365,6.10022083832,0.0,3.20568,2.89454083832
 06/06  19:00:00,220.545770153,10.6636014181,96.9262361925,0.0,80.527626,29.818365,11.8619976651,0.0,3.20568,8.65631766507
 06/06  20:00:00,206.583279054,9.74973668881,81.0433339842,0.0,80.527626,29.818365,8.97829969104,0.0,3.20568,5.77261969104
 06/06  21:00:00,55.9382204491,0.0,0.0,0.0,15.863942322,29.242365,8.97826762239,0.0,3.20568,5.77258762239
 06/06  22:00:00,55.9328450834,0.0,0.0,0.0,15.863942322,29.242365,6.09489055329,0.0,3.20568,2.88921055329
 06/06  23:00:00,56.6271823285,0.0,0.0,0.0,15.863942322,29.242365,6.09272162058,0.0,3.20568,2.88704162058
 06/06  24:00:00,55.9066150354,0.0,0.0,0.0,15.863942322,29.242365,6.08984850057,0.0,3.20568,2.88416850057
 06/07  01:00:00,55.8421119443,0.0,0.0,0.0,15.863942322,29.242365,6.0897072727,0.0,3.20568,2.8840272727
 06/07  02:00:00,55.8294713895,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  03:00:00,55.8149486997,0.0,0.0,0.0,15.863942322,29.242365,6.08978387387,0.0,3.20568,2.88410387387
 06/07  04:00:00,56.0577842912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  05:00:00,53.1575624015,0.0,0.0,0.0,15.863942322,29.242365,6.08964336099,0.0,3.20568,2.88396336099
 06/07  06:00:00,77.2456570116,7.76529708486,21.5288549991,0.0,15.863942322,29.818365,3.27135484762,0.045674847618,3.20568,0.02
 06/07  07:00:00,147.146233459,7.55224599901,26.7777246655,0.0,80.527626,29.818365,6.09346779252,0.0,3.20568,2.88778779252
 06/07  08:00:00,226.761158594,11.496833197,57.1049209659,0.0,80.527626,75.0917375,35.6117872104,0.00843827277861,24.0426,11.5607489376
 06/07  09:00:00,242.95757771,13.2511148676,71.5191766313,0.0,80.527626,75.0917375,38.5824252682,0.0,24.0426,14.5398252682
 06/07  10:00:00,265.194035077,15.166873913,87.8024362777,0.0,80.527626,79.0911225,49.5262700806,0.00634088763564,32.0568,17.463129193
 06/07  11:00:00,283.081925354,17.2026747247,102.917058402,0.0,80.527626,79.0911225,52.4785449488,0.00843227487388,32.0568,20.4133126739
 06/07  12:00:00,297.371846875,19.7504915225,115.36114149,0.0,80.527626,79.0911225,55.4338025459,0.00604105586922,32.0568,23.37096149
 06/07  13:00:00,302.639757561,21.9035313897,122.465501978,0.0,80.527626,75.0917375,36.5100544685,0.00985071119451,16.0284,20.4718037573
 06/07  14:00:00,311.016859524,22.8987747563,129.830992027,0.0,80.527626,75.0917375,33.4872700053,0.00617536439991,16.0284,17.4526946409
 06/07  15:00:00,317.587692561,24.9005648378,136.384360322,0.0,80.527626,73.092045,20.6773968398,0.0016699543709,3.20568,17.4700468854
 06/07  16:00:00,320.121472216,24.6951165284,139.109105852,0.0,80.527626,73.092045,6.12741006162,0.033968368253,3.20568,2.88776169337
 06/07  17:00:00,258.370334996,19.0380851364,126.275028924,0.0,80.527626,29.818365,6.10068659823,0.00716177911733,3.20568,2.88784481911
 06/07  18:00:00,249.833477701,18.1187619007,118.662520851,0.0,80.527626,29.818365,8.98132540188,0.00740712335974,3.20568,5.76823827852
 06/07  19:00:00,239.580776005,16.8095624824,109.405871128,0.0,80.527626,29.818365,11.8708476213,0.00945174728982,3.20568,8.65571587398
 06/07  20:00:00,227.447669481,14.2646342378,97.1157552832,0.0,80.527626,29.818365,8.98569974988,0.00676529323443,3.20568,5.77325445665
 06/07  21:00:00,60.2037936392,0.341132775811,3.73780310489,0.0,15.863942322,29.242365,8.97859547042,0.0,3.20568,5.77291547042
 06/07  22:00:00,63.6541434874,0.682265551623,7.03902430468,0.0,15.863942322,29.242365,6.094928107,0.0,3.20568,2.889248107
 06/07  23:00:00,56.6314664417,0.0,0.0,0.0,15.863942322,29.242365,6.09255576372,0.0,3.20568,2.88687576372
 06/07  24:00:00,55.9123448658,0.0,0.0,0.0,15.863942322,29.242365,6.08975604848,0.0,3.20568,2.88407604848
 06/08  01:00:00,55.9032530264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.8956066052,0.0,0.0,0.0,15.863942322,29.242365,6.08982435711,0.0,3.20568,2.88414435711
 06/08  03:00:00,55.8800463839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,56.1481878466,0.0,0.0,0.0,15.863942322,29.242365,6.08967785028,0.0,3.20568,2.88399785028
 06/08  05:00:00,53.2548700657,0.0,0.0,0.0,15.863942322,29.242365,6.08974820669,0.0,3.20568,2.88406820669
 06/08  06:00:00,103.837353992,8.34284728416,47.4082388424,0.0,15.863942322,29.818365,3.23902004411,0.0133400441135,3.20568,0.02
 06/08  07:00:00,182.161454706,7.93624176132,61.2920160012,0.0,80.527626,29.818365,6.09343038399,0.0,3.20568,2.88775038399
 06/08  08:00:00,292.016919452,14.8108165006,118.96037164,0.0,80.527626,75.0917375,32.7182958675,0.0,24.0426,8.67569586746
 06/08  09:00:00,313.402891024,18.7573610009,136.368603746,0.0,80.527626,75.0917375,41.4902828723,0.0,24.0426,17.4476828723
 06/08  10:00:00,333.546125035,23.14622801,148.098819985,0.0,80.527626,79.0911225,49.5153742737,0.000353342943895,32.0568,17.4582209308
 06/08  11:00:00,347.39122939,26.342700781,158.025201793,0.0,80.527626,79.0911225,52.4707379506,0.000507530789085,32.0568,20.4134304198
 06/08  12:00:00,349.987610689,28.0643483161,159.597613358,0.0,80.527626,79.0911225,52.5045060609,0.0,32.0568,20.4477060609
 06/08  13:00:00,342.610103943,28.0827169999,156.210367728,0.0,80.527626,75.0917375,39.4214423195,0.0,16.0284,23.3930423195
 06/08  14:00:00,340.093882464,28.4073877652,153.382122466,0.0,80.527626,75.0917375,33.4749369438,0.0,16.0284,17.4465369438
 06/08  15:00:00,333.851822196,28.391278682,149.170608256,0.0,80.527626,73.092045,20.6692034793,0.0,3.20568,17.4635234793
 06/08  16:00:00,335.722885047,28.4372268709,150.983644762,0.0,80.527626,73.092045,6.12161954315,0.0283149546993,3.20568,2.88762458845
 06/08  17:00:00,285.128877648,25.5599388583,146.536071781,0.0,80.527626,29.818365,6.09337953922,0.0,3.20568,2.88769953922
 06/08  18:00:00,268.203574026,20.9209959737,134.267596139,0.0,80.527626,29.818365,8.97448617519,0.00105842184844,3.20568,5.76774775335
 06/08  19:00:00,256.97992911,16.9980559572,126.679100176,0.0,80.527626,29.818365,8.98282443486,0.0,3.20568,5.77714443486
 06/08  20:00:00,245.412784359,13.0097950012,116.292622764,0.0,80.527626,29.818365,8.97819855915,0.0,3.20568,5.77251855915
 06/08  21:00:00,56.1278500936,0.0,0.0,0.0,15.863942322,29.242365,11.8544850002,0.0,3.20568,8.64880500025
 06/08  22:00:00,55.8982408265,0.0,0.0,0.0,15.863942322,29.242365,6.0947636561,0.0,3.20568,2.8890836561
 06/08  23:00:00,56.5897079294,0.0,0.0,0.0,15.863942322,29.242365,6.0926288073,0.0,3.20568,2.8869488073
 06/08  24:00:00,55.875613126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.864918569,0.0,0.0,0.0,15.863942322,29.242365,6.08982316878,0.0,3.20568,2.88414316878
 06/09  02:00:00,55.8095560755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.8021886295,0.0,0.0,0.0,15.863942322,29.242365,6.0896707216,0.0,3.20568,2.8839907216
 06/09  04:00:00,57.084295163,0.0,0.0,0.0,15.863942322,29.242365,6.08973459163,0.0,3.20568,2.88405459163
 06/09  05:00:00,54.0315035677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  06:00:00,86.0389010179,7.88114656484,29.7386395494,0.0,15.863942322,29.818365,6.12564052811,0.0358420485882,3.20568,2.88411847952
 06/09  07:00:00,153.368513078,7.51317302071,33.0022047011,0.0,80.527626,29.818365,6.09317600061,0.0,3.20568,2.88749600061
 06/09  08:00:00,248.347082706,11.8098720809,78.3593995935,0.0,80.527626,75.0917375,32.7265127874,0.00841848287855,24.0426,8.67549430452
 06/09  09:00:00,283.491676822,14.0760073816,111.194933803,0.0,80.527626,75.0917375,41.4828420054,0.0,24.0426,17.4402420054
 06/09  10:00:00,317.090255156,18.9020527485,135.933191874,0.0,80.527626,79.0911225,49.5073661737,0.0,32.0568,17.4505661737
 06/09  11:00:00,332.488228055,22.8515708851,146.658581961,0.0,80.527626,79.0911225,49.5542129887,0.0,32.0568,17.4974129887
 06/09  12:00:00,339.944754498,25.6876598241,151.964293407,0.0,80.527626,79.0911225,55.4249905798,0.0,32.0568,23.3681905798
 06/09  13:00:00,340.879669894,27.9833540963,154.586964775,0.0,80.527626,75.0917375,36.4983748467,0.0,16.0284,20.4699748467
 06/09  14:00:00,342.739188601,28.315714405,156.103663394,0.0,80.527626,75.0917375,33.4805373224,0.0,16.0284,17.4521373224
 06/09  15:00:00,339.778571864,28.4386790269,155.01345372,0.0,80.527626,73.092045,20.6744913526,0.0,3.20568,17.4688113526
 06/09  16:00:00,328.807498855,28.0952334468,144.412770358,0.0,80.527626,73.092045,6.1205595907,0.027111384835,3.20568,2.88776820586
 06/09  17:00:00,252.851646374,20.5674613494,119.315509821,0.0,80.527626,29.818365,6.0942820987,0.000891303595631,3.20568,2.8877107951
 06/09  18:00:00,214.049874959,14.7238526383,86.4245818611,0.0,80.527626,29.818365,8.97378175256,0.0,3.20568,5.76810175256
 06/09  19:00:00,192.07512602,12.2283555827,66.9844985135,0.0,80.527626,29.818365,11.8609986679,0.0,3.20568,8.65531866794
 06/09  20:00:00,182.363296923,10.6650932934,55.9936764013,0.0,80.527626,29.818365,8.97862261158,0.0,3.20568,5.77294261158
 06/09  21:00:00,55.8721099311,0.0,0.0,0.0,15.863942322,29.242365,8.97808670564,0.0,3.20568,5.77240670564
 06/09  22:00:00,55.8900312191,0.0,0.0,0.0,15.863942322,29.242365,6.09467872202,0.0,3.20568,2.88899872202
 06/09  23:00:00,56.5710098587,0.0,0.0,0.0,15.863942322,29.242365,6.09225591691,0.0,3.20568,2.88657591691
 06/09  24:00:00,55.839063752,0.0,0.0,0.0,15.863942322,29.242365,6.08982200872,0.0,3.20568,2.88414200872
 06/10  01:00:00,55.8197566577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.8052268381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  03:00:00,55.7917597618,0.0,0.0,0.0,15.863942322,29.242365,6.08833558671,0.0,3.20568,2.88265558671
 06/10  04:00:00,56.0361488361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,53.1405566393,0.0,0.0,0.0,15.863942322,29.242365,6.0883151641,0.0,3.20568,2.8826351641
 06/10  06:00:00,47.4162737395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.3398645424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  08:00:00,47.3571581943,0.0,0.0,0.0,15.863942322,29.242365,6.08829450697,0.0,3.20568,2.88261450697
 06/10  09:00:00,47.3829573454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.3930801428,0.0,0.0,0.0,15.863942322,29.242365,6.08925562516,0.0,3.20568,2.88357562516
 06/10  11:00:00,48.0871520537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,47.391143534,0.0,0.0,0.0,15.863942322,29.242365,6.08965546019,0.0,3.20568,2.88397546019
 06/10  13:00:00,47.3840088367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,47.4027741631,0.0,0.0,0.0,15.863942322,29.242365,6.08824721287,0.0,3.20568,2.88256721287
 06/10  15:00:00,47.4163328507,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,47.4239747234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,47.369394474,0.0,0.0,0.0,15.863942322,29.242365,6.08822626676,0.0,3.20568,2.88254626676
 06/10  18:00:00,47.3649642264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,47.6522610146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,50.4786981363,0.0,0.0,0.0,15.863942322,29.242365,6.08834833841,0.0,3.20568,2.88266833841
 06/10  21:00:00,56.029900043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.8286174618,0.0,0.0,0.0,15.863942322,29.242365,6.0883273208,0.0,3.20568,2.8826473208
 06/10  23:00:00,56.4974925091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.8069367497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.8035218919,0.0,0.0,0.0,15.863942322,29.242365,6.08830375735,0.0,3.20568,2.88262375735
 06/11  02:00:00,55.8006272233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.7981258229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,56.0667759929,0.0,0.0,0.0,15.863942322,29.242365,6.08827814612,0.0,3.20568,2.88259814612
 06/11  05:00:00,53.1775793306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.4464750495,0.0,0.0,0.0,15.863942322,29.242365,6.08825217708,0.0,3.20568,2.88257217708
 06/11  07:00:00,47.3674876444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  08:00:00,47.3771153085,0.0,0.0,0.0,15.863942322,29.242365,6.08961552228,0.0,3.20568,2.88393552228
 06/11  09:00:00,47.4179309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  10:00:00,47.4226143117,0.0,0.0,0.0,15.863942322,29.242365,6.08966687511,0.0,3.20568,2.88398687511
 06/11  11:00:00,48.1035634585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  12:00:00,47.4151357663,0.0,0.0,0.0,15.863942322,29.242365,6.08971821582,0.0,3.20568,2.88403821582
 06/11  13:00:00,47.4427707268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  14:00:00,57.2544482488,0.717695888815,9.08666968209,0.0,15.863942322,29.242365,6.08834084247,0.0,3.20568,2.88266084247
 06/11  15:00:00,64.5436961262,1.33775574857,15.7458022208,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  16:00:00,66.5145576903,1.57836890418,17.4686739033,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,64.9735776626,1.52494695113,15.9928696826,0.0,15.863942322,29.242365,6.08834293494,0.0,3.20568,2.88266293494
 06/11  18:00:00,61.0922167332,1.26201116623,12.433502525,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  19:00:00,61.1038224502,1.09641323878,12.3615882086,0.0,15.863942322,29.242365,6.08786006168,0.0,3.20568,2.88218006168
 06/11  20:00:00,53.089004739,0.208810135711,2.40532037498,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,56.0344518161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  22:00:00,55.8261554791,0.0,0.0,0.0,15.863942322,29.242365,6.08823231263,0.0,3.20568,2.88255231263
 06/11  23:00:00,56.4986192056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  24:00:00,55.808490264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.8040802581,0.0,0.0,0.0,15.863942322,29.242365,6.08972988429,0.0,3.20568,2.88404988429
 06/12  02:00:00,55.7999055784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  03:00:00,55.7870396395,0.0,0.0,0.0,15.863942322,29.242365,6.08977453016,0.0,3.20568,2.88409453016
 06/12  04:00:00,56.0497974755,0.0,0.0,0.0,15.863942322,29.242365,6.08960508603,0.0,3.20568,2.88392508603
 06/12  05:00:00,53.1682564071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  06:00:00,87.0966525798,7.96690827729,31.1453863975,0.0,15.863942322,29.818365,6.12086588517,0.0312157442048,3.20568,2.88397014096
 06/12  07:00:00,153.113261714,7.5139981668,32.7545627444,0.0,80.527626,29.818365,6.09319014863,0.0,3.20568,2.88751014863
 06/12  08:00:00,232.986782551,11.7016530825,63.1378123155,0.0,80.527626,75.0917375,32.7265124173,0.00900903811501,24.0426,8.67490337921
 06/12  09:00:00,242.835642967,13.1234683203,71.5542727394,0.0,80.527626,75.0917375,41.4800194928,0.0,24.0426,17.4374194928
 06/12  10:00:00,256.704278811,14.6470856164,79.8920235459,0.0,80.527626,79.0911225,46.6029623432,0.0,32.0568,14.5461623432
 06/12  11:00:00,275.264630134,16.5863906963,95.7995096019,0.0,80.527626,79.0911225,52.4626735288,0.0,32.0568,20.4058735288
 06/12  12:00:00,285.97634092,18.4714378224,105.314034676,0.0,80.527626,79.0911225,52.5013614389,0.0,32.0568,20.4445614389
 06/12  13:00:00,277.251794163,19.5857628552,99.4778238937,0.0,80.527626,75.0917375,39.4149370021,0.0,16.0284,23.3865370021
 06/12  14:00:00,285.460948557,21.405217334,105.864259342,0.0,80.527626,75.0917375,33.4730988861,0.0,16.0284,17.4446988861
 06/12  15:00:00,299.177151662,23.0342349288,119.923942497,0.0,80.527626,73.092045,20.6851494318,0.0190572591118,3.20568,17.4604121727
 06/12  16:00:00,283.262155536,18.4144838046,108.626219569,0.0,80.527626,73.092045,6.11547204485,0.0222794544956,3.20568,2.88751259035
 06/12  17:00:00,215.712203299,12.9343555767,89.8389793579,0.0,80.527626,29.818365,6.0932397381,0.0,3.20568,2.8875597381
 06/12  18:00:00,202.816464728,11.4774255387,78.4142640451,0.0,80.527626,29.818365,8.97362742809,0.0,3.20568,5.76794742809
 06/12  19:00:00,187.90944238,10.4519153052,64.2798020988,0.0,80.527626,29.818365,8.98206696454,0.0,3.20568,5.77638696454
 06/12  20:00:00,179.021828265,9.56584576482,53.4525575032,0.0,80.527626,29.818365,8.97739325056,0.0,3.20568,5.77171325056
 06/12  21:00:00,56.0100622039,0.0,0.0,0.0,15.863942322,29.242365,8.97824288898,0.0,3.20568,5.77256288898
 06/12  22:00:00,55.8329813994,0.0,0.0,0.0,15.863942322,29.242365,8.96390457261,0.0,3.20568,5.75822457261
 06/12  23:00:00,56.5336536449,0.0,0.0,0.0,15.863942322,29.242365,6.09255600248,0.0,3.20568,2.88687600248
 06/12  24:00:00,55.8222730543,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.8051161629,0.0,0.0,0.0,15.863942322,29.242365,6.08961730577,0.0,3.20568,2.88393730577
 06/13  02:00:00,55.7915925351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.7763238511,0.0,0.0,0.0,15.863942322,29.242365,6.0896558834,0.0,3.20568,2.8839758834
 06/13  04:00:00,57.0294388762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,53.9787143709,0.0,0.0,0.0,15.863942322,29.242365,6.08969459286,0.0,3.20568,2.88401459286
 06/13  06:00:00,79.2060005214,7.55151484014,23.3005817852,0.0,15.863942322,29.818365,3.2730893934,0.0474093934007,3.20568,0.02
 06/13  07:00:00,146.872907903,7.51168184964,26.5582039622,0.0,80.527626,29.818365,6.09336044192,0.0,3.20568,2.88768044192
 06/13  08:00:00,223.258827209,10.4873352544,54.6254942692,0.0,80.527626,75.0917375,35.6135492489,0.0121994562711,24.0426,11.5587497927
 06/13  09:00:00,239.365742625,12.0119001218,69.1807937499,0.0,80.527626,75.0917375,38.5782074086,0.0,24.0426,14.5356074086
 06/13  10:00:00,246.90913038,12.8864796049,71.841228124,0.0,80.527626,79.0911225,49.5129953821,0.0,32.0568,17.4561953821
 06/13  11:00:00,255.503076071,14.0901553072,78.5299308072,0.0,80.527626,79.0911225,52.4626403665,0.0,32.0568,20.4058403665
 06/13  12:00:00,261.595366087,14.8080242644,84.607799469,0.0,80.527626,79.0911225,52.5003117386,0.0,32.0568,20.4435117386
 06/13  13:00:00,251.562568514,15.5300018702,77.8722969801,0.0,80.527626,75.0917375,39.4135612476,0.0,16.0284,23.3851612476
 06/13  14:00:00,233.400002282,14.5521437785,60.72150137,0.0,80.527626,75.0917375,30.5808004024,0.0165701703256,16.0284,14.535830232
 06/13  15:00:00,234.917315534,14.3842109988,64.4017903703,0.0,80.527626,73.092045,21.3272716131,0.0293970330476,3.20568,18.09219458
 06/13  16:00:00,223.79353981,10.6325951458,57.0066708896,0.0,80.527626,73.092045,8.35915742665,0.0140059042425,3.20568,5.13947152241
 06/13  17:00:00,164.732715539,8.83335790916,43.013588565,0.0,80.527626,29.818365,6.09308008735,0.0,3.20568,2.88740008735
 06/13  18:00:00,159.14575312,8.76075226761,37.5026662157,0.0,80.527626,29.818365,6.09983686751,0.0,3.20568,2.89415686751
 06/13  19:00:00,154.564698995,8.50293675197,33.2864627953,0.0,80.527626,29.818365,11.8602685422,0.0,3.20568,8.6545885422
 06/13  20:00:00,151.641344529,8.20889334688,27.8468272852,0.0,80.527626,29.818365,8.97784588983,0.0,3.20568,5.77216588983
 06/13  21:00:00,55.7224340487,0.0,0.0,0.0,15.863942322,29.242365,8.97802871361,0.0,3.20568,5.77234871361
 06/13  22:00:00,55.7253534168,0.0,0.0,0.0,15.863942322,29.242365,6.09470059085,0.0,3.20568,2.88902059085
 06/13  23:00:00,56.4204033818,0.0,0.0,0.0,15.863942322,29.242365,6.09242412906,0.0,3.20568,2.88674412906
 06/13  24:00:00,55.728910904,0.0,0.0,0.0,15.863942322,29.242365,6.08963893152,0.0,3.20568,2.88395893152
 06/14  01:00:00,55.7253569923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.7030832526,0.0,0.0,0.0,15.863942322,29.242365,6.08966965617,0.0,3.20568,2.88398965617
 06/14  03:00:00,55.6813608022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,55.9014113022,0.0,0.0,0.0,15.863942322,29.242365,6.08970212153,0.0,3.20568,2.88402212153
 06/14  05:00:00,53.0225594303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,60.0990487203,7.50866733022,4.79133301936,0.0,15.863942322,29.818365,27.7332337537,21.6434970965,3.20568,2.88405665721
 06/14  07:00:00,128.042594678,7.50866733022,7.89778130843,0.0,80.527626,29.818365,12.1395493825,6.0464528571,3.20568,2.88741652539
 06/14  08:00:00,181.487593693,8.8214990296,14.6969881442,0.0,80.527626,75.0917375,32.8643442839,0.14792632001,24.0426,8.6738179639
 06/14  09:00:00,188.114170915,9.94177213829,20.1523024908,0.0,80.527626,75.0917375,41.4822905446,0.0,24.0426,17.4396905446
 06/14  10:00:00,199.949271539,10.7029174516,27.1829335172,0.0,80.527626,79.0911225,49.506523682,0.0,32.0568,17.449723682
 06/14  11:00:00,208.246833315,11.6381558755,33.8101401238,0.0,80.527626,79.0911225,49.5508954033,0.00156266471961,32.0568,17.4925327386
 06/14  12:00:00,214.599957893,13.1658281118,39.3223761998,0.0,80.527626,79.0911225,55.4199308376,0.00312562583597,32.0568,23.3600052117
 06/14  13:00:00,218.437973592,15.2406255293,45.0658215583,0.0,80.527626,75.0917375,36.5083619958,0.0168459772916,16.0284,20.4631160186
 06/14  14:00:00,226.253017227,17.2570712952,50.8587608579,0.0,80.527626,75.0917375,33.4778807632,0.00537452615774,16.0284,17.444106237
 06/14  15:00:00,228.924289675,19.7854597041,53.0028225406,0.0,80.527626,73.092045,20.6914185218,0.0265470964444,3.20568,17.4591914254
 06/14  16:00:00,214.943560116,15.2526870494,43.6180561285,0.0,80.527626,73.092045,6.11326591271,0.0200790861436,3.20568,2.88750682656
 06/14  17:00:00,160.696084599,11.9192738444,36.0471835168,0.0,80.527626,29.818365,6.09322037007,0.0,3.20568,2.88754037007
 06/14  18:00:00,155.99690214,11.4342281002,31.8463117249,0.0,80.527626,29.818365,8.97346699756,0.0,3.20568,5.76778699756
 06/14  19:00:00,149.629150168,10.5553075246,26.1217793376,0.0,80.527626,29.818365,8.98179719475,0.0,3.20568,5.77611719475
 06/14  20:00:00,144.324294339,9.27772722256,19.3052317549,0.0,80.527626,29.818365,9.00946141526,0.0323629322292,3.20568,5.77141848303
 06/14  21:00:00,55.83698096,0.0,0.0,0.0,15.863942322,29.242365,8.97801060732,0.0,3.20568,5.77233060732
 06/14  22:00:00,55.6772217322,0.0,0.0,0.0,15.863942322,29.242365,8.96358374393,0.0,3.20568,5.75790374393
 06/14  23:00:00,56.4018775812,0.0,0.0,0.0,15.863942322,29.242365,6.09239037507,0.0,3.20568,2.88671037507
 06/14  24:00:00,55.6917198644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.6839675455,0.0,0.0,0.0,15.863942322,29.242365,6.08967066712,0.0,3.20568,2.88399066712
 06/15  02:00:00,55.6612906019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.6383028488,0.0,0.0,0.0,15.863942322,29.242365,6.08969693801,0.0,3.20568,2.88401693801
 06/15  04:00:00,55.8546279669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,52.9838480084,0.0,0.0,0.0,15.863942322,29.242365,6.08972334368,0.0,3.20568,2.88404334368
 06/15  06:00:00,55.2607702239,7.50866733022,0.00588530135459,0.0,15.863942322,29.818365,41.8900914952,38.6644114952,3.20568,0.02
 06/15  07:00:00,120.719509153,7.50866733022,0.655736390485,0.0,80.527626,29.818365,30.2237184966,24.1303825411,3.20568,2.88765595551
 06/15  08:00:00,168.955068132,8.16586020146,2.92043935077,0.0,80.527626,75.0917375,49.9402439507,14.3397146083,24.0426,11.5579293424
 06/15  09:00:00,171.961714873,8.93703235239,5.11635142461,0.0,80.527626,75.0917375,52.7611403706,14.1813071436,24.0426,14.537233227
 06/15  10:00:00,179.01892039,9.24151748035,7.84696002492,0.0,80.527626,79.0911225,60.2955183168,10.7863877467,32.0568,17.4523305701
 06/15  11:00:00,181.917743905,9.54328272907,9.71911602904,0.0,80.527626,79.0911225,52.4629042471,0.0,32.0568,20.4061042471
 06/15  12:00:00,182.863368086,9.88091350299,11.018771881,0.0,80.527626,79.0911225,52.4967719021,0.0,32.0568,20.4399719021
 06/15  13:00:00,180.672144288,10.1887156585,12.4980611742,0.0,80.527626,75.0917375,41.1201710046,4.62913945574,16.0284,20.4626315489
 06/15  14:00:00,181.185038334,10.4844797824,12.7168529141,0.0,80.527626,75.0917375,39.4490012201,5.9737770053,16.0284,17.4468242148
 06/15  15:00:00,180.117548776,10.8303997161,13.3307552589,0.0,80.527626,73.092045,30.0765253984,9.40926968459,3.20568,17.4615757138
 06/15  16:00:00,174.810518439,8.74807748001,10.2189803795,0.0,80.527626,73.092045,15.6583086528,9.5650306714,3.20568,2.88759798141
 06/15  17:00:00,127.904684319,7.61380387391,7.73332799859,0.0,80.527626,29.818365,16.0174806152,9.92417563704,3.20568,2.88762497813
 06/15  18:00:00,126.126061883,7.53355332325,6.04679822229,0.0,80.527626,29.818365,21.2718251817,12.2981810178,3.20568,5.76796416389
 06/15  19:00:00,125.026867116,7.5127657534,4.74527088801,0.0,80.527626,29.818365,23.0989509368,14.1172393956,3.20568,5.77603154116
 06/15  20:00:00,126.18097382,7.50926190263,3.07882007526,0.0,80.527626,29.818365,25.5341037014,16.5561790707,3.20568,5.77224463073
 06/15  21:00:00,55.7372730146,0.0,0.0,0.0,15.863942322,29.242365,11.8534139864,0.0,3.20568,8.64773398636
 06/15  22:00:00,55.6129007632,0.0,0.0,0.0,15.863942322,29.242365,6.09456538608,0.0,3.20568,2.88888538608
 06/15  23:00:00,56.3417081043,0.0,0.0,0.0,15.863942322,29.242365,6.09243130109,0.0,3.20568,2.88675130109
 06/15  24:00:00,55.6384128716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.6356286961,0.0,0.0,0.0,15.863942322,29.242365,6.08964442515,0.0,3.20568,2.88396442515
 06/16  02:00:00,55.6231024452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  03:00:00,55.6130531741,0.0,0.0,0.0,15.863942322,29.242365,6.08966466629,0.0,3.20568,2.88398466629
 06/16  04:00:00,56.6698974427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,53.610160108,0.0,0.0,0.0,15.863942322,29.242365,6.08968505588,0.0,3.20568,2.88400505588
 06/16  06:00:00,55.6080294952,7.50866733022,0.0038919517239,0.0,15.863942322,29.818365,87.7562016802,81.6664961775,3.20568,2.88402550269
 06/16  07:00:00,120.5625145,7.50866733022,0.485269897475,0.0,80.527626,29.818365,36.757759757,30.6646193669,3.20568,2.88746039006
 06/16  08:00:00,170.123779511,7.97295666989,4.25464487787,0.0,80.527626,75.0917375,46.1795965036,13.4636396246,24.0426,8.67335687903
 06/16  09:00:00,175.715787719,8.92583655818,8.84503503966,0.0,80.527626,75.0917375,49.6501656714,11.0735122774,24.0426,14.534053394
 06/16  10:00:00,186.676795593,9.62279720664,15.0743299144,0.0,80.527626,79.0911225,53.3475691353,3.83734543743,32.0568,17.4534236979
 06/16  11:00:00,194.04001109,10.4257104236,20.8769067369,0.0,80.527626,79.0911225,52.4738655092,0.0129965496946,32.0568,20.4040689595
 06/16  12:00:00,196.818332065,11.6677560174,23.1040672837,0.0,80.527626,79.0911225,52.4943040096,0.0,32.0568,20.4375040096
 06/16  13:00:00,197.160009773,13.2183176489,25.8806991557,0.0,80.527626,75.0917375,39.4406050162,0.0289681804216,16.0284,23.3832368358
 06/16  14:00:00,199.808460799,14.4748950557,27.2834807637,0.0,80.527626,75.0917375,30.5870217283,0.0167582319478,16.0284,14.5418634963
 06/16  15:00:00,191.948649605,14.4408599697,21.5098923067,0.0,80.527626,73.092045,21.744881098,1.07801683324,3.20568,17.4611842648
 06/16  16:00:00,184.913024128,10.8222661048,18.220990455,0.0,80.527626,73.092045,6.76559937344,0.67228904492,3.20568,2.88763032852
 06/16  17:00:00,139.518826765,8.97165838938,17.9418550919,0.0,80.527626,29.818365,6.09333087394,0.0,3.20568,2.88765087394
 06/16  18:00:00,133.694571771,8.63747331886,12.4798564458,0.0,80.527626,29.818365,12.3184279127,3.34479149012,3.20568,5.76795642256
 06/16  19:00:00,127.388929453,8.24482454598,6.60600405499,0.0,80.527626,29.818365,19.0858749868,10.1042240997,3.20568,5.77597088712
 06/16  20:00:00,126.323115057,7.89744096106,3.04530997059,0.0,80.527626,29.818365,23.8518627946,14.8740136385,3.20568,5.77216915609
 06/16  21:00:00,55.5738754509,0.0,0.0,0.0,15.863942322,29.242365,11.853251962,0.0,3.20568,8.64757196196
 06/16  22:00:00,55.6124713276,0.0,0.0,0.0,15.863942322,29.242365,6.09451946741,0.0,3.20568,2.88883946741
 06/16  23:00:00,56.3421520201,0.0,0.0,0.0,15.863942322,29.242365,6.0923855213,0.0,3.20568,2.8867055213
 06/16  24:00:00,55.6437232024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  01:00:00,55.6369729771,0.0,0.0,0.0,15.863942322,29.242365,6.08781017198,0.0,3.20568,2.88213017198
 06/17  02:00:00,55.6234357264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.6000711777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  04:00:00,55.7958550208,0.0,0.0,0.0,15.863942322,29.242365,6.08825140196,0.0,3.20568,2.88257140196
 06/17  05:00:00,52.9183606846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,47.2390589959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  07:00:00,47.2331210305,0.0,0.0,0.0,15.863942322,29.242365,6.08819334251,0.0,3.20568,2.88251334251
 06/17  08:00:00,47.2861058577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.3409528751,0.0,0.0,0.0,15.863942322,29.242365,6.08963672712,0.0,3.20568,2.88395672712
 06/17  10:00:00,47.3518633496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,48.0366530216,0.0,0.0,0.0,15.863942322,29.242365,6.08965128649,0.0,3.20568,2.88397128649
 06/17  12:00:00,47.3480342339,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  13:00:00,47.400942615,0.0,0.0,0.0,15.863942322,29.242365,6.08816585351,0.0,3.20568,2.88248585351
 06/17  14:00:00,47.4153265811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,47.4257940948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  16:00:00,47.3826120726,0.0,0.0,0.0,15.863942322,29.242365,6.08824815281,0.0,3.20568,2.88256815281
 06/17  17:00:00,54.70816793,0.937870869164,6.42727438029,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,54.6079401373,0.921497514561,6.34386945079,0.0,15.863942322,29.242365,6.08830283307,0.0,3.20568,2.88262283307
 06/17  19:00:00,48.3595443539,0.101900812873,0.656402517507,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,50.4149302991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,55.9434371344,0.0,0.0,0.0,15.863942322,29.242365,6.08827183922,0.0,3.20568,2.88259183922
 06/17  22:00:00,55.7356075465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.3976887008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.6990083354,0.0,0.0,0.0,15.863942322,29.242365,6.08821333446,0.0,3.20568,2.88253333446
 06/18  01:00:00,55.6829179378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.6695703913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  03:00:00,55.6631197302,0.0,0.0,0.0,15.863942322,29.242365,6.08829038613,0.0,3.20568,2.88261038613
 06/18  04:00:00,55.8786569953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,52.9922397955,0.0,0.0,0.0,15.863942322,29.242365,6.08822730369,0.0,3.20568,2.88254730369
 06/18  06:00:00,47.2890323557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.2637770777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.3158901289,0.0,0.0,0.0,15.863942322,29.242365,6.0895196594,0.0,3.20568,2.8838396594
 06/18  09:00:00,47.3676322918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,47.3919614547,0.0,0.0,0.0,15.863942322,29.242365,6.08952841137,0.0,3.20568,2.88384841137
 06/18  11:00:00,48.0857439719,0.0,0.0,0.0,15.863942322,29.242365,6.08953719341,0.0,3.20568,2.88385719341
 06/18  12:00:00,47.3959174454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  13:00:00,47.4256510199,0.0,0.0,0.0,15.863942322,29.242365,6.08954598711,0.0,3.20568,2.88386598711
 06/18  14:00:00,47.4331627676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  15:00:00,47.4337942822,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,53.7212235271,0.696314024248,5.59066161966,0.0,15.863942322,29.242365,6.0881974432,0.0,3.20568,2.8825174432
 06/18  17:00:00,50.957189907,0.396967920301,3.17384252889,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,47.3670943893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,47.6280603586,0.0,0.0,0.0,15.863942322,29.242365,6.08827410352,0.0,3.20568,2.88259410352
 06/18  20:00:00,50.4465231953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,55.9891006134,0.0,0.0,0.0,15.863942322,29.242365,6.08821044805,0.0,3.20568,2.88253044805
 06/18  22:00:00,55.7831723501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  23:00:00,56.4545624691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.7624954774,0.0,0.0,0.0,15.863942322,29.242365,6.08828709117,0.0,3.20568,2.88260709117
 06/19  01:00:00,55.7583986946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  02:00:00,55.7548595101,0.0,0.0,0.0,15.863942322,29.242365,6.08957234917,0.0,3.20568,2.88389234917
 06/19  03:00:00,55.7426436437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  04:00:00,55.9732077938,0.0,0.0,0.0,15.863942322,29.242365,6.08957505134,0.0,3.20568,2.88389505134
 06/19  05:00:00,53.0873743418,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  06:00:00,69.4105260775,7.53341131779,14.0091262404,0.0,15.863942322,29.818365,10.4098806155,4.32019642669,3.20568,2.88400418882
 06/19  07:00:00,135.118996351,7.50866733022,14.918518317,0.0,80.527626,29.818365,6.28815822476,0.195125078631,3.20568,2.88735314613
 06/19  08:00:00,191.694091687,9.38042867207,24.3031963393,0.0,80.527626,75.0917375,32.7155455919,0.0,24.0426,8.67294559194
 06/19  09:00:00,195.4534084,10.2621875463,27.1451649016,0.0,80.527626,75.0917375,41.4748979117,0.0,24.0426,17.4322979117
 06/19  10:00:00,207.518892201,11.1603622129,34.2861807828,0.0,80.527626,79.0911225,46.6038096836,0.0,32.0568,14.5470096836
 06/19  11:00:00,226.273457254,12.2610372308,51.1770097537,0.0,80.527626,79.0911225,52.4557609467,0.0,32.0568,20.3989609467
 06/19  12:00:00,242.098406858,14.1239792661,65.8195261442,0.0,80.527626,79.0911225,52.4922506584,0.0,32.0568,20.4354506584
 06/19  13:00:00,244.384555514,15.9170530672,70.2968472254,0.0,80.527626,75.0917375,39.4207919125,0.0168875832467,16.0284,23.3755043292
 06/19  14:00:00,251.488878984,17.1119003053,76.2008237284,0.0,80.527626,75.0917375,30.5731596538,0.00531492020541,16.0284,14.5394447336
 06/19  15:00:00,255.841596879,18.5733936699,81.0920363544,0.0,80.527626,73.092045,20.6866728588,0.0235442931332,3.20568,17.4574485657
 06/19  16:00:00,237.447232123,13.6662943841,67.6065096262,0.0,80.527626,73.092045,6.11039025299,0.0174013081277,3.20568,2.88730894487
 06/19  17:00:00,175.235175758,10.0761339748,52.3128397549,0.0,80.527626,29.818365,6.09298982934,0.0,3.20568,2.88730982934
 06/19  18:00:00,170.493687186,9.41929616421,48.2797622717,0.0,80.527626,29.818365,8.97277991835,0.0,3.20568,5.76709991835
 06/19  19:00:00,165.02147274,8.99453910083,42.97204804,0.0,80.527626,29.818365,8.98155701154,0.0,3.20568,5.77587701154
 06/19  20:00:00,163.615811471,8.64379928932,39.0859608784,0.0,80.527626,29.818365,8.97678958431,0.0,3.20568,5.77110958431
 06/19  21:00:00,55.9767996747,0.0,0.0,0.0,15.863942322,29.242365,8.97763282545,0.0,3.20568,5.77195282545
 06/19  22:00:00,55.7949803264,0.0,0.0,0.0,15.863942322,29.242365,8.96321451946,0.0,3.20568,5.75753451946
 06/19  23:00:00,56.5058639083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  24:00:00,55.7971320179,0.0,0.0,0.0,15.863942322,29.242365,6.08969985195,0.0,3.20568,2.88401985195
 06/20  01:00:00,55.7818030443,0.0,0.0,0.0,15.863942322,29.242365,6.08969654644,0.0,3.20568,2.88401654644
 06/20  02:00:00,55.7700057901,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.7650358714,0.0,0.0,0.0,15.863942322,29.242365,6.0896932527,0.0,3.20568,2.8840132527
 06/20  04:00:00,57.0263435688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  05:00:00,53.9769557708,0.0,0.0,0.0,15.863942322,29.242365,6.08969010779,0.0,3.20568,2.88401010779
 06/20  06:00:00,77.5724112016,7.58667648557,21.6397314425,0.0,15.863942322,29.818365,3.27303036946,0.0473503694635,3.20568,0.02
 06/20  07:00:00,142.850016896,7.50866733022,22.5685624418,0.0,80.527626,29.818365,6.09319777696,0.0,3.20568,2.88751777696
 06/20  08:00:00,207.147178102,10.1316339643,38.9126322378,0.0,80.527626,75.0917375,32.7257165508,0.00974374476849,24.0426,8.67337280608
 06/20  09:00:00,224.778794898,11.9060441138,54.7263918151,0.0,80.527626,75.0917375,41.4796650152,0.0,24.0426,17.4370650152
 06/20  10:00:00,248.068271862,13.5963545104,72.2900734578,0.0,80.527626,79.0911225,49.5021786312,0.0,32.0568,17.4453786312
 06/20  11:00:00,270.091129883,15.4491413664,91.7155039553,0.0,80.527626,79.0911225,49.5459524163,0.0046438714776,32.0568,17.4845085449
 06/20  12:00:00,280.45880272,18.1144915829,100.115547679,0.0,80.527626,79.0911225,52.4994851815,0.00841707252812,32.0568,20.434268109
 06/20  13:00:00,280.790387312,20.9911523101,101.571041712,0.0,80.527626,75.0917375,39.412547767,0.0101214841093,16.0284,23.3740262829
 06/20  14:00:00,291.444105311,22.5078660045,110.688378415,0.0,80.527626,75.0917375,30.5679767257,0.0060032450126,16.0284,14.5335734807
 06/20  15:00:00,289.375130235,23.0714150677,110.053100693,0.0,80.527626,73.092045,20.6689898885,0.00262612335026,3.20568,17.4606837651
 06/20  16:00:00,279.182543986,19.3389733502,103.601112421,0.0,80.527626,73.092045,6.11462615873,0.02141022931,3.20568,2.88753592942
 06/20  17:00:00,219.761449761,13.8036972188,92.9885415299,0.0,80.527626,29.818365,6.10073115416,0.00752177722272,3.20568,2.88752937693
 06/20  18:00:00,210.785545611,13.0597050146,84.7664838456,0.0,80.527626,29.818365,8.97972982893,0.00720043136096,3.20568,5.76684939757
 06/20  19:00:00,199.959881513,11.6394127717,75.4240418928,0.0,80.527626,29.818365,8.98083320202,0.0,3.20568,5.77515320202
 06/20  20:00:00,190.533596251,10.4189553568,64.4191552177,0.0,80.527626,29.818365,11.8525198513,0.0,3.20568,8.64683985132
 06/20  21:00:00,55.8307896669,0.0,0.0,0.0,15.863942322,29.242365,8.97726580504,0.0,3.20568,5.77158580504
 06/20  22:00:00,55.8453018104,0.0,0.0,0.0,15.863942322,29.242365,6.09450742383,0.0,3.20568,2.88882742383
 06/20  23:00:00,56.5560189272,0.0,0.0,0.0,15.863942322,29.242365,6.09237358087,0.0,3.20568,2.88669358087
 06/20  24:00:00,55.8457501671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  01:00:00,55.8378748794,0.0,0.0,0.0,15.863942322,29.242365,6.08959918513,0.0,3.20568,2.88391918513
 06/21  02:00:00,55.8230389884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.8024093363,0.0,0.0,0.0,15.863942322,29.242365,6.08959025064,0.0,3.20568,2.88391025064
 06/21  04:00:00,56.0520320757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  05:00:00,53.1604249838,0.0,0.0,0.0,15.863942322,29.242365,6.08958148032,0.0,3.20568,2.88390148032
 06/21  06:00:00,80.2227743002,7.83137846012,24.4314864481,0.0,15.863942322,29.818365,6.13788195551,0.0483091655832,3.20568,2.88389278993
 06/21  07:00:00,149.447702508,7.50866733022,29.1121962995,0.0,80.527626,29.818365,6.09292448119,0.0,3.20568,2.88724448119
 06/21  08:00:00,234.121928166,11.1882548651,64.7694269273,0.0,80.527626,75.0917375,32.723749566,0.009415873723,24.0426,8.6717336923
 06/21  09:00:00,255.1544089,13.124592324,83.8288406766,0.0,80.527626,75.0917375,38.5739447821,0.0,24.0426,14.5313447821
 06/21  10:00:00,285.325743031,15.1951648147,107.895100417,0.0,80.527626,79.0911225,49.5030748664,0.0,32.0568,17.4462748664
 06/21  11:00:00,311.742774917,17.9036029164,130.882279157,0.0,80.527626,79.0911225,49.5432372274,0.0,32.0568,17.4864372274
 06/21  12:00:00,320.911419571,20.9595790681,137.690096632,0.0,80.527626,79.0911225,54.5112464383,0.0012804251413,32.0568,22.4531660131
 06/21  13:00:00,317.84411774,23.0953426065,136.474455799,0.0,80.527626,75.0917375,37.3803406356,0.00061973846653,16.0284,21.3513208972
 06/21  14:00:00,322.024488539,24.8052089161,138.938446119,0.0,80.527626,75.0917375,33.465083211,0.00255267344128,16.0284,17.4341305376
 06/21  15:00:00,325.403760198,27.4803453709,141.632608209,0.0,80.527626,73.092045,17.759774721,0.00193445568523,3.20568,14.5521602653
 06/21  16:00:00,330.447290754,27.9158040177,146.22525471,0.0,80.527626,73.092045,6.12511669315,0.0319420368304,3.20568,2.88749465632
 06/21  17:00:00,271.903808396,22.1429792819,136.740909597,0.0,80.527626,29.818365,6.09481694708,0.00177782121802,3.20568,2.88735912586
 06/21  18:00:00,256.583075659,16.2468517721,127.330173045,0.0,80.527626,29.818365,8.97333466521,0.00044054139259,3.20568,5.76721412382
 06/21  19:00:00,244.524817607,13.715155195,117.518755242,0.0,80.527626,29.818365,11.8585844685,0.0,3.20568,8.65290446851
 06/21  20:00:00,232.566955315,12.0594517328,104.40665393,0.0,80.527626,29.818365,8.9767511348,0.0,3.20568,5.7710711348
