Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  21:00:00,56.1690935176,0.0,0.0,0.0,15.863942322,29.242365,8.9771288118,0.0,3.20568,5.7714488118
 06/21  22:00:00,55.9477901252,0.0,0.0,0.0,15.863942322,29.242365,6.09419452693,0.0,3.20568,2.88851452693
 06/21  23:00:00,56.6184471595,0.0,0.0,0.0,15.863942322,29.242365,6.09251487912,0.0,3.20568,2.88683487912
 06/21  24:00:00,55.8794939057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.8591569323,0.0,0.0,0.0,15.863942322,29.242365,6.0895337805,0.0,3.20568,2.8838537805
 06/22  02:00:00,55.8444376451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.8349547591,0.0,0.0,0.0,15.863942322,29.242365,6.08951926783,0.0,3.20568,2.88383926783
 06/22  04:00:00,56.0997291913,0.0,0.0,0.0,15.863942322,29.242365,6.089504922,0.0,3.20568,2.883824922
 06/22  05:00:00,53.2070157109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  06:00:00,93.0443115899,8.02951840387,36.9822200646,0.0,15.863942322,29.818365,6.10969119145,0.0202005314039,3.20568,2.88381066005
 06/22  07:00:00,168.544038061,7.61374539645,48.0363462469,0.0,80.527626,29.818365,6.09303557447,0.0,3.20568,2.88735557447
 06/22  08:00:00,267.071914116,12.8517673106,96.017042212,0.0,80.527626,75.0917375,32.7144812977,0.0,24.0426,8.6718812977
 06/22  09:00:00,286.41492471,15.0741437769,113.104047575,0.0,80.527626,75.0917375,38.5737959625,0.0,24.0426,14.5311959625
 06/22  10:00:00,304.344759737,17.5225925772,124.566798278,0.0,80.527626,79.0911225,49.502591971,0.0,32.0568,17.445791971
 06/22  11:00:00,317.515236059,20.388270165,134.164652428,0.0,80.527626,79.0911225,49.5440812449,0.00167113213737,32.0568,17.4856101128
 06/22  12:00:00,313.363439055,20.9848434742,130.125322951,0.0,80.527626,79.0911225,52.4914650821,0.00304774220859,32.0568,20.4316173399
 06/22  13:00:00,291.321787572,20.3672597708,112.746073906,0.0,80.527626,75.0917375,39.402479427,0.000910785509772,16.0284,23.3731686415
 06/22  14:00:00,281.676718443,20.4045580566,103.088267068,0.0,80.527626,75.0917375,30.5593489569,0.0,16.0284,14.5309489569
 06/22  15:00:00,277.209901612,20.3192154086,100.708510028,0.0,80.527626,73.092045,20.6882373954,0.0229309577122,3.20568,17.4596264377
 06/22  16:00:00,255.82426995,14.0305877945,85.6043533024,0.0,80.527626,73.092045,6.106365425,0.0135335673112,3.20568,2.88715185769
 06/22  17:00:00,194.640156243,10.4196746068,71.2987109297,0.0,80.527626,29.818365,6.09269759266,0.0,3.20568,2.88701759266
 06/22  18:00:00,189.150042006,9.93362881272,66.3043828847,0.0,80.527626,29.818365,8.97240471198,0.0,3.20568,5.76672471198
 06/22  19:00:00,183.41886567,9.11793086622,61.1263215521,0.0,80.527626,29.818365,8.98060818073,0.0,3.20568,5.77492818073
 06/22  20:00:00,182.404120523,8.72303288798,57.6762229586,0.0,80.527626,29.818365,11.8520689906,0.0,3.20568,8.64638899064
 06/22  21:00:00,56.0796885046,0.0,0.0,0.0,15.863942322,29.242365,8.97651451107,0.0,3.20568,5.77083451107
 06/22  22:00:00,55.8641138523,0.0,0.0,0.0,15.863942322,29.242365,6.0943630443,0.0,3.20568,2.8886830443
 06/22  23:00:00,56.5624899839,0.0,0.0,0.0,15.863942322,29.242365,6.09222970602,0.0,3.20568,2.88654970602
 06/22  24:00:00,55.8587957301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.8416925811,0.0,0.0,0.0,15.863942322,29.242365,6.08966859628,0.0,3.20568,2.88398859628
 06/23  02:00:00,55.8238055325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.8188768537,0.0,0.0,0.0,15.863942322,29.242365,6.08964840169,0.0,3.20568,2.88396840169
 06/23  04:00:00,57.1516308426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,54.0931641492,0.0,0.0,0.0,15.863942322,29.242365,6.08962837222,0.0,3.20568,2.88394837222
 06/23  06:00:00,85.3137972116,7.86535106811,29.0231016653,0.0,15.863942322,29.818365,3.24465408165,0.0189740816467,3.20568,0.02
 06/23  07:00:00,145.343140641,7.50866733022,25.0309494018,0.0,80.527626,29.818365,6.09312723618,0.0,3.20568,2.88744723618
 06/23  08:00:00,214.083145996,10.8393532571,45.1295449767,0.0,80.527626,75.0917375,35.6064869651,0.00876377724862,24.0426,11.5551231879
 06/23  09:00:00,232.640247826,12.669143325,61.822762404,0.0,80.527626,75.0917375,38.5736638429,0.0,24.0426,14.5310638429
 06/23  10:00:00,258.949028721,14.5011327367,82.2641484332,0.0,80.527626,79.0911225,49.5000104483,0.0,32.0568,17.4432104483
 06/23  11:00:00,281.824827849,16.4268376858,102.483341517,0.0,80.527626,79.0911225,49.5387431662,0.0,32.0568,17.4819431662
 06/23  12:00:00,297.888178177,18.6819508099,116.981893415,0.0,80.527626,79.0911225,52.4870217033,0.00024616095622,32.0568,20.4299755423
 06/23  13:00:00,297.651543897,20.9301763089,118.489929408,0.0,80.527626,75.0917375,39.4008921776,0.00162257028884,16.0284,23.3708696073
 06/23  14:00:00,303.482087672,22.3401816369,122.909360365,0.0,80.527626,75.0917375,30.5634887721,0.0010848327641,16.0284,14.5340039394
 06/23  15:00:00,307.80647677,24.3869804933,127.177013024,0.0,80.527626,73.092045,20.6797393456,0.0190007768424,3.20568,17.4550585688
 06/23  16:00:00,309.482470531,22.2525676438,130.971999325,0.0,80.527626,73.092045,6.1241101719,0.0311445867482,3.20568,2.88728558515
 06/23  17:00:00,249.300806018,15.9882024021,120.322388265,0.0,80.527626,29.818365,6.09294197278,0.0,3.20568,2.88726197278
 06/23  18:00:00,235.28909898,14.3575402121,107.951983456,0.0,80.527626,29.818365,8.97246102322,0.0,3.20568,5.76678102322
 06/23  19:00:00,232.676225512,13.1582692634,106.545417982,0.0,80.527626,29.818365,8.98102851049,0.0,3.20568,5.77534851049
 06/23  20:00:00,228.37889052,11.7925186252,100.773215341,0.0,80.527626,29.818365,8.97621725295,0.0,3.20568,5.77053725295
 06/23  21:00:00,55.9250991161,0.0,0.0,0.0,15.863942322,29.242365,8.97702713288,0.0,3.20568,5.77134713288
 06/23  22:00:00,55.8817405005,0.0,0.0,0.0,15.863942322,29.242365,6.09416649679,0.0,3.20568,2.88848649679
 06/23  23:00:00,56.581445865,0.0,0.0,0.0,15.863942322,29.242365,6.09245076319,0.0,3.20568,2.88677076319
 06/23  24:00:00,55.8610685941,0.0,0.0,0.0,15.863942322,29.242365,6.08961874342,0.0,3.20568,2.88393874342
 06/24  01:00:00,55.8448024072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.8188545786,0.0,0.0,0.0,15.863942322,29.242365,6.08819012069,0.0,3.20568,2.88251012069
 06/24  03:00:00,55.7983735031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,56.0526762818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  05:00:00,53.1710916859,0.0,0.0,0.0,15.863942322,29.242365,6.08823582089,0.0,3.20568,2.88255582089
 06/24  06:00:00,47.4709600391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.4198688066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  08:00:00,47.4535983378,0.0,0.0,0.0,15.863942322,29.242365,6.08814281141,0.0,3.20568,2.88246281141
 06/24  09:00:00,47.4965054291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,54.0573281736,0.916883381882,5.61371428977,0.0,15.863942322,29.242365,6.08964615417,0.0,3.20568,2.88396615417
 06/24  11:00:00,53.790766729,1.211942777,4.35022627064,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  12:00:00,57.3420151397,1.40561287603,8.38695473728,0.0,15.863942322,29.242365,6.08959936598,0.0,3.20568,2.88391936598
 06/24  13:00:00,72.2657357161,3.96904077393,20.7465682821,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,75.7794253608,4.55317990612,23.6663160585,0.0,15.863942322,29.242365,6.08824913066,0.0,3.20568,2.88256913066
 06/24  15:00:00,75.899753209,4.53289873395,23.7996074465,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,83.2565006329,5.32436924795,30.3641859902,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,79.9760421329,4.90862858271,27.4899945924,0.0,15.863942322,29.242365,6.08905655176,0.000817679554476,3.20568,2.8825588722
 06/24  18:00:00,83.0336599467,5.4098133237,30.0577965602,0.0,15.863942322,29.242365,3.22634503557,0.000665035566719,3.20568,0.02
 06/24  19:00:00,77.5002464135,4.86857697366,24.7704173201,0.0,15.863942322,29.242365,3.22595633124,0.000276331242043,3.20568,0.02
 06/24  20:00:00,82.0314127798,5.08590581294,26.2692413705,0.0,15.863942322,29.242365,6.08825626748,0.0,3.20568,2.88257626748
 06/24  21:00:00,74.8062505034,3.01257739621,15.6011375781,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,68.6303283398,1.19520921589,11.4795269102,0.0,15.863942322,29.242365,6.08824600432,0.0,3.20568,2.88256600432
 06/24  23:00:00,59.5545634652,0.203801625746,2.72538039652,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.9426317477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.9337243018,0.0,0.0,0.0,15.863942322,29.242365,6.08817726019,0.0,3.20568,2.88249726019
 06/25  02:00:00,55.9187461954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.9037687715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,56.1538245013,0.0,0.0,0.0,15.863942322,29.242365,6.08821810898,0.0,3.20568,2.88253810898
 06/25  05:00:00,53.1961186581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,47.4906753619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.4467458534,0.0,0.0,0.0,15.863942322,29.242365,6.08812045868,0.0,3.20568,2.88244045868
 06/25  08:00:00,51.1398291313,0.313001353048,3.33947061055,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,54.5731691855,1.3483649308,5.70430808511,0.0,15.863942322,29.242365,6.08964536105,0.0,3.20568,2.88396536105
 06/25  10:00:00,59.7209809123,3.2434944035,8.93379276438,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,65.7708284356,3.28923743609,14.2372925639,0.0,15.863942322,29.242365,6.08961464227,0.0,3.20568,2.88393464227
 06/25  12:00:00,72.3528367074,4.00871979988,20.7690567537,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,78.0022054213,4.54571098593,25.8655647598,0.0,15.863942322,29.242365,6.08963582366,0.0,3.20568,2.88395582366
 06/25  14:00:00,80.2809555104,4.85596553932,27.8271695472,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,80.8871099668,4.81934802589,28.4675926175,0.0,15.863942322,29.242365,6.08886624883,0.000617206656453,3.20568,2.88256904217
 06/25  16:00:00,85.010922897,5.36245763129,32.0535392122,0.0,15.863942322,29.242365,3.22627806255,0.00059806254695,3.20568,0.02
 06/25  17:00:00,81.6953293704,5.02370889186,29.0796031796,0.0,15.863942322,29.242365,3.22664267304,0.000962673035158,3.20568,0.02
 06/25  18:00:00,83.8569997017,5.46851974438,30.8110915901,0.0,15.863942322,29.242365,6.088233869,0.0,3.20568,2.882553869
 06/25  19:00:00,78.3704620037,4.93445994046,25.5690823821,0.0,15.863942322,29.242365,3.22575540893,7.54089302635e-05,3.20568,0.02
 06/25  20:00:00,81.319681652,5.03261228797,25.6161981938,0.0,15.863942322,29.242365,6.08825314983,0.0,3.20568,2.88257314983
 06/25  21:00:00,75.7545498168,3.55282725298,16.0193362136,0.0,15.863942322,29.242365,3.28137691747,0.0556969174662,3.20568,0.02
 06/25  22:00:00,70.3301192232,1.1390145378,13.2482044807,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.6114031653,0.0,0.0,0.0,15.863942322,29.242365,6.08811995611,0.0,3.20568,2.88243995611
 06/25  24:00:00,55.9110350139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  01:00:00,55.89843089,0.0,0.0,0.0,15.863942322,29.242365,6.08948169118,0.0,3.20568,2.88380169118
 06/26  02:00:00,55.8980427046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  03:00:00,55.8976648299,0.0,0.0,0.0,15.863942322,29.242365,6.08944544236,0.0,3.20568,2.88376544236
 06/26  04:00:00,56.16854669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  05:00:00,53.2701942768,0.0,0.0,0.0,15.863942322,29.242365,6.08961607924,0.0,3.20568,2.88393607924
 06/26  06:00:00,86.1035307077,8.13128239412,29.962212007,0.0,15.863942322,29.818365,3.26638175265,0.0407017526472,3.20568,0.02
 06/26  07:00:00,162.713391932,7.78422071323,42.0490957793,0.0,80.527626,29.818365,6.0928230052,0.0,3.20568,2.8871430052
 06/26  08:00:00,261.23652161,13.5048095955,89.5314997541,0.0,80.527626,75.0917375,32.7140815612,0.0,24.0426,8.67148156123
 06/26  09:00:00,282.438016129,15.5767099533,108.626125607,0.0,80.527626,75.0917375,41.4721816987,0.0,24.0426,17.4295816987
 06/26  10:00:00,302.882144018,17.8204587836,122.803576272,0.0,80.527626,79.0911225,46.5958765869,0.000764706551169,32.0568,14.5383118803
 06/26  11:00:00,318.853731018,20.6384644138,135.242740414,0.0,80.527626,79.0911225,52.4530760622,0.00457307356749,32.0568,20.3917029886
 06/26  12:00:00,324.080358361,22.4249939371,139.379315366,0.0,80.527626,79.0911225,52.4880296116,0.00421012796561,32.0568,20.4270194836
 06/26  13:00:00,323.862006563,23.9259222566,141.638678634,0.0,80.527626,75.0917375,36.477001809,0.00141594496739,16.0284,20.447185864
 06/26  14:00:00,329.758030447,25.6734710267,145.773764934,0.0,80.527626,75.0917375,33.462185034,0.00167614422418,16.0284,17.4321088897
 06/26  15:00:00,331.783971459,28.0141584702,147.449877016,0.0,80.527626,73.092045,17.7520030157,0.00167614992471,3.20568,14.5446468657
 06/26  16:00:00,330.087157121,27.7714382895,145.998876215,0.0,80.527626,73.092045,6.11524668306,0.0223063237217,3.20568,2.88726035934
 06/26  17:00:00,277.462193796,23.6554481918,140.77033937,0.0,80.527626,29.818365,6.09522245374,0.00212840110497,3.20568,2.88741405263
 06/26  18:00:00,270.003874037,20.567697071,136.408694243,0.0,80.527626,29.818365,8.97348317342,0.00112935042596,3.20568,5.766673823
 06/26  19:00:00,259.596929077,17.506998316,128.767587854,0.0,80.527626,29.818365,8.98209264823,0.00172668386218,3.20568,5.77468596437
 06/26  20:00:00,245.696142974,13.7961409445,115.770805524,0.0,80.527626,29.818365,11.852080999,0.000443316855458,3.20568,8.64595768218
 06/26  21:00:00,56.1865931556,0.0,0.0,0.0,15.863942322,29.242365,8.97648076416,0.0,3.20568,5.77080076416
 06/26  22:00:00,55.9537163857,0.0,0.0,0.0,15.863942322,29.242365,6.09417968697,0.0,3.20568,2.88849968697
 06/26  23:00:00,56.6238047035,0.0,0.0,0.0,15.863942322,29.242365,6.09239161979,0.0,3.20568,2.88671161979
 06/26  24:00:00,55.920600247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.9015328837,0.0,0.0,0.0,15.863942322,29.242365,6.08949330274,0.0,3.20568,2.88381330274
 06/27  02:00:00,55.8646076468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  03:00:00,55.8539319969,0.0,0.0,0.0,15.863942322,29.242365,6.08945176435,0.0,3.20568,2.88377176435
 06/27  04:00:00,57.2139754561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  05:00:00,54.1720389268,0.0,0.0,0.0,15.863942322,29.242365,6.08961662561,0.0,3.20568,2.88393662561
 06/27  06:00:00,95.8573743715,8.44273964843,38.9066192464,0.0,15.863942322,29.818365,3.24127107156,0.0155910715648,3.20568,0.02
 06/27  07:00:00,157.157028538,7.59308485972,36.6895462568,0.0,80.527626,29.818365,6.09303602411,0.0,3.20568,2.88735602411
 06/27  08:00:00,235.541164499,12.277730637,65.106234466,0.0,80.527626,75.0917375,32.7148067107,0.0,24.0426,8.67220671075
 06/27  09:00:00,236.342096138,13.1062416627,65.0850534703,0.0,80.527626,75.0917375,41.4737306056,0.0,24.0426,17.4311306056
 06/27  10:00:00,247.311991392,13.6597813931,71.4957473224,0.0,80.527626,79.0911225,46.5921411275,0.0,32.0568,14.5353411275
 06/27  11:00:00,264.369375503,14.3128294027,87.1829908035,0.0,80.527626,79.0911225,52.4444087134,0.0,32.0568,20.3876087134
 06/27  12:00:00,274.205701389,15.1235946411,96.9035566267,0.0,80.527626,79.0911225,52.4818524824,0.0,32.0568,20.4250524824
 06/27  13:00:00,266.497174866,16.49001851,91.834198682,0.0,80.527626,75.0917375,36.4906300674,0.0175013019147,16.0284,20.4447287655
 06/27  14:00:00,278.296496698,17.7146476571,102.385866809,0.0,80.527626,75.0917375,33.4608740725,0.0,16.0284,17.4324740725
 06/27  15:00:00,296.774928626,20.3996614324,120.148561669,0.0,80.527626,73.092045,17.7643122615,0.0184878028913,3.20568,14.5401444586
 06/27  16:00:00,289.681654546,14.7772030398,118.661514083,0.0,80.527626,73.092045,6.10698729509,0.0139373737969,3.20568,2.88736992129
 06/27  17:00:00,225.790306566,11.024062752,101.800637783,0.0,80.527626,29.818365,6.09300335672,0.0,3.20568,2.88732335672
 06/27  18:00:00,216.751315683,11.0440172238,92.753545423,0.0,80.527626,29.818365,8.97250764738,0.0,3.20568,5.76682764738
 06/27  19:00:00,207.55825345,10.758922689,83.855381554,0.0,80.527626,29.818365,11.8575159885,0.0,3.20568,8.65183598854
 06/27  20:00:00,193.18030247,9.87901642062,67.5239010664,0.0,80.527626,29.818365,8.97592227373,0.0,3.20568,5.77024227373
 06/27  21:00:00,55.879730249,0.0,0.0,0.0,15.863942322,29.242365,8.97612324547,0.0,3.20568,5.77044324547
 06/27  22:00:00,55.8434511874,0.0,0.0,0.0,15.863942322,29.242365,6.09421684629,0.0,3.20568,2.88853684629
 06/27  23:00:00,56.5232460344,0.0,0.0,0.0,15.863942322,29.242365,6.09208404389,0.0,3.20568,2.88640404389
 06/27  24:00:00,55.8092039794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.7916579082,0.0,0.0,0.0,15.863942322,29.242365,6.08953217989,0.0,3.20568,2.88385217989
 06/28  02:00:00,55.7776645499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.7619544671,0.0,0.0,0.0,15.863942322,29.242365,6.08948542615,0.0,3.20568,2.88380542615
 06/28  04:00:00,56.0007983674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,53.1203826573,0.0,0.0,0.0,15.863942322,29.242365,6.08943884017,0.0,3.20568,2.88375884017
 06/28  06:00:00,73.5856582273,7.53149783059,18.1387060344,0.0,15.863942322,29.818365,3.27878060861,0.0531006086066,3.20568,0.02
 06/28  07:00:00,139.81106207,7.50866733022,19.5578159217,0.0,80.527626,29.818365,6.09298821922,0.0,3.20568,2.88730821922
 06/28  08:00:00,196.110367913,9.43882221014,28.6177441738,0.0,80.527626,75.0917375,32.7225477469,0.00792542306278,24.0426,8.67202232383
 06/28  09:00:00,203.233054727,10.2397768018,34.9013658187,0.0,80.527626,75.0917375,41.4729923083,0.0,24.0426,17.4303923083
 06/28  10:00:00,217.593456066,11.0467988318,44.4292703002,0.0,80.527626,79.0911225,46.5928150104,0.0,32.0568,14.5360150104
 06/28  11:00:00,236.689178911,12.1948186383,61.6402955523,0.0,80.527626,79.0911225,52.4449588335,0.0,32.0568,20.3881588335
 06/28  12:00:00,254.330462067,13.8446248478,78.3151161841,0.0,80.527626,79.0911225,52.4826701271,0.0,32.0568,20.4258701271
 06/28  13:00:00,248.94845946,15.0908851401,75.687398402,0.0,80.527626,75.0917375,36.4889992448,0.0138691589039,16.0284,20.4467300859
 06/28  14:00:00,244.648315788,16.6649773493,69.8318856115,0.0,80.527626,75.0917375,33.4589011425,0.0,16.0284,17.4305011425
 06/28  15:00:00,225.256388747,17.4453211259,51.6990533263,0.0,80.527626,73.092045,17.8284239925,0.0772905947023,3.20568,14.5454533978
 06/28  16:00:00,213.665800194,13.1245858488,44.4254003418,0.0,80.527626,73.092045,6.11552358811,0.0225756556627,3.20568,2.88726793245
 06/28  17:00:00,162.705795863,10.2105481024,39.6925593383,0.0,80.527626,29.818365,6.09234646855,0.0,3.20568,2.88666646855
 06/28  18:00:00,154.006648593,9.27580326041,32.0029517112,0.0,80.527626,29.818365,8.97255205909,0.0,3.20568,5.76687205909
 06/28  19:00:00,149.614505015,8.81468246393,27.8343361974,0.0,80.527626,29.818365,8.98067242066,0.0,3.20568,5.77499242066
 06/28  20:00:00,148.447382241,8.45273732109,24.2092643927,0.0,80.527626,29.818365,8.97669802228,0.0,3.20568,5.77101802228
 06/28  21:00:00,55.8787656563,0.0,0.0,0.0,15.863942322,29.242365,8.97690121324,0.0,3.20568,5.77122121324
 06/28  22:00:00,55.7132046309,0.0,0.0,0.0,15.863942322,29.242365,8.96301992001,0.0,3.20568,5.75733992001
 06/28  23:00:00,56.4173254847,0.0,0.0,0.0,15.863942322,29.242365,6.09207126275,0.0,3.20568,2.88639126275
 06/28  24:00:00,55.7089913329,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  01:00:00,55.6934563117,0.0,0.0,0.0,15.863942322,29.242365,6.08958967405,0.0,3.20568,2.88390967405
 06/29  02:00:00,55.6795280516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  03:00:00,55.663843947,0.0,0.0,0.0,15.863942322,29.242365,6.08953778557,0.0,3.20568,2.88385778557
 06/29  04:00:00,55.8788879575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  05:00:00,52.999938756,0.0,0.0,0.0,15.863942322,29.242365,6.08948606235,0.0,3.20568,2.88380606235
 06/29  06:00:00,58.8905002226,7.50866733022,3.59482426366,0.0,15.863942322,29.818365,29.0837987067,25.8581187067,3.20568,0.02
 06/29  07:00:00,129.733245911,7.50866733022,9.57834322409,0.0,80.527626,29.818365,11.1777012524,5.08484579617,3.20568,2.88717545626
 06/29  08:00:00,185.00566633,8.75874103811,18.251270323,0.0,80.527626,75.0917375,32.7230392419,0.00949554043889,24.0426,8.67094370143
 06/29  09:00:00,192.606354241,9.93989349892,24.6158483326,0.0,80.527626,75.0917375,41.4699372269,0.0,24.0426,17.4273372269
 06/29  10:00:00,202.988707537,10.8268180678,30.07963293,0.0,80.527626,79.0911225,46.5951752919,0.0,32.0568,14.5383752919
 06/29  11:00:00,213.055308878,12.2771091721,37.961086535,0.0,80.527626,79.0911225,52.4533973429,0.00431465641793,32.0568,20.3922826864
 06/29  12:00:00,219.314758883,14.24452016,42.9492552632,0.0,80.527626,79.0911225,52.4838152453,0.00316189796976,32.0568,20.4238533473
 06/29  13:00:00,219.386369947,16.5870118344,44.6682788514,0.0,80.527626,75.0917375,36.4909585224,0.0179920622404,16.0284,20.4445664601
 06/29  14:00:00,227.631616779,18.6241397858,50.8718126602,0.0,80.527626,75.0917375,30.5627026772,0.00617765446185,16.0284,14.5281250227
 06/29  15:00:00,229.978746986,19.6808819037,54.1618063365,0.0,80.527626,73.092045,20.6853512829,0.0285086966532,3.20568,17.4511625863
 06/29  16:00:00,214.711500238,13.7110062188,44.9263137567,0.0,80.527626,73.092045,6.11195460333,0.0191122296449,3.20568,2.88716237369
 06/29  17:00:00,160.729821469,10.6195037336,37.3657942048,0.0,80.527626,29.818365,6.09365465643,0.000870300176586,3.20568,2.88710435625
 06/29  18:00:00,158.692647519,9.85648760966,36.0906895317,0.0,80.527626,29.818365,8.97153472184,0.0,3.20568,5.76585472184
 06/29  19:00:00,155.344548494,9.54818907175,32.8010327209,0.0,80.527626,29.818365,8.98010538878,0.0,3.20568,5.77442538878
 06/29  20:00:00,150.363785523,8.77706527423,25.7914557346,0.0,80.527626,29.818365,8.97680688641,0.0,3.20568,5.77112688641
 06/29  21:00:00,55.8958904177,0.0,0.0,0.0,15.863942322,29.242365,8.97697189121,0.0,3.20568,5.77129189121
 06/29  22:00:00,55.7436399023,0.0,0.0,0.0,15.863942322,29.242365,6.09410044903,0.0,3.20568,2.88842044903
 06/29  23:00:00,56.4595447007,0.0,0.0,0.0,15.863942322,29.242365,6.09227610398,0.0,3.20568,2.88659610398
 06/29  24:00:00,55.7463916375,0.0,0.0,0.0,15.863942322,29.242365,6.08952555617,0.0,3.20568,2.88384555617
 06/30  01:00:00,55.731113022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  02:00:00,55.7259928778,0.0,0.0,0.0,15.863942322,29.242365,6.08946724241,0.0,3.20568,2.88378724241
 06/30  03:00:00,55.7085299323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  04:00:00,56.8612356078,0.0,0.0,0.0,15.863942322,29.242365,6.08941050194,0.0,3.20568,2.88373050194
 06/30  05:00:00,53.8328376628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  06:00:00,67.4577260075,7.50866733022,11.7052422516,0.0,15.863942322,29.818365,14.2623582883,8.17279838046,3.20568,2.88387990781
 06/30  07:00:00,134.964461824,7.50866733022,14.7573922936,0.0,80.527626,29.818365,6.09284499555,0.0,3.20568,2.88716499555
 06/30  08:00:00,191.404337253,9.37075373332,24.0011761188,0.0,80.527626,75.0917375,32.723961153,0.00977248190069,24.0426,8.6715886711
 06/30  09:00:00,199.019454603,10.4813264518,30.4549620347,0.0,80.527626,75.0917375,38.5669744816,0.0,24.0426,14.5243744816
 06/30  10:00:00,219.910583335,11.8359523576,45.9419135673,0.0,80.527626,79.0911225,49.4974810906,0.0,32.0568,17.4406810906
 06/30  11:00:00,244.588813313,13.4039033674,68.3033454518,0.0,80.527626,79.0911225,49.5345011748,0.0,32.0568,17.4777011748
 06/30  12:00:00,258.880468605,16.0024110553,80.6897413358,0.0,80.527626,79.0911225,52.4879470407,0.00901916720511,32.0568,20.4221278735
 06/30  13:00:00,259.729217408,18.3819261239,83.1525151448,0.0,80.527626,75.0917375,36.4835216638,0.0115650540965,16.0284,20.4435566097
 06/30  14:00:00,262.44575802,19.9648174714,84.2965196471,0.0,80.527626,75.0917375,33.4740045195,0.0118264221498,16.0284,17.4337780974
 06/30  15:00:00,261.9648587,21.0070891898,84.7752968526,0.0,80.527626,73.092045,20.6832156282,0.0330926309146,3.20568,17.4444429973
 06/30  16:00:00,245.638038068,14.5988278979,74.8501477568,0.0,80.527626,73.092045,6.11135056706,0.0184212279716,3.20568,2.88724933908
 06/30  17:00:00,181.921042918,10.395560393,58.6273088473,0.0,80.527626,29.818365,6.09286701888,0.0,3.20568,2.88718701888
 06/30  18:00:00,175.98962285,9.50601272166,53.6693375179,0.0,80.527626,29.818365,6.09918927741,0.0,3.20568,2.89350927741
 06/30  19:00:00,175.879488674,9.0089963794,54.0601382258,0.0,80.527626,29.818365,11.8579680174,0.0,3.20568,8.65228801737
 06/30  20:00:00,171.306166334,8.49479846328,47.149695535,0.0,80.527626,29.818365,8.97616663525,0.0,3.20568,5.77048663525
 06/30  21:00:00,55.7908717545,0.0,0.0,0.0,15.863942322,29.242365,8.97629585189,0.0,3.20568,5.77061585189
 06/30  22:00:00,55.8000905236,0.0,0.0,0.0,15.863942322,29.242365,6.09432988451,0.0,3.20568,2.88864988451
 06/30  23:00:00,56.5110067831,0.0,0.0,0.0,15.863942322,29.242365,6.09219659053,0.0,3.20568,2.88651659053
 06/30  24:00:00,55.7988767247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 07/01  01:00:00,48.578985237,0.0,0.0,0.0,15.863942322,22.030085,6.08820663941,0.0,3.20568,2.88252663941
 07/01  02:00:00,48.5731815085,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.5689573499,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  04:00:00,48.8267718488,0.0,0.0,0.0,15.863942322,22.030085,6.08821875811,0.0,3.20568,2.88253875811
 07/01  05:00:00,45.9253174899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  06:00:00,40.1958883299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,40.1342845796,0.0,0.0,0.0,15.863942322,22.030085,6.08809418634,0.0,3.20568,2.88241418634
 07/01  08:00:00,40.1392557174,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  09:00:00,40.1301217751,0.0,0.0,0.0,15.863942322,22.030085,6.0894788611,0.0,3.20568,2.8837988611
 07/01  10:00:00,40.1230739906,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  11:00:00,40.8380804464,0.0,0.0,0.0,15.863942322,22.030085,6.08941730401,0.0,3.20568,2.88373730401
 07/01  12:00:00,40.1654765501,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  13:00:00,40.1724798771,0.0,0.0,0.0,15.863942322,22.030085,6.08811927292,0.0,3.20568,2.88243927292
 07/01  14:00:00,40.1632938214,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,40.1567919738,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  16:00:00,40.1569735966,0.0,0.0,0.0,15.863942322,22.030085,6.08813082048,0.0,3.20568,2.88245082048
 07/01  17:00:00,40.1537776753,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,40.082254362,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  19:00:00,40.3097672814,0.0,0.0,0.0,15.863942322,22.030085,6.08814234051,0.0,3.20568,2.88246234051
 07/01  20:00:00,43.1254740822,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,48.6698627113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  22:00:00,48.4717903997,0.0,0.0,0.0,15.863942322,22.030085,6.08815383974,0.0,3.20568,2.88247383974
 07/01  23:00:00,49.1471343427,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  24:00:00,48.4427620866,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.4211735105,0.0,0.0,0.0,15.863942322,22.030085,6.08816370588,0.0,3.20568,2.88248370588
 07/02  02:00:00,48.399883226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  03:00:00,48.3871640161,0.0,0.0,0.0,15.863942322,22.030085,6.08817145928,0.0,3.20568,2.88249145928
 07/02  04:00:00,48.5955412993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,45.7291066836,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  06:00:00,40.0515874694,0.0,0.0,0.0,15.863942322,22.030085,6.08817885997,0.0,3.20568,2.88249885997
 07/02  07:00:00,40.0097392407,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,40.0248843079,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  09:00:00,40.0535545947,0.0,0.0,0.0,15.863942322,22.030085,6.08955460679,0.0,3.20568,2.88387460679
 07/02  10:00:00,40.0491807945,0.0,0.0,0.0,15.863942322,22.030085,6.08948813199,0.0,3.20568,2.88380813199
 07/02  11:00:00,40.7306775979,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,40.0596165199,0.0,0.0,0.0,15.863942322,22.030085,6.08942174207,0.0,3.20568,2.88374174207
 07/02  13:00:00,40.1277311335,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,40.1694693859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  15:00:00,40.1911884803,0.0,0.0,0.0,15.863942322,22.030085,6.08819058282,0.0,3.20568,2.88251058282
 07/02  16:00:00,40.125659153,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  17:00:00,49.0237376254,0.900115649994,7.97289172816,0.0,15.863942322,22.030085,6.08819809006,0.0,3.20568,2.88251809006
 07/02  18:00:00,48.6785088927,0.855336194511,7.66774559409,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,42.4441442293,0.203801625746,1.80681613932,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  20:00:00,43.262875587,0.0,0.0,0.0,15.863942322,22.030085,6.08820450558,0.0,3.20568,2.88252450558
 07/02  21:00:00,48.8049814456,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.591569577,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  23:00:00,49.2551147789,0.0,0.0,0.0,15.863942322,22.030085,6.08821143175,0.0,3.20568,2.88253143175
 07/02  24:00:00,48.5800598884,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.5898083691,0.0,0.0,0.0,15.863942322,22.030085,6.08951375897,0.0,3.20568,2.88383375897
 07/03  02:00:00,48.5959092688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.6084428119,0.0,0.0,0.0,15.863942322,22.030085,6.08944239022,0.0,3.20568,2.88376239022
 07/03  04:00:00,48.8824824816,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,45.996627736,0.0,0.0,0.0,15.863942322,22.030085,6.08957464096,0.0,3.20568,2.88389464096
 07/03  06:00:00,78.2499115217,7.50866733022,29.9330022259,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/03  07:00:00,76.3633047702,7.50866733022,28.1525711817,0.0,15.863942322,22.606085,6.09268502462,0.0,3.20568,2.88700502462
 07/03  08:00:00,127.499263279,7.50866733022,31.049952469,0.0,44.73757,41.8366005,18.9156992138,0.0,16.0284,2.88729921377
 07/03  09:00:00,131.442226476,7.5460786374,34.9104607393,0.0,44.73757,41.8366005,18.9156205191,0.0,16.0284,2.88722051907
 07/03  10:00:00,138.79625908,7.66258462564,39.331877826,0.0,44.73757,44.63617,26.9297422012,0.0,24.0426,2.8871422012
 07/03  11:00:00,146.755505104,7.8092449113,46.4152184478,0.0,44.73757,44.63617,26.9296641047,0.0,24.0426,2.88706410466
 07/03  12:00:00,156.367818667,8.35064486708,56.1687077416,0.0,44.73757,44.63617,26.9295861503,0.0,24.0426,2.88698615026
 07/03  13:00:00,165.928727984,9.27598358902,67.5602147898,0.0,44.73757,41.8366005,18.9366676608,0.0209869354677,16.0284,2.88728072537
 07/03  14:00:00,179.955547928,10.632651549,80.2237970835,0.0,44.73757,41.8366005,18.9237156387,0.00811334232059,16.0284,2.88720229637
 07/03  15:00:00,192.980228086,12.0597496129,93.0208324133,0.0,44.73757,40.636785,6.11247954642,0.0196754259695,3.20568,2.88712412045
 07/03  16:00:00,197.162517672,12.8132611843,96.5133307649,0.0,44.73757,40.636785,6.09424553625,0.00151943337695,3.20568,2.88704610287
 07/03  17:00:00,174.935985325,11.8520890061,93.3179568827,0.0,44.73757,22.606085,6.09264819539,0.0,3.20568,2.88696819539
 07/03  18:00:00,126.812570478,7.50866733022,49.5106296853,0.0,44.73757,22.606085,8.97197611958,0.0,3.20568,5.76629611958
 07/03  19:00:00,125.058175085,7.50866733022,47.4628340026,0.0,44.73757,22.606085,8.98048408143,0.0,3.20568,5.77480408143
 07/03  20:00:00,90.4091622579,7.50866733022,39.0074504118,0.0,15.863942322,22.606085,8.98334007418,0.00798352307436,3.20568,5.76967655111
 07/03  21:00:00,48.8505020362,0.0,0.0,0.0,15.863942322,22.030085,8.97582021033,0.0,3.20568,5.77014021033
 07/03  22:00:00,48.6494224268,0.0,0.0,0.0,15.863942322,22.030085,6.09425441549,0.0,3.20568,2.88857441549
 07/03  23:00:00,49.3349992473,0.0,0.0,0.0,15.863942322,22.030085,6.09222368495,0.0,3.20568,2.88654368495
 07/03  24:00:00,48.6153686439,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.6134631333,0.0,0.0,0.0,15.863942322,22.030085,6.08818210801,0.0,3.20568,2.88250210801
 07/04  02:00:00,48.5934601128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.5734858302,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  04:00:00,48.8238950646,0.0,0.0,0.0,15.863942322,22.030085,6.08818106065,0.0,3.20568,2.88250106065
 07/04  05:00:00,45.943718601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.2406915629,0.0,0.0,0.0,15.863942322,22.030085,6.08817968514,0.0,3.20568,2.88249968514
 07/04  07:00:00,40.2102220932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,40.2483940424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.2658086745,0.0,0.0,0.0,15.863942322,22.030085,6.08940350734,0.0,3.20568,2.88372350734
 07/04  10:00:00,40.7620164315,0.225026264629,0.244904576668,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,42.25063519,0.675078793886,0.573847695203,0.0,15.863942322,22.030085,6.08953076084,0.0,3.20568,2.88385076084
 07/04  12:00:00,44.6126573823,1.13190840098,3.15922229435,0.0,15.863942322,22.030085,6.08955813745,0.0,3.20568,2.88387813745
 07/04  13:00:00,53.6154563323,2.65436153189,10.6334997406,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,62.9520739969,4.43811039519,18.1790715161,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,64.3668036361,4.11845965042,19.9099185888,0.0,15.863942322,22.030085,6.08818105154,0.0,3.20568,2.88250105154
 07/04  16:00:00,72.5617151588,5.50570847978,26.7254332109,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,65.8127343597,4.40253267185,21.0765195988,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,71.3309413333,5.47094072002,25.5287378814,0.0,15.863942322,22.030085,6.08810577017,0.0,3.20568,2.88242577017
 07/04  19:00:00,63.5404668641,4.37131004315,18.576525182,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,64.486607721,4.16118175885,16.9435304189,0.0,15.863942322,22.030085,6.427158607,0.339288306105,3.20568,2.8821903009
 07/04  21:00:00,54.4257648978,1.35221080708,4.16518335169,0.0,15.863942322,22.030085,4.07676089535,0.851080895351,3.20568,0.02
 07/04  22:00:00,48.6761089195,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.3422961109,0.0,0.0,0.0,15.863942322,22.030085,6.0881480213,0.0,3.20568,2.8824680213
 07/04  24:00:00,48.6483628037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.6247967932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.6037238183,0.0,0.0,0.0,15.863942322,22.030085,6.089501598,0.0,3.20568,2.883821598
 07/05  03:00:00,48.5637207126,0.0,0.0,0.0,15.863942322,22.030085,6.08942100389,0.0,3.20568,2.88374100389
 07/05  04:00:00,48.738800207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  05:00:00,47.2761170452,0.0,0.0,0.0,15.863942322,22.030085,6.08954317546,0.0,3.20568,2.88386317546
 07/05  06:00:00,53.2642536289,7.50866733022,5.17924596415,0.0,15.863942322,22.606085,3.33938342741,0.11370342741,3.20568,0.02
 07/05  07:00:00,57.41387101,7.50866733022,9.40455269948,0.0,15.863942322,22.606085,10.6290553913,4.53625903481,3.20568,2.88711635647
 07/05  08:00:00,109.473147887,7.56513544206,13.1383865866,0.0,44.73757,41.8366005,18.9154277485,0.0,16.0284,2.88702774851
 07/05  09:00:00,112.615527794,7.68087649171,16.1031997325,0.0,44.73757,41.8366005,18.9153395169,0.0,16.0284,2.88693951689
 07/05  10:00:00,119.711677661,7.75113983377,20.2854254796,0.0,44.73757,44.63617,26.9298220741,0.0,24.0426,2.88722207415
 07/05  11:00:00,124.474098522,7.77572746138,24.2919105973,0.0,44.73757,44.63617,26.9297335876,0.0,24.0426,2.88713358757
 07/05  12:00:00,128.385544004,8.07250838808,28.6076389809,0.0,44.73757,44.63617,26.9296453884,0.0,24.0426,2.88704538843
 07/05  13:00:00,131.792520437,8.61316228911,34.2247432992,0.0,44.73757,41.8366005,18.9352734315,0.019916063896,16.0284,2.8869573676
 07/05  14:00:00,139.334248506,9.23467055852,41.1160374015,0.0,44.73757,41.8366005,18.9156401391,0.0,16.0284,2.88724013912
 07/05  15:00:00,146.44428552,10.2264891691,48.436800713,0.0,44.73757,40.636785,6.09283164936,0.0,3.20568,2.88715164936
 07/05  16:00:00,153.711782146,11.4817113095,54.5421339621,0.0,44.73757,40.636785,6.09274344201,0.0,3.20568,2.88706344201
 07/05  17:00:00,133.400033278,10.8612027404,52.8825057554,0.0,44.73757,22.606085,6.09265541043,0.0,3.20568,2.88697541043
 07/05  18:00:00,105.867940526,7.50866733022,28.6765999537,0.0,44.73757,22.606085,6.09856593836,0.0,3.20568,2.89288593836
 07/05  19:00:00,104.176937168,7.50866733022,26.7043358284,0.0,44.73757,22.606085,11.8569261791,0.0,3.20568,8.65124617911
 07/05  20:00:00,73.1977836715,7.50866733022,21.9330132067,0.0,15.863942322,22.606085,9.04506550298,0.0690545272564,3.20568,5.77033097572
 07/05  21:00:00,48.7221896851,0.0,0.0,0.0,15.863942322,22.030085,8.97598664675,0.0,3.20568,5.77030664675
 07/05  22:00:00,48.5462513226,0.0,0.0,0.0,15.863942322,22.030085,6.09421974658,0.0,3.20568,2.88853974658
 07/05  23:00:00,49.2689482447,0.0,0.0,0.0,15.863942322,22.030085,6.09208708807,0.0,3.20568,2.88640708807
 07/05  24:00:00,48.5401579339,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  01:00:00,48.5163733803,0.0,0.0,0.0,15.863942322,22.030085,6.08954836358,0.0,3.20568,2.88386836358
 07/06  02:00:00,48.4949536006,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.4862020257,0.0,0.0,0.0,15.863942322,22.030085,6.08946322421,0.0,3.20568,2.88378322421
 07/06  04:00:00,48.7222661872,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,47.267887587,0.0,0.0,0.0,15.863942322,22.030085,6.08937825603,0.0,3.20568,2.88369825603
 07/06  06:00:00,53.6232432736,7.50866733022,5.54108622514,0.0,15.863942322,22.606085,3.33575785702,0.110077857015,3.20568,0.02
 07/06  07:00:00,59.8277851283,7.50866733022,11.7954599911,0.0,15.863942322,22.606085,12.6145860938,6.52170766471,3.20568,2.88719842913
 07/06  08:00:00,116.037811977,7.51916851715,19.6764557851,0.0,44.73757,41.8366005,18.9155977107,0.0,16.0284,2.88719771069
 07/06  09:00:00,124.731288892,7.58909908688,28.2063697232,0.0,44.73757,41.8366005,18.9155905109,0.0,16.0284,2.88719051092
 07/06  10:00:00,135.414262348,7.66969121509,35.9611732744,0.0,44.73757,44.63617,26.9296972004,0.0,24.0426,2.88709720038
 07/06  11:00:00,141.956757552,7.7346459905,41.7077793661,0.0,44.73757,44.63617,26.9296041682,0.0,24.0426,2.88700416824
 07/06  12:00:00,149.321488204,8.12076686803,49.3745151911,0.0,44.73757,44.63617,26.9295113109,0.0,24.0426,2.88691131088
 07/06  13:00:00,156.644355019,8.68464375573,58.8834207392,0.0,44.73757,41.8366005,18.9357317592,0.0201435239677,16.0284,2.88718823521
 07/06  14:00:00,168.698072599,9.37100341539,70.2345865131,0.0,44.73757,41.8366005,18.9154949905,0.0,16.0284,2.88709499047
 07/06  15:00:00,175.166369236,10.2217814361,77.0545824031,0.0,44.73757,40.636785,6.10912079932,0.0164388067426,3.20568,2.88700199258
 07/06  16:00:00,178.804157401,10.4455095655,80.5483058699,0.0,44.73757,40.636785,6.0925891534,0.0,3.20568,2.8869091534
 07/06  17:00:00,164.152604425,9.62149480484,84.7576731598,0.0,44.73757,22.606085,6.09286607807,0.0,3.20568,2.88718607807
 07/06  18:00:00,133.781033789,7.50866733022,56.4559787534,0.0,44.73757,22.606085,8.97160038579,0.0,3.20568,5.76592038579
 07/06  19:00:00,139.041357023,7.50866733022,61.3978199591,0.0,44.73757,22.606085,8.97977529433,0.0,3.20568,5.77409529433
 07/06  20:00:00,108.379410984,7.50866733022,56.9009614991,0.0,15.863942322,22.606085,8.97549616463,0.0,3.20568,5.76981616463
 07/06  21:00:00,48.9273753063,0.0,0.0,0.0,15.863942322,22.030085,8.97602732321,0.0,3.20568,5.77034732321
 07/06  22:00:00,48.7152582513,0.0,0.0,0.0,15.863942322,22.030085,6.09387774536,0.0,3.20568,2.88819774536
 07/06  23:00:00,49.4137740586,0.0,0.0,0.0,15.863942322,22.030085,6.09194696408,0.0,3.20568,2.88626696408
 07/06  24:00:00,48.7001825446,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.6929266641,0.0,0.0,0.0,15.863942322,22.030085,6.08947704945,0.0,3.20568,2.88379704945
 07/07  02:00:00,48.6871176095,0.0,0.0,0.0,15.863942322,22.030085,6.08938755571,0.0,3.20568,2.88370755571
 07/07  03:00:00,48.6905634986,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  04:00:00,50.1240479158,0.0,0.0,0.0,15.863942322,22.030085,6.08950003711,0.0,3.20568,2.88382003711
 07/07  05:00:00,48.4477427779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  06:00:00,85.515818749,7.50866733022,36.6486217937,0.0,15.863942322,22.606085,6.09960928135,0.0101985924526,3.20568,2.8837306889
 07/07  07:00:00,90.915586961,7.50866733022,42.6226236586,0.0,15.863942322,22.606085,6.10675525579,0.0140198549195,3.20568,2.88705540087
 07/07  08:00:00,145.142546369,7.72061711012,48.4021280725,0.0,44.73757,41.8366005,18.9153575185,0.0,16.0284,2.8869575185
 07/07  09:00:00,154.433392099,8.03362411608,57.3422181792,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/07  10:00:00,172.870671411,8.56636307432,72.4145848138,0.0,44.73757,44.63617,26.9298329465,0.0,24.0426,2.88723294648
 07/07  11:00:00,176.632390984,8.62933004358,75.4221217211,0.0,44.73757,44.63617,26.9297308456,0.0,24.0426,2.88713084559
 07/07  12:00:00,175.312083041,8.76075125386,74.6789757461,0.0,44.73757,44.63617,26.9296329266,0.0,24.0426,2.88703292662
 07/07  13:00:00,182.873676213,9.24668785628,84.5351710475,0.0,44.73757,41.8366005,18.9350354394,0.0197002085525,16.0284,2.88693523083
 07/07  14:00:00,205.036953646,10.1561389736,105.757700295,0.0,44.73757,41.8366005,18.9156066915,0.0,16.0284,2.88720669149
 07/07  15:00:00,214.89195305,10.8025020029,116.153328813,0.0,44.73757,40.636785,6.10844655671,0.0156580338744,3.20568,2.88710852283
 07/07  16:00:00,225.432218996,11.8199728863,125.667366119,0.0,44.73757,40.636785,6.09269067354,0.0,3.20568,2.88701067354
 07/07  17:00:00,206.086145696,11.1998052786,125.022625717,0.0,44.73757,22.606085,6.09259302095,0.0,3.20568,2.88691302095
 07/07  18:00:00,144.751822307,7.50866733022,67.384300856,0.0,44.73757,22.606085,8.97181742416,0.0,3.20568,5.76613742416
 07/07  19:00:00,140.934518642,7.50866733022,63.5806561421,0.0,44.73757,22.606085,8.97974937737,0.0,3.20568,5.77406937737
 07/07  20:00:00,107.881660424,7.50866733022,56.6849921014,0.0,15.863942322,22.606085,8.97633901322,0.0,3.20568,5.77065901322
 07/07  21:00:00,48.706353717,0.0,0.0,0.0,15.863942322,22.030085,8.97632608774,0.0,3.20568,5.77064608774
 07/07  22:00:00,48.7003938192,0.0,0.0,0.0,15.863942322,22.030085,6.09385532667,0.0,3.20568,2.88817532667
 07/07  23:00:00,49.4035967752,0.0,0.0,0.0,15.863942322,22.030085,6.09202501913,0.0,3.20568,2.88634501913
 07/07  24:00:00,48.6946034864,0.0,0.0,0.0,15.863942322,22.030085,6.08949093564,0.0,3.20568,2.88381093564
 07/08  01:00:00,48.6769238865,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  02:00:00,48.6629778662,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.6562740093,0.0,0.0,0.0,15.863942322,22.030085,6.08811750688,0.0,3.20568,2.88243750688
 07/08  04:00:00,48.9198195245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  05:00:00,47.4706159864,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.3294033708,0.0,0.0,0.0,15.863942322,22.030085,6.0880996976,0.0,3.20568,2.8824196976
 07/08  07:00:00,40.2500903903,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  08:00:00,40.2746055319,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,40.2476059053,0.0,0.0,0.0,15.863942322,22.030085,6.08943117656,0.0,3.20568,2.88375117656
 07/08  10:00:00,40.2298056511,0.0,0.0,0.0,15.863942322,22.030085,6.0893376323,0.0,3.20568,2.8836576323
 07/08  11:00:00,40.9230978623,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  12:00:00,40.2459737267,0.0,0.0,0.0,15.863942322,22.030085,6.08944559706,0.0,3.20568,2.88376559706
 07/08  13:00:00,40.2716178768,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,40.2664749342,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  15:00:00,40.2532138155,0.0,0.0,0.0,15.863942322,22.030085,6.08814364746,0.0,3.20568,2.88246364746
 07/08  16:00:00,40.2628576514,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,53.9314241793,1.02345452471,12.6778952313,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  18:00:00,53.4431595366,1.05909770552,12.1493563318,0.0,15.863942322,22.030085,6.08812543629,0.0,3.20568,2.88244543629
 07/08  19:00:00,57.180043231,1.40797680223,15.2361303165,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  20:00:00,51.7406309077,0.746411145326,7.63003648367,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,48.8855844897,0.0,0.0,0.0,15.863942322,22.030085,6.08810719008,0.0,3.20568,2.88242719008
 07/08  22:00:00,48.6637550121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  23:00:00,49.342948511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.6481340023,0.0,0.0,0.0,15.863942322,22.030085,6.08808899094,0.0,3.20568,2.88240899094
 07/09  01:00:00,48.6374915006,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  02:00:00,48.6247006794,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.6057146864,0.0,0.0,0.0,15.863942322,22.030085,6.08806714372,0.0,3.20568,2.88238714372
 07/09  04:00:00,48.8436856128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  05:00:00,47.3771270753,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.2383285696,0.0,0.0,0.0,15.863942322,22.030085,6.08817988937,0.0,3.20568,2.88249988937
 07/09  07:00:00,40.1905184121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  08:00:00,40.2342004152,0.0,0.0,0.0,15.863942322,22.030085,6.08943624512,0.0,3.20568,2.88375624512
 07/09  09:00:00,40.274626613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  10:00:00,46.31236332,0.692173430558,5.3219354876,0.0,15.863942322,22.030085,6.08950114055,0.0,3.20568,2.88382114055
