Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/09  11:00:00,42.2860983754,0.675078793886,0.609784349633,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  12:00:00,48.7828919936,2.02975717818,6.43200537062,0.0,15.863942322,22.030085,6.08952398992,0.0,3.20568,2.88384398992
 07/09  13:00:00,63.4013844613,3.9348368566,19.1355568303,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  14:00:00,65.0695199175,4.25062954542,20.4805350435,0.0,15.863942322,22.030085,6.08817336405,0.0,3.20568,2.88249336405
 07/09  15:00:00,66.6581693928,4.65491795214,21.6640016067,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  16:00:00,70.778213453,4.92105712259,25.5263607995,0.0,15.863942322,22.030085,3.22586424964,0.000184249636971,3.20568,0.02
 07/09  17:00:00,64.2629279598,4.60226397102,19.3361970815,0.0,15.863942322,22.030085,6.08817802871,0.0,3.20568,2.88249802871
 07/09  18:00:00,64.1497141072,4.41390377043,19.4114415574,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  19:00:00,61.9678330809,4.16371014982,17.1880128463,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,54.824214595,2.510003235,8.87985144599,0.0,15.863942322,22.030085,6.08815605361,0.0,3.20568,2.88247605361
 07/09  21:00:00,50.534547446,0.154535561641,1.43892414806,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  22:00:00,48.7075871194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.3845560022,0.0,0.0,0.0,15.863942322,22.030085,6.0881333023,0.0,3.20568,2.8824533023
 07/09  24:00:00,48.7007210349,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  01:00:00,48.7003730412,0.0,0.0,0.0,15.863942322,22.030085,6.08938546625,0.0,3.20568,2.88370546625
 07/10  02:00:00,48.6949439352,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  03:00:00,48.6287671237,0.0,0.0,0.0,15.863942322,22.030085,6.08948406098,0.0,3.20568,2.88380406098
 07/10  04:00:00,48.8844395158,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  05:00:00,47.4101669933,0.0,0.0,0.0,15.863942322,22.030085,6.08938206976,0.0,3.20568,2.88370206976
 07/10  06:00:00,71.0712101183,7.50866733022,22.7899543036,0.0,15.863942322,22.606085,3.25781786432,0.0321378643169,3.20568,0.02
 07/10  07:00:00,75.230177699,7.50866733022,27.0219757683,0.0,15.863942322,22.606085,6.0928087888,0.0,3.20568,2.8871287888
 07/10  08:00:00,131.231354191,7.69312124517,34.5812009868,0.0,44.73757,41.8366005,18.9154167103,0.0,16.0284,2.88701671029
 07/10  09:00:00,141.500693605,7.98205558336,44.4980987797,0.0,44.73757,41.8366005,18.9153050847,0.0,16.0284,2.88690508469
 07/10  10:00:00,152.669474178,8.41951906237,52.3983267405,0.0,44.73757,44.63617,26.9297603866,0.0,24.0426,2.88716038662
 07/10  11:00:00,160.216063458,8.9212517641,58.7363146041,0.0,44.73757,44.63617,26.9296484332,0.0,24.0426,2.88704843321
 07/10  12:00:00,165.154262297,9.52792131978,63.7620222302,0.0,44.73757,44.63617,26.9384455542,0.00890867907598,24.0426,2.88693687515
 07/10  13:00:00,168.428429016,10.419345389,68.9080288847,0.0,44.73757,41.8366005,18.9469846149,0.0313922503424,16.0284,2.88719236453
 07/10  14:00:00,171.186489043,10.8326656493,71.2494029098,0.0,44.73757,41.8366005,18.9270964051,0.0116160904529,16.0284,2.88708031467
 07/10  15:00:00,171.121449254,11.2347710542,72.0055791738,0.0,44.73757,40.636785,6.121931,0.0292823030055,3.20568,2.88696869699
 07/10  16:00:00,172.028983743,11.4878197377,72.7656949925,0.0,44.73757,40.636785,6.10346773278,0.0109303966349,3.20568,2.88685733614
 07/10  17:00:00,145.450973316,10.2504491411,65.4654436692,0.0,44.73757,22.606085,6.10311762473,0.0103250589207,3.20568,2.88711256581
 07/10  18:00:00,114.403351723,7.50866733022,37.1540417773,0.0,44.73757,22.606085,8.97121848509,0.0,3.20568,5.76553848509
 07/10  19:00:00,112.665744854,7.50866733022,35.122625806,0.0,44.73757,22.606085,8.97942974884,0.0,3.20568,5.77374974884
 07/10  20:00:00,83.2120116457,7.50866733022,31.8380030308,0.0,15.863942322,22.606085,8.97578323487,0.0,3.20568,5.77010323487
 07/10  21:00:00,48.8452807544,0.0,0.0,0.0,15.863942322,22.030085,8.9756928589,0.0,3.20568,5.7700128589
 07/10  22:00:00,48.6412710007,0.0,0.0,0.0,15.863942322,22.030085,6.09411173394,0.0,3.20568,2.88843173394
 07/10  23:00:00,49.3345853578,0.0,0.0,0.0,15.863942322,22.030085,6.09197956681,0.0,3.20568,2.88629956681
 07/10  24:00:00,48.6088074311,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  01:00:00,48.588290319,0.0,0.0,0.0,15.863942322,22.030085,6.08944837685,0.0,3.20568,2.88376837685
 07/11  02:00:00,48.5655719163,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  03:00:00,48.5432388686,0.0,0.0,0.0,15.863942322,22.030085,6.08934230451,0.0,3.20568,2.88366230451
 07/11  04:00:00,49.7026310455,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  05:00:00,48.0430720736,0.0,0.0,0.0,15.863942322,22.030085,6.08943667354,0.0,3.20568,2.88375667354
 07/11  06:00:00,54.0078940322,7.50866733022,5.54183580285,0.0,15.863942322,22.606085,3.34029392153,0.114613921531,3.20568,0.02
 07/11  07:00:00,58.5729445769,7.50866733022,10.5493733405,0.0,15.863942322,22.606085,13.0888404418,6.99598892186,3.20568,2.88717151999
 07/11  08:00:00,112.286589191,7.50866733022,15.9764259163,0.0,44.73757,41.8366005,18.915459292,0.0,16.0284,2.88705929197
 07/11  09:00:00,118.320569425,7.57425286032,21.8561510817,0.0,44.73757,41.8366005,18.9155261562,0.0,16.0284,2.88712615622
 07/11  10:00:00,128.608223609,7.66244026769,29.204142684,0.0,44.73757,44.63617,26.9289994987,0.0,24.0426,2.88639949871
 07/11  11:00:00,133.340495394,7.67286339041,33.1983167949,0.0,44.73757,44.63617,26.9296729717,0.0,24.0426,2.88707297168
 07/11  12:00:00,137.145718415,7.94381156214,37.4315772844,0.0,44.73757,44.63617,26.92955698,0.0,24.0426,2.88695697998
 07/11  13:00:00,140.979132347,8.64657843688,43.3137898211,0.0,44.73757,41.8366005,18.9347021127,0.0194608493959,16.0284,2.88684126326
 07/11  14:00:00,145.59927893,9.37719698887,47.1894854173,0.0,44.73757,41.8366005,18.9206498609,0.00515849303533,16.0284,2.88709136782
 07/11  15:00:00,152.214384866,10.3126589888,54.0788448188,0.0,44.73757,40.636785,6.10542532152,0.0127700213415,3.20568,2.88697530018
 07/11  16:00:00,153.83949802,11.1175965722,55.0097217202,0.0,44.73757,40.636785,6.10056071362,0.00802117475342,3.20568,2.88685953887
 07/11  17:00:00,121.203107338,9.46276681657,42.0868139878,0.0,44.73757,22.606085,6.09440077641,0.001611072758,3.20568,2.88710970365
 07/11  18:00:00,103.168992706,7.50866733022,26.0054819169,0.0,44.73757,22.606085,8.97756600075,0.00639223170801,3.20568,5.76549376904
 07/11  19:00:00,101.94982725,7.50866733022,24.7945592934,0.0,44.73757,22.606085,8.9793469519,0.0,3.20568,5.7736669519
 07/11  20:00:00,73.9707380621,7.50866733022,22.9761088509,0.0,15.863942322,22.606085,9.0110176688,0.0353288075893,3.20568,5.77000886121
 07/11  21:00:00,48.5606557708,0.0,0.0,0.0,15.863942322,22.030085,8.97557937046,0.0,3.20568,5.76989937046
 07/11  22:00:00,48.5888004617,0.0,0.0,0.0,15.863942322,22.030085,6.09406255515,0.0,3.20568,2.88838255515
 07/11  23:00:00,49.3154507566,0.0,0.0,0.0,15.863942322,22.030085,6.09193059069,0.0,3.20568,2.88625059069
 07/11  24:00:00,48.5968709625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  01:00:00,48.589243854,0.0,0.0,0.0,15.863942322,22.030085,6.08940083814,0.0,3.20568,2.88372083814
 07/12  02:00:00,48.5747534932,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  03:00:00,48.5544094267,0.0,0.0,0.0,15.863942322,22.030085,6.08949075941,0.0,3.20568,2.88381075941
 07/12  04:00:00,48.8065264891,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  05:00:00,47.3534974702,0.0,0.0,0.0,15.863942322,22.030085,6.08938084408,0.0,3.20568,2.88370084408
 07/12  06:00:00,63.5914552242,7.50866733022,15.3942902063,0.0,15.863942322,22.606085,3.28160458781,0.0559245878052,3.20568,0.02
 07/12  07:00:00,65.7289840308,7.50866733022,17.6261264213,0.0,15.863942322,22.606085,6.09278424309,0.0,3.20568,2.88710424309
 07/12  08:00:00,117.324515971,7.50866733022,20.9534411024,0.0,44.73757,41.8366005,18.9153835482,0.0,16.0284,2.8869835482
 07/12  09:00:00,120.470890038,7.51945186625,24.0381979246,0.0,44.73757,41.8366005,18.9152633348,0.0,16.0284,2.88686333477
 07/12  10:00:00,127.894944717,7.57488420294,28.5778925654,0.0,44.73757,44.63617,26.9297084768,0.0,24.0426,2.88710847684
 07/12  11:00:00,134.273156568,7.83654022094,33.9692989512,0.0,44.73757,44.63617,26.929587987,0.0,24.0426,2.88698798697
 07/12  12:00:00,138.962138279,8.25080541664,38.9414258082,0.0,44.73757,44.63617,26.9294678908,0.0,24.0426,2.8868678908
 07/12  13:00:00,140.924537858,8.74145243461,43.168809454,0.0,44.73757,41.8366005,18.9359691346,0.0204560132145,16.0284,2.88711312135
 07/12  14:00:00,144.904558268,9.32563935801,46.5489189024,0.0,44.73757,41.8366005,18.9229344142,0.00754177209673,16.0284,2.88699264215
 07/12  15:00:00,149.990669713,10.3265496017,51.8447703299,0.0,44.73757,40.636785,6.10004378261,0.0074912326341,3.20568,2.88687254998
 07/12  16:00:00,154.795485426,11.4809508583,55.6032893102,0.0,44.73757,40.636785,6.10344608008,0.010648275351,3.20568,2.88711780473
 07/12  17:00:00,132.159427757,10.6945865727,51.7890576323,0.0,44.73757,22.606085,6.102518454,0.00984114385065,3.20568,2.88699731015
 07/12  18:00:00,106.482567826,7.50866733022,29.2794725715,0.0,44.73757,22.606085,6.09845864842,0.0,3.20568,2.89277864842
 07/12  19:00:00,105.623853951,7.50866733022,28.1395911325,0.0,44.73757,22.606085,11.8561924284,0.0,3.20568,8.65051242838
 07/12  20:00:00,75.7577987696,7.50866733022,24.4716558516,0.0,15.863942322,22.606085,9.04843899245,0.0726510557449,3.20568,5.77010793671
 07/12  21:00:00,48.7488639487,0.0,0.0,0.0,15.863942322,22.030085,8.97524040388,0.0,3.20568,5.76956040388
 07/12  22:00:00,48.5806670617,0.0,0.0,0.0,15.863942322,22.030085,6.09390201259,0.0,3.20568,2.88822201259
 07/12  23:00:00,49.3003916777,0.0,0.0,0.0,15.863942322,22.030085,6.09210266473,0.0,3.20568,2.88642266473
 07/12  24:00:00,48.5753250707,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  01:00:00,48.5638531865,0.0,0.0,0.0,15.863942322,22.030085,6.08944166224,0.0,3.20568,2.88376166224
 07/13  02:00:00,48.546458435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  03:00:00,48.5322089277,0.0,0.0,0.0,15.863942322,22.030085,6.08932788005,0.0,3.20568,2.88364788005
 07/13  04:00:00,48.7836449655,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  05:00:00,47.3405764122,0.0,0.0,0.0,15.863942322,22.030085,6.08941382353,0.0,3.20568,2.88373382353
 07/13  06:00:00,63.5878226583,7.50866733022,15.3937590135,0.0,15.863942322,22.606085,3.27828879953,0.0526087995321,3.20568,0.02
 07/13  07:00:00,65.7333970224,7.50866733022,17.6261264213,0.0,15.863942322,22.606085,6.33163097786,0.239024287016,3.20568,2.88692669085
 07/13  08:00:00,120.328525079,7.54135519394,23.8995767131,0.0,44.73757,41.8366005,18.9153889108,0.0,16.0284,2.88698891081
 07/13  09:00:00,126.515325491,7.6635993878,29.9020208319,0.0,44.73757,41.8366005,18.9154422076,0.0,16.0284,2.88704220757
 07/13  10:00:00,133.215827506,7.74848835776,33.695120716,0.0,44.73757,44.63617,26.9295177099,0.0,24.0426,2.88691770986
 07/13  11:00:00,137.505562882,7.80768389768,37.207036945,0.0,44.73757,44.63617,26.9294473704,0.0,24.0426,2.88684737038
 07/13  12:00:00,139.006244213,8.29245108855,38.9417246554,0.0,44.73757,44.63617,26.9296333865,0.0,24.0426,2.8870333865
 07/13  13:00:00,141.217019951,8.94212467893,43.2613049408,0.0,44.73757,41.8366005,18.9361961918,0.0208871816867,16.0284,2.88690901014
 07/13  14:00:00,149.366298436,9.83869060101,50.4910215654,0.0,44.73757,41.8366005,18.9276169398,0.0120673825196,16.0284,2.88714955727
 07/13  15:00:00,151.445109792,10.6868090476,52.9398275719,0.0,44.73757,40.636785,6.12120886696,0.0285041417611,3.20568,2.8870247252
 07/13  16:00:00,154.054171268,11.5086564655,54.8356567958,0.0,44.73757,40.636785,6.10033956537,0.00775918379867,3.20568,2.88690038157
 07/13  17:00:00,133.841666948,10.7448338363,53.4177446004,0.0,44.73757,22.606085,6.10528359081,0.0124626840737,3.20568,2.88714090673
 07/13  18:00:00,108.964109031,7.50866733022,31.7453627449,0.0,44.73757,22.606085,6.09822095588,0.0,3.20568,2.89254095588
 07/13  19:00:00,107.186081373,7.50866733022,29.6898143056,0.0,44.73757,22.606085,11.8562840891,0.0,3.20568,8.65060408912
 07/13  20:00:00,75.3653896356,7.50866733022,24.079234577,0.0,15.863942322,22.606085,9.04452618753,0.0688877374545,3.20568,5.76995845007
 07/13  21:00:00,48.7367081466,0.0,0.0,0.0,15.863942322,22.030085,8.97469826164,0.0,3.20568,5.76901826164
 07/13  22:00:00,48.5565116242,0.0,0.0,0.0,15.863942322,22.030085,6.09406749012,0.0,3.20568,2.88838749012
 07/13  23:00:00,49.2758373834,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  24:00:00,48.5569924453,0.0,0.0,0.0,15.863942322,22.030085,6.08949758993,0.0,3.20568,2.88381758993
 07/14  01:00:00,48.5499304068,0.0,0.0,0.0,15.863942322,22.030085,6.08937996776,0.0,3.20568,2.88369996776
 07/14  02:00:00,48.5234014516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  03:00:00,48.5195995287,0.0,0.0,0.0,15.863942322,22.030085,6.0894617065,0.0,3.20568,2.8837817065
 07/14  04:00:00,49.7203492699,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  05:00:00,48.0730706867,0.0,0.0,0.0,15.863942322,22.030085,6.08934429435,0.0,3.20568,2.88366429435
 07/14  06:00:00,57.5424397154,7.50866733022,9.03204522689,0.0,15.863942322,22.606085,3.30476790744,0.0790879074376,3.20568,0.02
 07/14  07:00:00,62.7275298548,7.50866733022,14.6652792823,0.0,15.863942322,22.606085,7.4613005492,1.36860887687,3.20568,2.88701167233
 07/14  08:00:00,116.753932449,7.53141205796,20.3667767728,0.0,44.73757,41.8366005,18.9152828625,0.0,16.0284,2.88688286247
 07/14  09:00:00,125.232423803,7.63350839772,28.6588247658,0.0,44.73757,41.8366005,18.9155183421,0.0,16.0284,2.88711834215
 07/14  10:00:00,134.64332199,7.7283156791,35.1375285938,0.0,44.73757,44.63617,26.9295894264,0.0,24.0426,2.88698942638
 07/14  11:00:00,139.516730902,7.77705278418,39.2377415929,0.0,44.73757,44.63617,26.9294610436,0.0,24.0426,2.88686104363
 07/14  12:00:00,145.699914348,8.20553210677,45.6845538805,0.0,44.73757,44.63617,26.929696709,0.0,24.0426,2.88709670903
 07/14  13:00:00,147.045641772,8.86142084485,49.1408588343,0.0,44.73757,41.8366005,18.9463396859,0.0309717022733,16.0284,2.88696798367
 07/14  14:00:00,154.571720599,9.6657392636,55.8499510112,0.0,44.73757,41.8366005,18.9283818592,0.0131421545966,16.0284,2.88683970465
 07/14  15:00:00,166.435859951,11.1815335713,67.3921307134,0.0,44.73757,40.636785,6.10448015056,0.011724821912,3.20568,2.88707532865
 07/14  16:00:00,170.039224584,12.0903220538,70.1935408489,0.0,44.73757,40.636785,6.10467477278,0.0120480717429,3.20568,2.88694670104
 07/14  17:00:00,146.316454025,11.2084010018,65.3903461081,0.0,44.73757,22.606085,6.1017782164,0.00927973807359,3.20568,2.88681847833
 07/14  18:00:00,114.325176556,7.50866733022,37.0744430465,0.0,44.73757,22.606085,6.09854147729,0.0,3.20568,2.89286147729
 07/14  19:00:00,110.469653706,7.50866733022,33.2405753765,0.0,44.73757,22.606085,8.97902040625,0.0,3.20568,5.77334040625
 07/14  20:00:00,76.1570905917,7.50866733022,25.1197197331,0.0,15.863942322,22.606085,9.04363969519,0.0678837101369,3.20568,5.77007598505
 07/14  21:00:00,48.5622370284,0.0,0.0,0.0,15.863942322,22.030085,8.97573877558,0.0,3.20568,5.77005877558
 07/14  22:00:00,48.5763384552,0.0,0.0,0.0,15.863942322,22.030085,6.09387276865,0.0,3.20568,2.88819276865
 07/14  23:00:00,49.2981759895,0.0,0.0,0.0,15.863942322,22.030085,6.09213742906,0.0,3.20568,2.88645742906
 07/14  24:00:00,48.5789271771,0.0,0.0,0.0,15.863942322,22.030085,6.08934448725,0.0,3.20568,2.88366448725
 07/15  01:00:00,48.5764341707,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.5739321871,0.0,0.0,0.0,15.863942322,22.030085,6.0880301213,0.0,3.20568,2.8823501213
 07/15  03:00:00,48.5576146684,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  04:00:00,48.8077389911,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,47.3418905203,0.0,0.0,0.0,15.863942322,22.030085,6.08812007897,0.0,3.20568,2.88244007897
 07/15  06:00:00,40.1928484399,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  07:00:00,40.1555538253,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.2007470566,0.0,0.0,0.0,15.863942322,22.030085,6.08807667282,0.0,3.20568,2.88239667282
 07/15  09:00:00,40.2317204549,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.2487914893,0.0,0.0,0.0,15.863942322,22.030085,6.08928840212,0.0,3.20568,2.88360840212
 07/15  11:00:00,40.9544836442,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,40.2723428204,0.0,0.0,0.0,15.863942322,22.030085,6.0893664687,0.0,3.20568,2.8836864687
 07/15  13:00:00,42.1956318789,0.357348904729,1.56547380382,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,52.0867434148,1.86256312056,9.94150119337,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,56.0438884932,3.12963025892,12.6243451999,0.0,15.863942322,22.030085,6.12993006461,0.0420908284888,3.20568,2.88215923612
 07/15  16:00:00,53.535819748,2.42914589191,10.8352797573,0.0,15.863942322,22.030085,3.28179714999,0.0561171499851,3.20568,0.02
 07/15  17:00:00,57.0796985251,3.16089795244,13.6588698462,0.0,15.863942322,22.030085,3.39338855052,0.167708550524,3.20568,0.02
 07/15  18:00:00,47.6115128262,2.01416246211,5.33898223091,0.0,15.863942322,22.030085,6.08814614031,0.0,3.20568,2.88246614031
 07/15  19:00:00,41.9309995553,0.1323226401,1.26858143654,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  20:00:00,43.3377578099,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,48.8709469155,0.0,0.0,0.0,15.863942322,22.030085,6.08810190827,0.0,3.20568,2.88242190827
 07/15  22:00:00,48.6677638961,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.2969392528,0.0,0.0,0.0,15.863942322,22.030085,6.08805829556,0.0,3.20568,2.88237829556
 07/15  24:00:00,48.597283894,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  01:00:00,48.5757385965,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.5545538759,0.0,0.0,0.0,15.863942322,22.030085,6.08814488074,0.0,3.20568,2.88246488074
 07/16  03:00:00,48.5338022552,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  04:00:00,48.7806307028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,47.350271931,0.0,0.0,0.0,15.863942322,22.030085,6.08809839038,0.0,3.20568,2.88241839038
 07/16  06:00:00,40.2142318749,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.1477808469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.1794077344,0.0,0.0,0.0,15.863942322,22.030085,6.08937743833,0.0,3.20568,2.88369743833
 07/16  09:00:00,40.2222927058,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2559488536,0.0,0.0,0.0,15.863942322,22.030085,6.08945153781,0.0,3.20568,2.88377153781
 07/16  11:00:00,40.9678644176,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,40.2959995978,0.0,0.0,0.0,15.863942322,22.030085,6.08932708427,0.0,3.20568,2.88364708427
 07/16  13:00:00,46.0357503493,0.478463925877,5.24461500051,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,53.5411421933,1.75557614134,11.4562789777,0.0,15.863942322,22.030085,6.08814223237,0.0,3.20568,2.88246223237
 07/16  15:00:00,62.1191167927,3.65844092306,18.1330601344,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,65.4798833408,4.16257861205,20.9954278823,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,67.0070019316,4.58417866662,22.1003970939,0.0,15.863942322,22.030085,6.08814869225,0.0,3.20568,2.88246869225
 07/16  18:00:00,68.7782569873,4.55107678436,23.9045853279,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  19:00:00,64.916687306,3.97999925149,20.322090233,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,54.5785039001,2.04130357974,9.10404923821,0.0,15.863942322,22.030085,6.08814833045,0.0,3.20568,2.88246833045
 07/16  21:00:00,56.2748672663,0.696314024248,6.65626866301,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.6819973492,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.3533997688,0.0,0.0,0.0,15.863942322,22.030085,6.08813410594,0.0,3.20568,2.88245410594
 07/16  24:00:00,48.6648747936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.6600970066,0.0,0.0,0.0,15.863942322,22.030085,6.08934252092,0.0,3.20568,2.88366252092
 07/17  02:00:00,48.6557231895,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.6514526739,0.0,0.0,0.0,15.863942322,22.030085,6.08941281023,0.0,3.20568,2.88373281023
 07/17  04:00:00,48.9170218777,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,47.4580531408,0.0,0.0,0.0,15.863942322,22.030085,6.08928491162,0.0,3.20568,2.88360491162
 07/17  06:00:00,82.6254431923,7.50866733022,34.2552754506,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/17  07:00:00,87.2441648725,7.50866733022,38.9715441489,0.0,15.863942322,22.606085,6.09263542295,0.0,3.20568,2.88695542295
 07/17  08:00:00,137.756221835,7.58932286541,41.1775016888,0.0,44.73757,41.8366005,18.9152153715,0.0,16.0284,2.88681537151
 07/17  09:00:00,140.921747926,7.74569546305,44.169504144,0.0,44.73757,41.8366005,18.9154374383,0.0,16.0284,2.88703743825
 07/17  10:00:00,148.075435597,7.94128756046,48.3189850599,0.0,44.73757,44.63617,26.9294972933,0.0,24.0426,2.88689729334
 07/17  11:00:00,155.227932674,8.18253019095,54.5382763736,0.0,44.73757,44.63617,26.92935764,0.0,24.0426,2.88675764
 07/17  12:00:00,165.0163752,8.48538129856,64.7021408368,0.0,44.73757,44.63617,26.9295796746,0.0,24.0426,2.8869796746
 07/17  13:00:00,176.841203407,9.04871597766,78.7278381715,0.0,44.73757,41.8366005,18.9345567645,0.0193169393192,16.0284,2.88683982519
 07/17  14:00:00,189.245882996,9.61761723552,90.5540642188,0.0,44.73757,41.8366005,18.9154621382,0.0,16.0284,2.88706213823
 07/17  15:00:00,198.452838558,10.3577385372,100.211319195,0.0,44.73757,40.636785,6.09260196063,0.0,3.20568,2.88692196063
 07/17  16:00:00,210.22511034,11.1806604238,111.144920256,0.0,44.73757,40.636785,6.09246228369,0.0,3.20568,2.88678228369
 07/17  17:00:00,188.945220039,10.4892451281,108.649554116,0.0,44.73757,22.606085,6.09268442194,0.0,3.20568,2.88700442194
 07/17  18:00:00,140.399953587,7.50866733022,63.0611878583,0.0,44.73757,22.606085,6.09868181308,0.0,3.20568,2.89300181308
 07/17  19:00:00,137.802085886,7.50866733022,60.1705567791,0.0,44.73757,22.606085,11.8554897171,0.0,3.20568,8.64980971706
 07/17  20:00:00,103.284093509,7.50866733022,51.8304832216,0.0,15.863942322,22.606085,6.10075603227,0.0,3.20568,2.89507603227
 07/17  21:00:00,48.901257105,0.0,0.0,0.0,15.863942322,22.030085,8.97569140634,0.0,3.20568,5.77001140634
 07/17  22:00:00,48.6955163598,0.0,0.0,0.0,15.863942322,22.030085,8.96203646302,0.0,3.20568,5.75635646302
 07/17  23:00:00,49.39700678,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  24:00:00,48.6890586421,0.0,0.0,0.0,15.863942322,22.030085,6.08941872674,0.0,3.20568,2.88373872674
 07/18  01:00:00,48.6900746881,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  02:00:00,48.6818958004,0.0,0.0,0.0,15.863942322,22.030085,6.08928705745,0.0,3.20568,2.88360705745
 07/18  03:00:00,48.6791095878,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  04:00:00,50.0893691065,0.0,0.0,0.0,15.863942322,22.030085,6.08935383966,0.0,3.20568,2.88367383966
 07/18  05:00:00,48.377365843,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  06:00:00,71.849496543,7.50866733022,23.121456195,0.0,15.863942322,22.606085,6.11371342931,0.0242513935867,3.20568,2.88378203572
 07/18  07:00:00,73.3202651862,7.50866733022,25.1286404443,0.0,15.863942322,22.606085,6.09269299673,0.0,3.20568,2.88701299673
 07/18  08:00:00,127.700990969,7.55356120235,31.2031111783,0.0,44.73757,41.8366005,18.9152690313,0.0,16.0284,2.88686903127
 07/18  09:00:00,133.04410748,7.6426139591,36.4197137835,0.0,44.73757,41.8366005,18.9154870106,0.0,16.0284,2.88708701059
 07/18  10:00:00,141.042090096,7.78033941441,41.4597499385,0.0,44.73757,44.63617,26.9295429942,0.0,24.0426,2.88694299417
 07/18  11:00:00,153.383269284,8.20428699743,52.6522778624,0.0,44.73757,44.63617,26.9293996083,0.0,24.0426,2.8867996083
 07/18  12:00:00,165.749401786,8.60539471158,65.2960411855,0.0,44.73757,44.63617,26.9296176106,0.0,24.0426,2.88701761064
 07/18  13:00:00,174.556849476,9.14398876453,76.3352982592,0.0,44.73757,41.8366005,18.9356454483,0.0203714744973,16.0284,2.88687397381
 07/18  14:00:00,183.731445554,9.64342513496,85.0024298835,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/18  15:00:00,181.722263465,10.1642442951,83.6796956917,0.0,44.73757,40.636785,6.10993360128,0.0171614147002,3.20568,2.88709218658
 07/18  16:00:00,186.770111464,10.6284304044,88.2841545411,0.0,44.73757,40.636785,6.09262823662,0.0,3.20568,2.88694823662
 07/18  17:00:00,169.896387971,9.89218655237,90.2323863433,0.0,44.73757,22.606085,6.09248488337,0.0,3.20568,2.88680488337
 07/18  18:00:00,133.010002437,7.50866733022,55.6936575429,0.0,44.73757,22.606085,8.97165501842,0.0,3.20568,5.76597501842
 07/18  19:00:00,128.270167549,7.50866733022,50.9653217201,0.0,44.73757,22.606085,8.97944830044,0.0,3.20568,5.77376830044
 07/18  20:00:00,94.7232232163,7.50866733022,43.5740191668,0.0,15.863942322,22.606085,8.97439790692,0.0,3.20568,5.76871790692
 07/18  21:00:00,48.6784625759,0.0,0.0,0.0,15.863942322,22.030085,8.97569207562,0.0,3.20568,5.77001207562
 07/18  22:00:00,48.6879411096,0.0,0.0,0.0,15.863942322,22.030085,6.09405729051,0.0,3.20568,2.88837729051
 07/18  23:00:00,49.3828371834,0.0,0.0,0.0,15.863942322,22.030085,6.09179380526,0.0,3.20568,2.88611380526
 07/18  24:00:00,48.6693790329,0.0,0.0,0.0,15.863942322,22.030085,6.08927190874,0.0,3.20568,2.88359190874
 07/19  01:00:00,48.6621733979,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  02:00:00,48.6566990268,0.0,0.0,0.0,15.863942322,22.030085,6.08933394621,0.0,3.20568,2.88365394621
 07/19  03:00:00,48.649183385,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  04:00:00,48.9179930463,0.0,0.0,0.0,15.863942322,22.030085,6.08939723597,0.0,3.20568,2.88371723597
 07/19  05:00:00,48.8898831297,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  06:00:00,77.2336938486,7.50866733022,28.8979842729,0.0,15.863942322,22.606085,6.10163526257,0.0127794415775,3.20568,2.88317582099
 07/19  07:00:00,75.6671219105,7.50866733022,27.453343839,0.0,15.863942322,22.606085,6.09265320265,0.0,3.20568,2.88697320265
 07/19  08:00:00,125.089843355,7.50866733022,28.6480340035,0.0,44.73757,41.8366005,18.9152261017,0.0,16.0284,2.88682610168
 07/19  09:00:00,129.123996632,7.50929312486,32.6485704513,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/19  10:00:00,134.685479216,7.51630273739,35.3914585164,0.0,44.73757,44.63617,26.9296400711,0.0,24.0426,2.88704007109
 07/19  11:00:00,135.422491437,7.51785276467,35.4421490602,0.0,44.73757,44.63617,26.9294927931,0.0,24.0426,2.88689279314
 07/19  12:00:00,134.855003772,7.52182756368,35.5716135249,0.0,44.73757,44.63617,26.9293460699,0.0,24.0426,2.88674606994
 07/19  13:00:00,139.09499849,7.65913157142,42.4271469314,0.0,44.73757,41.8366005,18.9348605643,0.019500684526,16.0284,2.88695987977
 07/19  14:00:00,168.813968439,8.03846476427,71.7132113859,0.0,44.73757,41.8366005,18.9152129651,0.0,16.0284,2.88681296511
 07/19  15:00:00,204.120687586,8.56336951721,107.636635601,0.0,44.73757,40.636785,6.09270698444,0.0,3.20568,2.88702698444
 07/19  16:00:00,223.839188133,9.42352007378,126.480585725,0.0,44.73757,40.636785,6.09255979644,0.0,3.20568,2.88687979644
 07/19  17:00:00,196.116839722,9.25881177225,117.026038822,0.0,44.73757,22.606085,6.09241312278,0.0,3.20568,2.88673312278
 07/19  18:00:00,151.743540835,7.50866733022,74.3798145916,0.0,44.73757,22.606085,8.97092978554,0.0,3.20568,5.76524978554
 07/19  19:00:00,151.828974568,7.50866733022,74.1621358585,0.0,44.73757,22.606085,8.97842236756,0.0,3.20568,5.77274236756
 07/19  20:00:00,118.209582465,7.50866733022,66.7121002834,0.0,15.863942322,22.606085,8.97500212471,0.0,3.20568,5.76932212471
 07/19  21:00:00,48.9363788041,0.0,0.0,0.0,15.863942322,22.030085,8.97550765849,0.0,3.20568,5.76982765849
 07/19  22:00:00,48.7093095828,0.0,0.0,0.0,15.863942322,22.030085,6.09407866255,0.0,3.20568,2.88839866255
 07/19  23:00:00,49.3794136027,0.0,0.0,0.0,15.863942322,22.030085,6.09194709823,0.0,3.20568,2.88626709823
 07/19  24:00:00,48.678745367,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  01:00:00,48.6773966924,0.0,0.0,0.0,15.863942322,22.030085,6.0894275478,0.0,3.20568,2.8837475478
 07/20  02:00:00,48.662891475,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.6601846966,0.0,0.0,0.0,15.863942322,22.030085,6.08929002186,0.0,3.20568,2.88361002186
 07/20  04:00:00,48.9479197046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.9375505096,0.0,0.0,0.0,15.863942322,22.030085,6.08935000854,0.0,3.20568,2.88367000854
 07/20  06:00:00,99.0268276658,7.50866733022,50.5682331688,0.0,15.863942322,22.606085,3.23594977173,0.0102697717257,3.20568,0.02
 07/20  07:00:00,113.663584583,7.50866733022,65.3063970923,0.0,15.863942322,22.606085,6.11316975169,0.0204975621579,3.20568,2.88699218953
 07/20  08:00:00,168.410994343,7.61378861497,71.7348629796,0.0,44.73757,41.8366005,18.9152415655,0.0,16.0284,2.88684156548
 07/20  09:00:00,178.762336503,7.93954720334,81.7513243922,0.0,44.73757,41.8366005,18.9154516245,0.0,16.0284,2.88705162446
 07/20  10:00:00,202.458905761,8.48434967765,102.07819908,0.0,44.73757,44.63617,26.9295008807,0.0,24.0426,2.88690088075
 07/20  11:00:00,213.181253934,8.6979550869,111.879151857,0.0,44.73757,44.63617,26.9293507466,0.0,24.0426,2.88675074664
 07/20  12:00:00,207.715397292,8.88099956161,106.933639315,0.0,44.73757,44.63617,26.9295606679,0.0,24.0426,2.88696066787
 07/20  13:00:00,210.810962323,9.16229598076,112.545894475,0.0,44.73757,41.8366005,18.9362467745,0.0210364245376,16.0284,2.88681034991
 07/20  14:00:00,212.710091936,9.32330214792,114.295678633,0.0,44.73757,41.8366005,18.9154204506,0.0,16.0284,2.88702045065
 07/20  15:00:00,203.170835113,9.18661512528,106.106309525,0.0,44.73757,40.636785,6.1104684015,0.0179185149355,3.20568,2.88686988656
 07/20  16:00:00,204.473375741,9.10741860129,107.478337256,0.0,44.73757,40.636785,6.09239986275,0.0,3.20568,2.88671986275
 07/20  17:00:00,181.068977185,8.35527558737,102.849918579,0.0,44.73757,22.606085,6.09260969959,0.0,3.20568,2.88692969959
 07/20  18:00:00,158.883266229,7.50866733022,81.4944596916,0.0,44.73757,22.606085,6.09856290219,0.0,3.20568,2.89288290219
 07/20  19:00:00,165.254082748,7.50866733022,87.5476644765,0.0,44.73757,22.606085,8.97890181632,0.0,3.20568,5.77322181632
 07/20  20:00:00,126.137196444,7.50866733022,74.5931047248,0.0,15.863942322,22.606085,8.97554613816,0.0,3.20568,5.76986613816
 07/20  21:00:00,48.978936426,0.0,0.0,0.0,15.863942322,22.030085,8.97545721312,0.0,3.20568,5.76977721312
 07/20  22:00:00,48.7282998828,0.0,0.0,0.0,15.863942322,22.030085,6.09377240616,0.0,3.20568,2.88809240616
 07/20  23:00:00,49.4080655259,0.0,0.0,0.0,15.863942322,22.030085,6.09203295361,0.0,3.20568,2.88635295361
 07/20  24:00:00,48.708155774,0.0,0.0,0.0,15.863942322,22.030085,6.08944549153,0.0,3.20568,2.88376549153
 07/21  01:00:00,48.7024228014,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.689363463,0.0,0.0,0.0,15.863942322,22.030085,6.08930433096,0.0,3.20568,2.88362433096
 07/21  03:00:00,48.6703630237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,50.0453184741,0.0,0.0,0.0,15.863942322,22.030085,6.08936100479,0.0,3.20568,2.88368100479
 07/21  05:00:00,49.8427793327,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  06:00:00,95.7525190299,7.50866733022,46.8652325019,0.0,15.863942322,22.606085,6.09638208359,0.00696286879727,3.20568,2.88373921479
 07/21  07:00:00,112.501456753,7.50866733022,64.1533892995,0.0,15.863942322,22.606085,6.10467451927,0.0122088137064,3.20568,2.88678570557
 07/21  08:00:00,180.447563552,7.77733954135,83.5892510578,0.0,44.73757,41.8366005,18.91539159,0.0,16.0284,2.88699159002
 07/21  09:00:00,205.83676119,8.22344834932,108.509415285,0.0,44.73757,41.8366005,18.9152377065,0.0,16.0284,2.88683770653
 07/21  10:00:00,226.833784496,8.71896756669,126.183241541,0.0,44.73757,44.63617,26.9296440058,0.0,24.0426,2.88704400582
 07/21  11:00:00,251.853413117,11.5790636385,147.626753314,0.0,44.73757,44.63617,26.9294900122,0.0,24.0426,2.88689001218
 07/21  12:00:00,259.443152471,13.7604685059,153.731253369,0.0,44.73757,44.63617,26.9293366604,0.0,24.0426,2.88673666038
 07/21  13:00:00,253.690916579,13.9852919839,150.560545861,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/21  14:00:00,244.154028736,13.2403391308,141.788310649,0.0,44.73757,41.8366005,18.9153427832,0.0,16.0284,2.88694278323
 07/21  15:00:00,240.007057147,12.3714507991,139.72593577,0.0,44.73757,40.636785,6.11658754715,0.024118281189,3.20568,2.88678926596
 07/21  16:00:00,247.210687405,15.1859617159,144.105988875,0.0,44.73757,40.636785,6.09267553443,0.0,3.20568,2.88699553443
 07/21  17:00:00,229.493606731,12.8418748797,146.748314691,0.0,44.73757,22.606085,6.09252179724,0.0,3.20568,2.88684179724
 07/21  18:00:00,169.491980611,7.50866733022,92.0677692278,0.0,44.73757,22.606085,8.97115295231,0.0,3.20568,5.76547295231
 07/21  19:00:00,165.147203766,7.50866733022,87.7394728445,0.0,44.73757,22.606085,8.97861472518,0.0,3.20568,5.77293472518
 07/21  20:00:00,131.08236225,7.50866733022,79.8153095283,0.0,15.863942322,22.606085,8.97505232946,0.0,3.20568,5.76937232946
 07/21  21:00:00,48.7795701251,0.0,0.0,0.0,15.863942322,22.030085,8.97505065235,0.0,3.20568,5.76937065235
 07/21  22:00:00,48.774996849,0.0,0.0,0.0,15.863942322,22.030085,6.09405104104,0.0,3.20568,2.88837104104
 07/21  23:00:00,49.4570108694,0.0,0.0,0.0,15.863942322,22.030085,6.09201696967,0.0,3.20568,2.88633696967
 07/21  24:00:00,48.7596663512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  01:00:00,48.7592292073,0.0,0.0,0.0,15.863942322,22.030085,6.08805347465,0.0,3.20568,2.88237347465
 07/22  02:00:00,48.7392257772,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  03:00:00,48.7230156169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,49.0183842468,0.0,0.0,0.0,15.863942322,22.030085,6.08812150056,0.0,3.20568,2.88244150056
 07/22  05:00:00,48.9958905668,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  06:00:00,40.4129966648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,40.3030676863,0.0,0.0,0.0,15.863942322,22.030085,6.08805744128,0.0,3.20568,2.88237744128
 07/22  08:00:00,40.3135042046,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  09:00:00,52.2195796144,2.1867422761,9.7018490474,0.0,15.863942322,22.030085,6.08943586115,0.0,3.20568,2.88375586115
 07/22  10:00:00,70.3498880266,3.77864586548,26.214605106,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  11:00:00,70.8965536882,4.01459682871,25.8208028261,0.0,15.863942322,22.030085,6.08941144505,0.0,3.20568,2.88373144505
 07/22  12:00:00,74.1353861723,4.41104576999,29.3389212613,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  13:00:00,79.7855727271,4.80045094292,34.6079400105,0.0,15.863942322,22.030085,6.0881012587,0.0,3.20568,2.8824212587
 07/22  14:00:00,76.6754485289,4.88539339183,31.4275723562,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,77.7116034496,5.00659676181,32.3483870531,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  16:00:00,74.151625349,4.85433705378,28.9315501325,0.0,15.863942322,22.030085,6.08811619265,0.0,3.20568,2.88243619265
 07/22  17:00:00,72.2165089513,4.7405135016,27.1220830179,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,65.0351190517,4.30348393042,20.4003420219,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  19:00:00,61.5778300939,3.75852711022,17.1912375281,0.0,15.863942322,22.030085,6.08752915894,0.0,3.20568,2.88184915894
 07/22  20:00:00,47.9204209811,1.51144605752,2.95443545346,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,54.0686641903,1.13519176568,3.95379541111,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  22:00:00,48.751235433,0.0,0.0,0.0,15.863942322,22.030085,6.08803973363,0.0,3.20568,2.88235973363
 07/22  23:00:00,49.415664177,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  24:00:00,48.7300527408,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.7297318522,0.0,0.0,0.0,15.863942322,22.030085,6.08810599382,0.0,3.20568,2.88242599382
 07/23  02:00:00,48.7294324905,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  03:00:00,48.7376089491,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,49.0559247647,0.0,0.0,0.0,15.863942322,22.030085,6.08803953311,0.0,3.20568,2.88235953311
 07/23  05:00:00,49.0415181469,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  06:00:00,40.3948763378,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,40.2949272043,0.0,0.0,0.0,15.863942322,22.030085,6.08810462117,0.0,3.20568,2.88242462117
 07/23  08:00:00,40.3014101481,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  09:00:00,40.3014800499,0.0,0.0,0.0,15.863942322,22.030085,6.08940535189,0.0,3.20568,2.88372535189
 07/23  10:00:00,40.3016312858,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  11:00:00,40.9860351201,0.0,0.0,0.0,15.863942322,22.030085,6.08925935303,0.0,3.20568,2.88357935303
 07/23  12:00:00,40.3115871045,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  13:00:00,56.209299929,0.972447920998,14.908981962,0.0,15.863942322,22.030085,6.08940940797,0.0,3.20568,2.88372940797
 07/23  14:00:00,59.5610374976,1.26126603884,17.946758228,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  15:00:00,69.2108345998,2.92771391256,25.9113144581,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,73.7045695764,3.93602690907,29.3885456589,0.0,15.863942322,22.030085,6.08810239251,0.0,3.20568,2.88242239251
 07/23  17:00:00,76.9249498825,4.8739138649,31.6676005637,0.0,15.863942322,22.030085,3.22585933321,0.00017933320847,3.20568,0.02
 07/23  18:00:00,75.7729258498,4.60877618108,30.7887768263,0.0,15.863942322,22.030085,3.2258537885,0.000173788500747,3.20568,0.02
 07/23  19:00:00,76.5517207634,5.04538096731,30.8430887374,0.0,15.863942322,22.030085,6.08852559778,0.000402181372503,3.20568,2.88244341641
 07/23  20:00:00,74.0576696302,4.08231928119,25.0723296515,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  21:00:00,68.3773395904,2.57202230332,16.8081714305,0.0,15.863942322,22.030085,6.08810036475,0.0,3.20568,2.88242036475
 07/23  22:00:00,58.4243456463,1.53386139724,8.15095394673,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  23:00:00,49.4025419356,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.6984812233,0.0,0.0,0.0,15.863942322,22.030085,6.08812075639,0.0,3.20568,2.88244075639
 07/24  01:00:00,48.6803477171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  02:00:00,48.6749647113,0.0,0.0,0.0,15.863942322,22.030085,6.08941386947,0.0,3.20568,2.88373386947
 07/24  03:00:00,48.6609239208,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  04:00:00,48.9302779672,0.0,0.0,0.0,15.863942322,22.030085,6.08926518457,0.0,3.20568,2.88358518457
 07/24  05:00:00,48.8961647169,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  06:00:00,89.0363319958,7.50866733022,40.639173561,0.0,15.863942322,22.606085,6.08931293732,0.0,3.20568,2.88363293732
 07/24  07:00:00,107.062855741,7.50866733022,58.7360207824,0.0,15.863942322,22.606085,6.1033007142,0.0108374881844,3.20568,2.88678322601
 07/24  08:00:00,167.993966,7.67923995947,71.2589226659,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/24  09:00:00,181.49795759,8.09420178224,84.3323911016,0.0,44.73757,41.8366005,18.9153789565,0.0,16.0284,2.88697895648
 07/24  10:00:00,194.455528825,8.46282002795,94.1059369089,0.0,44.73757,44.63617,26.9294161428,0.0,24.0426,2.88681614277
 07/24  11:00:00,200.875399743,8.74002664292,99.5470796239,0.0,44.73757,44.63617,26.9296119843,0.0,24.0426,2.8870119843
 07/24  12:00:00,205.536011075,8.81168779681,104.83062226,0.0,44.73757,44.63617,26.9294490439,0.0,24.0426,2.88684904395
 07/24  13:00:00,211.631236934,8.92568534873,113.611169373,0.0,44.73757,41.8366005,18.9370472714,0.0219605010999,16.0284,2.88668677027
 07/24  14:00:00,216.173785365,9.02020647803,118.058805102,0.0,44.73757,41.8366005,18.9152822995,0.0,16.0284,2.88688229949
 07/24  15:00:00,189.131688716,8.76681439363,92.4988960703,0.0,44.73757,40.636785,6.11358564603,0.0211857237617,3.20568,2.88671992227
 07/24  16:00:00,165.816911378,8.47804194328,69.5042494274,0.0,44.73757,40.636785,6.09259555156,0.0,3.20568,2.88691555156
 07/24  17:00:00,129.67337974,7.74254652598,52.1445692794,0.0,44.73757,22.606085,6.09243303804,0.0,3.20568,2.88675303804
 07/24  18:00:00,117.067957893,7.50866733022,39.8065707367,0.0,44.73757,22.606085,8.97075761377,0.0,3.20568,5.76507761377
 07/24  19:00:00,119.311988517,7.50866733022,41.8054996748,0.0,44.73757,22.606085,8.97853009648,0.0,3.20568,5.77285009648
 07/24  20:00:00,88.6826789242,7.50866733022,35.9269360588,0.0,15.863942322,22.606085,9.02243223898,0.0476811808229,3.20568,5.76907105816
 07/24  21:00:00,48.7894803631,0.0,0.0,0.0,15.863942322,22.030085,8.97443822824,0.0,3.20568,5.76875822824
 07/24  22:00:00,48.6145528279,0.0,0.0,0.0,15.863942322,22.030085,6.09399461039,0.0,3.20568,2.88831461039
 07/24  23:00:00,49.3144662519,0.0,0.0,0.0,15.863942322,22.030085,6.09176625411,0.0,3.20568,2.88608625411
 07/24  24:00:00,48.6205927088,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.6221211576,0.0,0.0,0.0,15.863942322,22.030085,6.08931887687,0.0,3.20568,2.88363887687
 07/25  02:00:00,48.6189671323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.6163430606,0.0,0.0,0.0,15.863942322,22.030085,6.08936371709,0.0,3.20568,2.88368371709
 07/25  04:00:00,49.9527634106,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.7373760885,0.0,0.0,0.0,15.863942322,22.030085,6.08940856488,0.0,3.20568,2.88372856488
 07/25  06:00:00,79.8607365016,7.50866733022,31.1035912749,0.0,15.863942322,22.606085,3.23811066293,0.0124306629302,3.20568,0.02
 07/25  07:00:00,79.3284529391,7.50866733022,31.1014519826,0.0,15.863942322,22.606085,6.09246034136,0.0,3.20568,2.88678034136
 07/25  08:00:00,130.553247991,7.50866733022,34.0834129045,0.0,44.73757,41.8366005,18.9153725189,0.0,16.0284,2.88697251889
 07/25  09:00:00,135.102285846,7.50866733022,38.6040402166,0.0,44.73757,41.8366005,18.9152067992,0.0,16.0284,2.88680679916
 07/25  10:00:00,139.747744347,7.51432679509,40.4422592758,0.0,44.73757,44.63617,26.9295993247,0.0,24.0426,2.88699932474
 07/25  11:00:00,143.95218337,7.588492855,43.874342091,0.0,44.73757,44.63617,26.9294336117,0.0,24.0426,2.88683361174
 07/25  12:00:00,152.942125479,7.88932562828,53.2475965749,0.0,44.73757,44.63617,26.9292685891,0.0,24.0426,2.88666858908
 07/25  13:00:00,166.768864151,8.37553618544,69.3481213105,0.0,44.73757,41.8366005,18.9342392556,0.0189784059469,16.0284,2.88686084961
 07/25  14:00:00,181.999631102,8.94143507374,83.9896943516,0.0,44.73757,41.8366005,18.9150957651,0.0,16.0284,2.88669576508
 07/25  15:00:00,188.572319334,9.62981866101,91.0678128686,0.0,44.73757,40.636785,3.24096873214,0.0152887321433,3.20568,0.02
 07/25  16:00:00,195.154322814,10.3392076442,96.9405792833,0.0,44.73757,40.636785,6.0925681211,0.0,3.20568,2.8868881211
 07/25  17:00:00,168.814694991,9.80047532955,89.2460469822,0.0,44.73757,22.606085,6.09240293028,0.0,3.20568,2.88672293028
 07/25  18:00:00,129.543408842,7.50866733022,52.2417409356,0.0,44.73757,22.606085,8.97128133526,0.0,3.20568,5.76560133526
 07/25  19:00:00,128.512597484,7.50866733022,51.2112966917,0.0,44.73757,22.606085,8.97888609008,0.0,3.20568,5.77320609008
 07/25  20:00:00,95.5469782355,7.50866733022,42.9821046103,0.0,15.863942322,22.606085,9.01111506209,0.0358092796126,3.20568,5.76962578248
 07/25  21:00:00,48.6528986221,0.0,0.0,0.0,15.863942322,22.030085,8.97497638038,0.0,3.20568,5.76929638038
 07/25  22:00:00,48.6624224243,0.0,0.0,0.0,15.863942322,22.030085,6.09373800445,0.0,3.20568,2.88805800445
 07/25  23:00:00,49.3599979451,0.0,0.0,0.0,15.863942322,22.030085,6.09180145651,0.0,3.20568,2.88612145651
 07/25  24:00:00,48.6428293902,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  01:00:00,48.6194652556,0.0,0.0,0.0,15.863942322,22.030085,6.08935059354,0.0,3.20568,2.88367059354
 07/26  02:00:00,48.6065697344,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.6009637574,0.0,0.0,0.0,15.863942322,22.030085,6.08939275386,0.0,3.20568,2.88371275386
 07/26  04:00:00,48.8621616235,0.0,0.0,0.0,15.863942322,22.030085,6.08923912868,0.0,3.20568,2.88355912868
 07/26  05:00:00,48.8407118929,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  06:00:00,77.7653158236,7.50866733022,29.4517694376,0.0,15.863942322,22.606085,6.11078510391,0.0215036106159,3.20568,2.88360149329
 07/26  07:00:00,79.7038795239,7.50866733022,31.4711439547,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/26  08:00:00,131.197966251,7.55052308686,34.6802772673,0.0,44.73757,41.8366005,18.9153037466,0.0,16.0284,2.88690374658
 07/26  09:00:00,135.484705164,7.72763970431,38.7689215488,0.0,44.73757,41.8366005,18.9151301635,0.0,16.0284,2.88673016346
 07/26  10:00:00,142.739544312,7.90773844045,43.0356312039,0.0,44.73757,44.63617,26.9295196436,0.0,24.0426,2.88691964359
 07/26  11:00:00,149.466700062,8.16808985467,48.7958055422,0.0,44.73757,44.63617,26.9293516895,0.0,24.0426,2.88675168951
 07/26  12:00:00,159.239640259,8.68273277992,58.7407966715,0.0,44.73757,44.63617,26.9295411366,0.0,24.0426,2.8869411366
 07/26  13:00:00,165.778150328,9.4021267607,67.3364957478,0.0,44.73757,41.8366005,18.9366396523,0.0214665970926,16.0284,2.88677305525
 07/26  14:00:00,177.507326269,10.1781993626,78.2800431175,0.0,44.73757,41.8366005,18.9153625321,0.0,16.0284,2.8869625321
 07/26  15:00:00,185.707933014,11.1191550404,86.7326457671,0.0,44.73757,40.636785,6.10850388015,0.0160295309189,3.20568,2.88679434923
 07/26  16:00:00,186.416442056,11.840650971,86.7402052666,0.0,44.73757,40.636785,6.09266387046,0.0,3.20568,2.88698387046
 07/26  17:00:00,161.289706103,10.8988320132,80.6564075724,0.0,44.73757,22.606085,6.09249559223,0.0,3.20568,2.88681559223
 07/26  18:00:00,118.55294244,7.50866733022,41.2907062363,0.0,44.73757,22.606085,6.09808492791,0.0,3.20568,2.89240492791
 07/26  19:00:00,116.03554772,7.50866733022,38.4933808701,0.0,44.73757,22.606085,11.8553000378,0.0,3.20568,8.64962003779
