Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  20:00:00,87.3456184167,7.50866733022,34.5647341125,0.0,15.863942322,22.606085,9.02326865595,0.0492244603205,3.20568,5.76836419563
 07/26  21:00:00,48.8172697721,0.0,0.0,0.0,15.863942322,22.030085,6.10048113455,0.0,3.20568,2.89480113455
 07/26  22:00:00,48.628476598,0.0,0.0,0.0,15.863942322,22.030085,8.96180640638,0.0,3.20568,5.75612640638
 07/26  23:00:00,49.3213488323,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.6071541786,0.0,0.0,0.0,15.863942322,22.030085,6.08932291235,0.0,3.20568,2.88364291235
 07/27  01:00:00,48.6070062549,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.6064414319,0.0,0.0,0.0,15.863942322,22.030085,6.08936229404,0.0,3.20568,2.88368229404
 07/27  03:00:00,48.6001269931,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.8496042707,0.0,0.0,0.0,15.863942322,22.030085,6.08940194304,0.0,3.20568,2.88372194304
 07/27  05:00:00,48.8200331798,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,72.3795398128,7.50866733022,24.1094754994,0.0,15.863942322,22.606085,6.12942019642,0.0400158543415,3.20568,2.88372434208
 07/27  07:00:00,71.6507760204,7.50866733022,23.4905624691,0.0,15.863942322,22.606085,6.09244547241,0.0,3.20568,2.88676547241
 07/27  08:00:00,121.403840619,7.50866733022,25.0041664063,0.0,44.73757,41.8366005,18.9153516615,0.0,16.0284,2.88695166147
 07/27  09:00:00,125.571082875,7.50866733022,29.1180939766,0.0,44.73757,41.8366005,18.9151808322,0.0,16.0284,2.88678083216
 07/27  10:00:00,137.043214213,7.52183392428,37.7385243066,0.0,44.73757,44.63617,26.9295673019,0.0,24.0426,2.88696730187
 07/27  11:00:00,147.928625057,7.67962858979,47.7474315907,0.0,44.73757,44.63617,26.9293965123,0.0,24.0426,2.88679651227
 07/27  12:00:00,152.981352459,7.91412523203,53.2559453588,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 07/27  13:00:00,154.514664482,8.28266479654,57.207088494,0.0,44.73757,41.8366005,18.9365597693,0.0211766811409,16.0284,2.8869830882
 07/27  14:00:00,166.746950866,8.73032179803,68.9727874299,0.0,44.73757,41.8366005,18.9152122578,0.0,16.0284,2.88681225777
 07/27  15:00:00,166.357644631,8.92359396188,69.5863272345,0.0,44.73757,40.636785,6.10974431584,0.0170654294279,3.20568,2.88699888641
 07/27  16:00:00,165.945656895,9.01746033064,69.1142184427,0.0,44.73757,40.636785,6.09250799347,0.0,3.20568,2.88682799347
 07/27  17:00:00,147.438452937,8.36349298709,69.3401506005,0.0,44.73757,22.606085,6.09233783219,0.0,3.20568,2.88665783219
 07/27  18:00:00,125.939217227,7.50866733022,48.6571648098,0.0,44.73757,22.606085,8.98762194765,0.0169824430621,3.20568,5.76495950459
 07/27  19:00:00,123.530747949,7.50866733022,45.9629884841,0.0,44.73757,22.606085,8.97794605512,0.0,3.20568,5.77226605512
 07/27  20:00:00,97.4716371577,7.50866733022,44.6430051172,0.0,15.863942322,22.606085,8.99082632416,0.016488305222,3.20568,5.76865801894
 07/27  21:00:00,48.87961218,0.0,0.0,0.0,15.863942322,22.030085,8.97410969343,0.0,3.20568,5.76842969343
 07/27  22:00:00,48.6776942344,0.0,0.0,0.0,15.863942322,22.030085,6.09368308125,0.0,3.20568,2.88800308125
 07/27  23:00:00,49.3645702266,0.0,0.0,0.0,15.863942322,22.030085,6.09197443312,0.0,3.20568,2.88629443312
 07/27  24:00:00,48.6594562219,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  01:00:00,48.6539661014,0.0,0.0,0.0,15.863942322,22.030085,6.08926710939,0.0,3.20568,2.88358710939
 07/28  02:00:00,48.6498838899,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  03:00:00,48.6463050654,0.0,0.0,0.0,15.863942322,22.030085,6.08930446775,0.0,3.20568,2.88362446775
 07/28  04:00:00,50.0272874172,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  05:00:00,49.8222388736,0.0,0.0,0.0,15.863942322,22.030085,6.08934182974,0.0,3.20568,2.88366182974
 07/28  06:00:00,92.1291953644,7.50866733022,43.2783276437,0.0,15.863942322,22.606085,3.22568,0.0,3.20568,0.02
 07/28  07:00:00,97.7799343271,7.50866733022,49.4696651629,0.0,15.863942322,22.606085,6.09911842656,0.00651534725662,3.20568,2.8869230793
 07/28  08:00:00,152.056591345,7.52049006052,55.5091347524,0.0,44.73757,41.8366005,18.9151500081,0.0,16.0284,2.88675000805
 07/28  09:00:00,160.904282202,7.6631724694,64.2026805782,0.0,44.73757,41.8366005,18.9153336475,0.0,16.0284,2.88693364753
 07/28  10:00:00,176.385566899,8.03391994843,76.488006014,0.0,44.73757,44.63617,26.9293605939,0.0,24.0426,2.8867605939
 07/28  11:00:00,190.630179865,8.51181446536,89.5336061758,0.0,44.73757,44.63617,26.9295443095,0.0,24.0426,2.88694430955
 07/28  12:00:00,199.070229826,9.10328225531,98.0653320609,0.0,44.73757,44.63617,26.9293712303,0.0,24.0426,2.88677123025
 07/28  13:00:00,209.381677589,10.0501831955,110.215184968,0.0,44.73757,41.8366005,18.935172984,0.0198180013469,16.0284,2.88695498263
 07/28  14:00:00,226.478051968,11.2586142766,126.08789355,0.0,44.73757,41.8366005,18.9151818616,0.0,16.0284,2.88678186159
 07/28  15:00:00,235.087208193,12.7528690555,134.396870184,0.0,44.73757,40.636785,6.09264564141,0.0,3.20568,2.88696564141
 07/28  16:00:00,241.002007523,14.1482248496,138.916505205,0.0,44.73757,40.636785,6.09247247495,0.0,3.20568,2.88679247495
 07/28  17:00:00,219.08140526,13.185422876,135.989477319,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/28  18:00:00,147.873509414,7.50866733022,70.4779170416,0.0,44.73757,22.606085,8.97102408675,0.0,3.20568,5.76534408675
 07/28  19:00:00,142.445989476,7.50866733022,65.1106145494,0.0,44.73757,22.606085,8.9779204505,0.0,3.20568,5.7722404505
 07/28  20:00:00,103.683734975,7.50866733022,51.090132006,0.0,15.863942322,22.606085,8.97488379662,0.0,3.20568,5.76920379662
 07/28  21:00:00,48.6858233543,0.0,0.0,0.0,15.863942322,22.030085,8.9746142041,0.0,3.20568,5.7689342041
 07/28  22:00:00,48.6853908624,0.0,0.0,0.0,15.863942322,22.030085,6.09366232938,0.0,3.20568,2.88798232938
 07/28  23:00:00,49.3640601212,0.0,0.0,0.0,15.863942322,22.030085,6.09182214963,0.0,3.20568,2.88614214963
 07/28  24:00:00,48.6409851907,0.0,0.0,0.0,15.863942322,22.030085,6.08930800205,0.0,3.20568,2.88362800205
 07/29  01:00:00,48.6155824601,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.6001499314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.5921357825,0.0,0.0,0.0,15.863942322,22.030085,6.08805339526,0.0,3.20568,2.88237339526
 07/29  04:00:00,48.8347745844,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,48.791895084,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,40.2308579108,0.0,0.0,0.0,15.863942322,22.030085,6.08810448302,0.0,3.20568,2.88242448302
 07/29  07:00:00,40.1904261376,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.2244329019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.2484021491,0.0,0.0,0.0,15.863942322,22.030085,6.0892586172,0.0,3.20568,2.8835786172
 07/29  10:00:00,40.2750151879,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,40.9980426347,0.0,0.0,0.0,15.863942322,22.030085,6.08929379486,0.0,3.20568,2.88361379486
 07/29  12:00:00,53.7767253834,1.8116802726,11.6255359808,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,66.63122547,4.18993476651,22.0791738475,0.0,15.863942322,22.030085,6.08809554142,0.0,3.20568,2.88241554142
 07/29  14:00:00,69.851943634,4.04494758847,25.4289773036,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,76.749872572,5.16703496348,31.1977703097,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  16:00:00,75.0256571905,4.57789738184,30.0619879828,0.0,15.863942322,22.030085,6.08823160794,0.00013735131081,3.20568,2.88241425663
 07/29  17:00:00,80.7759767946,5.55988277203,34.8297713209,0.0,15.863942322,22.030085,3.22605211447,0.000372114472476,3.20568,0.02
 07/29  18:00:00,73.1576966354,4.58280969023,28.1970762465,0.0,15.863942322,22.030085,3.22595505792,0.000275057916462,3.20568,0.02
 07/29  19:00:00,75.3467539145,5.51244931227,29.1923734586,0.0,15.863942322,22.030085,6.08827754541,0.000184701023645,3.20568,2.88241284439
 07/29  20:00:00,67.8323701646,3.77802003879,19.2137742493,0.0,15.863942322,22.030085,3.39640191947,0.170721919465,3.20568,0.02
 07/29  21:00:00,58.865015549,1.70898489805,8.22940946666,0.0,15.863942322,22.030085,3.28740912777,0.0617291277661,3.20568,0.02
 07/29  22:00:00,51.4517751699,0.264645280201,2.47906432597,0.0,15.863942322,22.030085,6.08809141943,0.0,3.20568,2.88241141943
 07/29  23:00:00,49.3850128498,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.701160779,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  01:00:00,48.6922385669,0.0,0.0,0.0,15.863942322,22.030085,6.08803632752,0.0,3.20568,2.88235632752
 07/30  02:00:00,48.6857642122,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.6865891516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  04:00:00,48.9096579322,0.0,0.0,0.0,15.863942322,22.030085,6.08808563698,0.0,3.20568,2.88240563698
 07/30  05:00:00,48.8868119272,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,41.7382307822,0.0,0.0,0.0,15.863942322,22.030085,6.08800397759,0.0,3.20568,2.88232397759
 07/30  07:00:00,40.2404069034,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.2779611363,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  09:00:00,40.3169868106,0.0,0.0,0.0,15.863942322,22.030085,6.08927889324,0.0,3.20568,2.88359889324
 07/30  10:00:00,52.8637030383,2.38123830408,10.1286965399,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  11:00:00,65.4891096747,3.06119852159,21.368269396,0.0,15.863942322,22.030085,6.08931185039,0.0,3.20568,2.88363185039
 07/30  12:00:00,68.2045209016,3.95905573567,23.8616158295,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  13:00:00,77.5120960907,4.33818238997,32.7721724017,0.0,15.863942322,22.030085,6.08938559696,0.0,3.20568,2.88370559696
 07/30  14:00:00,86.6460469579,5.33190331269,40.8996534499,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  15:00:00,83.7839781984,4.75352007882,38.6151640539,0.0,15.863942322,22.030085,6.08822745182,0.000127028776414,3.20568,2.88242042304
 07/30  16:00:00,88.5158306074,5.51418824824,42.5856262718,0.0,15.863942322,22.030085,3.22625165641,0.000571656411175,3.20568,0.02
 07/30  17:00:00,85.7733158933,4.99187167737,40.3649236967,0.0,15.863942322,22.030085,3.22623096458,0.000550964577199,3.20568,0.02
 07/30  18:00:00,86.1542211921,5.53012968207,40.2155825168,0.0,15.863942322,22.030085,6.08854887736,0.000478064178147,3.20568,2.88239081318
 07/30  19:00:00,79.3918657013,4.80666711966,33.8807156224,0.0,15.863942322,22.030085,3.22612317729,0.000443177292823,3.20568,0.02
 07/30  20:00:00,81.0743685083,5.21370355559,30.9277508016,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  21:00:00,73.8239949274,4.01744358663,20.7911132177,0.0,15.863942322,22.030085,6.08809372272,0.0,3.20568,2.88241372272
 07/30  22:00:00,66.2293189316,2.58841438343,14.8601527385,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,61.3997215663,1.67643600458,10.2686818405,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  24:00:00,48.7740607591,0.0,0.0,0.0,15.863942322,22.030085,6.08803741706,0.0,3.20568,2.88235741706
 07/31  01:00:00,48.7737549763,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  02:00:00,48.7734711556,0.0,0.0,0.0,15.863942322,22.030085,6.08937017466,0.0,3.20568,2.88369017466
 07/31  03:00:00,48.7648313305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  04:00:00,49.0535507233,0.0,0.0,0.0,15.863942322,22.030085,6.08940100973,0.0,3.20568,2.88372100973
 07/31  05:00:00,49.045295488,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  06:00:00,115.078712836,7.50866733022,65.1519602263,0.0,15.863942322,22.606085,6.10057674865,0.011339741768,3.20568,2.88355700688
 07/31  07:00:00,132.256346443,7.66549879405,83.718190082,0.0,15.863942322,22.606085,6.14478395069,0.0522464296751,3.20568,2.88685752101
 07/31  08:00:00,209.555080143,8.95420705865,111.504002639,0.0,44.73757,41.8366005,18.9150782309,0.0,16.0284,2.88667823094
 07/31  09:00:00,234.210326202,9.79445984514,135.285673142,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/31  10:00:00,261.107331035,14.0822194674,155.071381241,0.0,44.73757,44.63617,26.9294542326,0.0,24.0426,2.88685423263
 07/31  11:00:00,283.267102151,24.7906301952,165.814358684,0.0,44.73757,44.63617,26.9292750211,0.0,24.0426,2.88667502114
 07/31  12:00:00,293.560632807,28.5149375212,173.057220471,0.0,44.73757,44.63617,26.9294510614,0.0,24.0426,2.88685106143
 07/31  13:00:00,293.453375437,28.5149375212,175.747143038,0.0,44.73757,41.8366005,18.9150718862,0.0,16.0284,2.88667188622
 07/31  14:00:00,293.614923586,28.5149375212,175.910563508,0.0,44.73757,41.8366005,18.9152479322,0.0,16.0284,2.88684793223
 07/31  15:00:00,289.418964741,28.5149375212,172.917282051,0.0,44.73757,40.636785,6.0923487792,0.0,3.20568,2.8866687792
 07/31  16:00:00,287.318223956,28.5200631022,170.811884238,0.0,44.73757,40.636785,6.09252481185,0.0,3.20568,2.88684481185
 07/31  17:00:00,266.736527857,28.5353047878,168.24559117,0.0,44.73757,22.606085,6.09234566665,0.0,3.20568,2.88666566665
 07/31  18:00:00,181.918797592,7.50866733022,104.460490194,0.0,44.73757,22.606085,6.09824468912,0.0,3.20568,2.89256468912
 07/31  19:00:00,180.470893455,7.50866733022,102.703851222,0.0,44.73757,22.606085,11.8547890423,0.0,3.20568,8.64910904229
 07/31  20:00:00,149.382393566,7.50866733022,96.3447716293,0.0,15.863942322,22.606085,8.97422533647,0.0,3.20568,5.76854533647
 07/31  21:00:00,73.6939279574,3.79271565457,20.8637388654,0.0,15.863942322,22.030085,6.1003252874,0.0,3.20568,2.8946452874
 07/31  22:00:00,66.2823738531,3.08435121562,14.4078129271,0.0,15.863942322,22.030085,8.961994978,0.0,3.20568,5.756314978
 07/31  23:00:00,63.3618677101,1.6985570322,12.2075754493,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  24:00:00,48.740391106,0.0,0.0,0.0,15.863942322,22.030085,6.08932311647,0.0,3.20568,2.88364311647
 08/01  01:00:00,48.7143268815,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.6884535856,0.0,0.0,0.0,15.863942322,22.030085,6.08925348483,0.0,3.20568,2.88357348483
 08/01  03:00:00,48.6631585574,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.8946095047,0.0,0.0,0.0,15.863942322,22.030085,6.08928252468,0.0,3.20568,2.88360252468
 08/01  05:00:00,49.6877374963,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,67.396062736,7.50866733022,17.2766319609,0.0,15.863942322,22.606085,6.18099457731,0.0916033040553,3.20568,2.88371127325
 08/01  07:00:00,67.8832975026,7.50866733022,19.7590402399,0.0,15.863942322,22.606085,6.09248217929,0.0,3.20568,2.88680217929
 08/01  08:00:00,124.985554467,7.62648133564,28.4523310232,0.0,44.73757,41.8366005,18.9152027723,0.0,16.0284,2.88680277225
 08/01  09:00:00,139.077893531,7.84887117844,42.2389742559,0.0,44.73757,41.8366005,18.915194519,0.0,16.0284,2.88679451898
 08/01  10:00:00,151.730783575,8.14679606794,51.7673550177,0.0,44.73757,44.63617,26.9287944392,0.0,24.0426,2.88619443923
 08/01  11:00:00,165.912503807,8.61532428132,64.750638147,0.0,44.73757,44.63617,26.9293870783,0.0,24.0426,2.88678707834
 08/01  12:00:00,181.34638297,9.47891012072,80.0059849729,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/01  13:00:00,187.707055691,10.3876021434,88.2462829538,0.0,44.73757,41.8366005,18.9367891165,0.0214279485496,16.0284,2.88696116798
 08/01  14:00:00,186.605080153,10.6135903273,86.928021252,0.0,44.73757,41.8366005,18.915179596,0.0,16.0284,2.88677959598
 08/01  15:00:00,183.568353272,10.8543748922,84.8577582763,0.0,44.73757,40.636785,6.10971091774,0.0170772246746,3.20568,2.88695369306
 08/01  16:00:00,201.268662886,11.7225997124,101.672269794,0.0,44.73757,40.636785,6.09245216365,0.0,3.20568,2.88677216365
 08/01  17:00:00,182.079027367,10.6688656209,101.627934768,0.0,44.73757,22.606085,6.09262624916,0.0,3.20568,2.88694624916
 08/01  18:00:00,129.41016831,7.50866733022,52.103706478,0.0,44.73757,22.606085,8.97103705505,0.0,3.20568,5.76535705505
 08/01  19:00:00,123.576947413,7.50866733022,46.2924826661,0.0,44.73757,22.606085,8.97845946146,0.0,3.20568,5.77277946146
 08/01  20:00:00,91.6705132572,7.50866733022,39.1207806948,0.0,15.863942322,22.606085,8.99041437062,0.0164311228918,3.20568,5.76830324773
 08/01  21:00:00,48.6442460585,0.0,0.0,0.0,15.863942322,22.030085,8.97507047924,0.0,3.20568,5.76939047924
 08/01  22:00:00,48.6569354685,0.0,0.0,0.0,15.863942322,22.030085,6.0939171593,0.0,3.20568,2.8882371593
 08/01  23:00:00,49.3634383524,0.0,0.0,0.0,15.863942322,22.030085,6.09178651769,0.0,3.20568,2.88610651769
 08/01  24:00:00,48.6449490825,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  01:00:00,48.6217432808,0.0,0.0,0.0,15.863942322,22.030085,6.0892787366,0.0,3.20568,2.8835987366
 08/02  02:00:00,48.5996676791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  03:00:00,48.5867044869,0.0,0.0,0.0,15.863942322,22.030085,6.08930599478,0.0,3.20568,2.88362599478
 08/02  04:00:00,48.8306834096,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  05:00:00,48.7775518232,0.0,0.0,0.0,15.863942322,22.030085,6.08933325591,0.0,3.20568,2.88365325591
 08/02  06:00:00,63.0226940331,7.50866733022,13.4140899121,0.0,15.863942322,22.606085,3.31834636023,0.092666360228,3.20568,0.02
 08/02  07:00:00,63.3865592186,7.50866733022,15.309428744,0.0,15.863942322,22.606085,7.46022149974,1.36784838708,3.20568,2.88669311265
 08/02  08:00:00,116.751424916,7.53209847429,20.3738007068,0.0,44.73757,41.8366005,18.915269003,0.0,16.0284,2.88686900302
 08/02  09:00:00,127.288426511,7.65258568605,30.6918509882,0.0,44.73757,41.8366005,18.915081877,0.0,16.0284,2.886681877
 08/02  10:00:00,140.267855471,7.74409500536,40.7259706236,0.0,44.73757,44.63617,26.9294536634,0.0,24.0426,2.88685366343
 08/02  11:00:00,145.122173769,7.84225363899,44.7680868463,0.0,44.73757,44.63617,26.9292707651,0.0,24.0426,2.88667076514
 08/02  12:00:00,150.733030856,8.42654565582,50.4877478633,0.0,44.73757,44.63617,26.9294425507,0.0,24.0426,2.88684255067
 08/02  13:00:00,157.661202815,9.29462001252,59.3060831104,0.0,44.73757,41.8366005,18.9347366483,0.0196769297073,16.0284,2.88665971857
 08/02  14:00:00,165.232243796,10.1369060452,66.0285245521,0.0,44.73757,41.8366005,18.9183929784,0.00316148985027,16.0284,2.88683148853
 08/02  15:00:00,173.497984714,11.2102549804,74.4213393525,0.0,44.73757,40.636785,6.1105052272,0.0181765185356,3.20568,2.88664870866
 08/02  16:00:00,174.100199414,12.1465312601,74.1798934916,0.0,44.73757,40.636785,3.23216867942,0.00648867941545,3.20568,0.02
 08/02  17:00:00,150.855247266,11.2398000935,69.9021405979,0.0,44.73757,22.606085,6.0966819854,0.00418153023497,3.20568,2.88682045516
 08/02  18:00:00,111.717260572,7.50866733022,34.4820108047,0.0,44.73757,22.606085,8.97117943217,0.0,3.20568,5.76549943217
 08/02  19:00:00,109.215160393,7.50866733022,31.717106369,0.0,44.73757,22.606085,8.9787624941,0.0,3.20568,5.7730824941
 08/02  20:00:00,82.25861368,7.50866733022,28.1094589008,0.0,15.863942322,22.606085,9.04818292494,0.0734040383008,3.20568,5.76909888664
 08/02  21:00:00,48.7536603474,0.0,0.0,0.0,15.863942322,22.030085,8.97472739308,0.0,3.20568,5.76904739308
 08/02  22:00:00,48.5736920124,0.0,0.0,0.0,15.863942322,22.030085,6.09364414454,0.0,3.20568,2.88796414454
 08/02  23:00:00,49.284337306,0.0,0.0,0.0,15.863942322,22.030085,6.09170615505,0.0,3.20568,2.88602615505
 08/02  24:00:00,48.5635075613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  01:00:00,48.5473344787,0.0,0.0,0.0,15.863942322,22.030085,6.08926029448,0.0,3.20568,2.88358029448
 08/03  02:00:00,48.5304869837,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  03:00:00,48.5081594703,0.0,0.0,0.0,15.863942322,22.030085,6.0892859351,0.0,3.20568,2.8836059351
 08/03  04:00:00,48.7322311512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  05:00:00,48.7107205746,0.0,0.0,0.0,15.863942322,22.030085,6.08931157926,0.0,3.20568,2.88363157926
 08/03  06:00:00,57.0328954971,7.50866733022,7.49146338512,0.0,15.863942322,22.606085,3.33689667929,0.111216679293,3.20568,0.02
 08/03  07:00:00,58.9412390004,7.50866733022,10.9068534947,0.0,15.863942322,22.606085,17.2837592974,11.1911778537,3.20568,2.88690144371
 08/03  08:00:00,110.205269366,7.50866733022,13.9152779551,0.0,44.73757,41.8366005,22.9276032842,4.01225123097,16.0284,2.8869520532
 08/03  09:00:00,114.649872925,7.50866733022,18.3063514296,0.0,44.73757,41.8366005,18.9152803185,0.0,16.0284,2.88688031848
 08/03  10:00:00,122.645894436,7.50866733022,23.450600215,0.0,44.73757,44.63617,26.92929579,0.0,24.0426,2.88669578997
 08/03  11:00:00,128.377997637,7.50866733022,28.4447658072,0.0,44.73757,44.63617,26.9294658009,0.0,24.0426,2.88686580092
 08/03  12:00:00,132.737653535,7.50866733022,33.4777279044,0.0,44.73757,44.63617,26.9292812412,0.0,24.0426,2.88668124124
 08/03  13:00:00,134.470594936,7.5605089646,37.9112422656,0.0,44.73757,41.8366005,18.9342956659,0.0190444896247,16.0284,2.88685117625
 08/03  14:00:00,139.021687837,7.83413690519,42.1822868521,0.0,44.73757,41.8366005,18.9150666632,0.0,16.0284,2.88666666323
 08/03  15:00:00,142.65372763,8.20678519057,46.6329705983,0.0,44.73757,40.636785,6.09251655405,0.0,3.20568,2.88683655405
 08/03  16:00:00,144.422009663,8.48869699695,48.2224992695,0.0,44.73757,40.636785,6.0923321005,0.0,3.20568,2.8866521005
 08/03  17:00:00,121.779181733,8.1337873738,43.979225316,0.0,44.73757,22.606085,6.09250195466,0.0,3.20568,2.88682195466
 08/03  18:00:00,110.142565349,7.50866733022,32.950553242,0.0,44.73757,22.606085,6.09831169871,0.0,3.20568,2.89263169871
 08/03  19:00:00,109.261073583,7.50866733022,31.7953678384,0.0,44.73757,22.606085,8.97815063679,0.0,3.20568,5.77247063679
 08/03  20:00:00,81.95658184,7.50866733022,27.830319825,0.0,15.863942322,22.606085,9.02333561783,0.0486231545439,3.20568,5.76903246328
 08/03  21:00:00,48.7440269264,0.0,0.0,0.0,15.863942322,22.030085,8.97460859328,0.0,3.20568,5.76892859328
 08/03  22:00:00,48.5676119137,0.0,0.0,0.0,15.863942322,22.030085,6.09375393901,0.0,3.20568,2.88807393901
 08/03  23:00:00,49.2632727322,0.0,0.0,0.0,15.863942322,22.030085,6.09191193901,0.0,3.20568,2.88623193901
 08/03  24:00:00,48.5533518184,0.0,0.0,0.0,15.863942322,22.030085,6.08920621644,0.0,3.20568,2.88352621644
 08/04  01:00:00,48.5464237029,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  02:00:00,48.54088003,0.0,0.0,0.0,15.863942322,22.030085,6.08922997185,0.0,3.20568,2.88354997185
 08/04  03:00:00,48.527094778,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  04:00:00,49.7342817324,0.0,0.0,0.0,15.863942322,22.030085,6.08925415617,0.0,3.20568,2.88357415617
 08/04  05:00:00,49.5497608838,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  06:00:00,63.4027657121,7.50866733022,13.4127542827,0.0,15.863942322,22.606085,6.17314020865,0.0838618835076,3.20568,2.88359832515
 08/04  07:00:00,63.3841468157,7.50866733022,15.309428744,0.0,15.863942322,22.606085,11.3240044191,5.23144434212,3.20568,2.886880077
 08/04  08:00:00,115.681354865,7.50866733022,19.3369566073,0.0,44.73757,41.8366005,18.9150938173,0.0,16.0284,2.88669381731
 08/04  09:00:00,118.62458214,7.51119285115,22.2211102554,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/04  10:00:00,126.879161231,7.54280929026,27.6063386609,0.0,44.73757,44.63617,26.9294661234,0.0,24.0426,2.88686612342
 08/04  11:00:00,134.804453765,7.58569168517,34.7623995041,0.0,44.73757,44.63617,26.9292759285,0.0,24.0426,2.88667592851
 08/04  12:00:00,140.922154231,7.81294062766,41.3360023552,0.0,44.73757,44.63617,26.9294440981,0.0,24.0426,2.88684409805
 08/04  13:00:00,148.56367216,8.33563004607,51.2124902282,0.0,44.73757,41.8366005,18.9351216724,0.0200635813505,16.0284,2.88665809103
 08/04  14:00:00,162.165937091,8.9222459229,64.2108142058,0.0,44.73757,41.8366005,18.9152262088,0.0,16.0284,2.8868262088
 08/04  15:00:00,169.652939719,9.62782155627,72.1849896626,0.0,44.73757,40.636785,6.10773936866,0.015419093245,3.20568,2.88664027541
 08/04  16:00:00,174.922439761,10.3360554735,76.7899116058,0.0,44.73757,40.636785,6.09248834878,0.0,3.20568,2.88680834878
 08/04  17:00:00,151.19999554,9.59840605022,71.8814146251,0.0,44.73757,22.606085,6.09230249187,0.0,3.20568,2.88662249187
 08/04  18:00:00,116.209470374,7.50866733022,38.962947379,0.0,44.73757,22.606085,6.11112781975,0.0129550565546,3.20568,2.8924927632
 08/04  19:00:00,110.553027519,7.50866733022,33.3360026123,0.0,44.73757,22.606085,11.8544866082,0.0,3.20568,8.6488066082
 08/04  20:00:00,83.8260165902,7.50866733022,29.9301709793,0.0,15.863942322,22.606085,8.9880973682,0.014097074788,3.20568,5.76832029341
 08/04  21:00:00,48.5855384117,0.0,0.0,0.0,15.863942322,22.030085,6.09942519138,0.0,3.20568,2.89374519138
 08/04  22:00:00,48.5971571642,0.0,0.0,0.0,15.863942322,22.030085,8.9617560903,0.0,3.20568,5.7560760903
 08/04  23:00:00,49.2910151763,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  24:00:00,48.5804652187,0.0,0.0,0.0,15.863942322,22.030085,6.08931012629,0.0,3.20568,2.88363012629
 08/05  01:00:00,48.5630584015,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  02:00:00,48.5494995632,0.0,0.0,0.0,15.863942322,22.030085,6.08798349621,0.0,3.20568,2.88230349621
 08/05  03:00:00,48.5521986192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.8101915729,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  05:00:00,48.7779896429,0.0,0.0,0.0,15.863942322,22.030085,6.08802348203,0.0,3.20568,2.88234348203
 08/05  06:00:00,41.6374404162,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.1400012739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  08:00:00,40.1465821759,0.0,0.0,0.0,15.863942322,22.030085,6.08806334455,0.0,3.20568,2.88238334455
 08/05  09:00:00,40.1646109255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.1596831928,0.0,0.0,0.0,15.863942322,22.030085,6.08925164001,0.0,3.20568,2.88357164001
 08/05  11:00:00,40.8342662269,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  12:00:00,40.1812302267,0.0,0.0,0.0,15.863942322,22.030085,6.08927445949,0.0,3.20568,2.88359445949
 08/05  13:00:00,40.2635939339,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,40.2844140511,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  15:00:00,49.1560400087,0.694310620262,8.1764150817,0.0,15.863942322,22.030085,6.08809719187,0.0,3.20568,2.88241719187
 08/05  16:00:00,54.007242057,1.10502300666,12.6157769915,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,58.5079822476,1.54215727909,16.7218972998,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  18:00:00,56.1770674097,1.40573179226,14.5298022172,0.0,15.863942322,22.030085,6.08808490734,0.0,3.20568,2.88240490734
 08/05  19:00:00,56.3510553123,1.48330488693,14.3583586229,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,54.5113053246,0.807526878667,7.52557481621,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  21:00:00,48.8673124259,0.0,0.0,0.0,15.863942322,22.030085,6.08809797264,0.0,3.20568,2.88241797264
 08/05  22:00:00,48.6535414483,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  23:00:00,49.3254962036,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.6191836064,0.0,0.0,0.0,15.863942322,22.030085,6.08800747201,0.0,3.20568,2.88232747201
 08/06  01:00:00,48.601071605,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  02:00:00,48.6046591134,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.5892114226,0.0,0.0,0.0,15.863942322,22.030085,6.08804617128,0.0,3.20568,2.88236617128
 08/06  04:00:00,48.8569838486,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  05:00:00,48.8532702729,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,41.7028676466,0.0,0.0,0.0,15.863942322,22.030085,6.08808492215,0.0,3.20568,2.88240492215
 08/06  07:00:00,40.1938323542,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  08:00:00,40.2018670971,0.0,0.0,0.0,15.863942322,22.030085,6.08934406379,0.0,3.20568,2.88366406379
 08/06  09:00:00,40.2025623517,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  10:00:00,40.2002179412,0.0,0.0,0.0,15.863942322,22.030085,6.08936550128,0.0,3.20568,2.88368550128
 08/06  11:00:00,40.8965587322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  12:00:00,40.2189420482,0.0,0.0,0.0,15.863942322,22.030085,6.08938692693,0.0,3.20568,2.88370692693
 08/06  13:00:00,40.233121306,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  14:00:00,48.7937397966,0.67493215968,7.85109824208,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,52.210563909,0.963708212613,10.9586929602,0.0,15.863942322,22.030085,6.08808459893,0.0,3.20568,2.88240459893
 08/06  16:00:00,64.582349784,2.47066890037,21.8137661515,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  17:00:00,59.7604163802,2.21549213376,17.2491607644,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,66.045031066,3.29473993328,22.4608380082,0.0,15.863942322,22.030085,6.12214715506,0.0340500252527,3.20568,2.8824171298
 08/06  19:00:00,54.8368200636,1.23439755437,13.0543070081,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  20:00:00,54.8252726169,0.70364741619,7.91337918696,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,48.8424545876,0.0,0.0,0.0,15.863942322,22.030085,6.08800496783,0.0,3.20568,2.88232496783
 08/06  22:00:00,48.5906105299,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.2574830685,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.5604469476,0.0,0.0,0.0,15.863942322,22.030085,6.08804364266,0.0,3.20568,2.88236364266
 08/07  01:00:00,48.5535068286,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.5471998562,0.0,0.0,0.0,15.863942322,22.030085,6.0893621193,0.0,3.20568,2.8836821193
 08/07  03:00:00,48.5411715421,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.7875054519,0.0,0.0,0.0,15.863942322,22.030085,6.0893823916,0.0,3.20568,2.8837023916
 08/07  05:00:00,48.7550889925,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,63.3753505558,7.50866733022,13.7724661607,0.0,15.863942322,22.606085,6.17221492407,0.0829080379038,3.20568,2.88362688617
 08/07  07:00:00,65.9080161559,7.50866733022,17.8188922561,0.0,15.863942322,22.606085,6.75746446247,0.664949289512,3.20568,2.88683517296
 08/07  08:00:00,123.65506998,7.50866733022,27.2582377499,0.0,44.73757,41.8366005,18.9152261751,0.0,16.0284,2.88682617507
 08/07  09:00:00,132.918483615,7.50866733022,36.4330320364,0.0,44.73757,41.8366005,18.9152087688,0.0,16.0284,2.8868087688
 08/07  10:00:00,145.021392291,7.54892241701,45.6628704267,0.0,44.73757,44.63617,26.9292190662,0.0,24.0426,2.88661906618
 08/07  11:00:00,154.456695416,7.63175130905,54.2743185132,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/07  12:00:00,165.882111043,8.14515460935,65.8693277672,0.0,44.73757,44.63617,26.929382693,0.0,24.0426,2.88678269303
 08/07  13:00:00,178.016279235,9.04595344838,79.8730128929,0.0,44.73757,41.8366005,18.9340623502,0.0190692105571,16.0284,2.88659313963
 08/07  14:00:00,190.19173641,10.0715284792,91.0076806599,0.0,44.73757,41.8366005,18.9151567314,0.0,16.0284,2.88675673144
 08/07  15:00:00,199.148688057,11.1775637904,100.053432718,0.0,44.73757,40.636785,6.0926006804,0.0,3.20568,2.8869206804
 08/07  16:00:00,210.547416888,12.2839771695,110.364470153,0.0,44.73757,40.636785,6.09241052838,0.0,3.20568,2.88673052838
 08/07  17:00:00,190.57912116,11.5299713723,109.241709914,0.0,44.73757,22.606085,6.092574446,0.0,3.20568,2.886894446
 08/07  18:00:00,139.602505607,7.50866733022,62.266703414,0.0,44.73757,22.606085,8.97078462077,0.0,3.20568,5.76510462077
 08/07  19:00:00,137.949356307,7.50866733022,60.3192161653,0.0,44.73757,22.606085,8.9783243792,0.0,3.20568,5.7726443792
 08/07  20:00:00,100.089341908,7.50866733022,45.8124518049,0.0,15.863942322,22.606085,8.99983047559,0.0257181900989,3.20568,5.76843228549
 08/07  21:00:00,48.8575579501,0.0,0.0,0.0,15.863942322,22.030085,8.9740379035,0.0,3.20568,5.7683579035
 08/07  22:00:00,48.6843166395,0.0,0.0,0.0,15.863942322,22.030085,6.09383579029,0.0,3.20568,2.88815579029
 08/07  23:00:00,49.3859413666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  24:00:00,48.6628708542,0.0,0.0,0.0,15.863942322,22.030085,6.089348488,0.0,3.20568,2.883668488
 08/08  01:00:00,48.6488044474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  02:00:00,48.6168519131,0.0,0.0,0.0,15.863942322,22.030085,6.08936771951,0.0,3.20568,2.88368771951
 08/08  03:00:00,48.5914469117,0.0,0.0,0.0,15.863942322,22.030085,4.64145799374,0.0,3.20568,1.43577799374
 08/08  04:00:00,49.8513441367,0.0,0.0,0.0,15.863942322,22.030085,4.67292195716,0.0,3.20568,1.46724195716
 08/08  05:00:00,49.6449118205,0.0,0.0,0.0,15.863942322,22.030085,6.08921250866,0.0,3.20568,2.88353250866
 08/08  06:00:00,71.0818182093,7.50866733022,20.9979683118,0.0,15.863942322,22.606085,3.28070248323,0.0550224832329,3.20568,0.02
 08/08  07:00:00,71.8195149155,7.50866733022,23.663842291,0.0,15.863942322,22.606085,6.09255102865,0.0,3.20568,2.88687102865
 08/08  08:00:00,127.714006424,7.60413730209,31.1872331594,0.0,44.73757,41.8366005,18.9150798846,0.0,16.0284,2.88667988457
 08/08  09:00:00,138.63557894,7.78643317542,41.8682303929,0.0,44.73757,41.8366005,18.9152424007,0.0,16.0284,2.88684240069
 08/08  10:00:00,151.138230222,7.92165602547,51.4052028459,0.0,44.73757,44.63617,26.929251545,0.0,24.0426,2.88665154497
 08/08  11:00:00,167.200363789,8.32738452605,66.3337776345,0.0,44.73757,44.63617,26.9294140988,0.0,24.0426,2.88681409877
 08/08  12:00:00,182.769492438,9.07082256231,81.8457356572,0.0,44.73757,44.63617,26.9292234078,0.0,24.0426,2.8866234078
 08/08  13:00:00,196.884004607,10.0497786203,97.7652731736,0.0,44.73757,41.8366005,16.0688091962,0.0204091961637,16.0284,0.02
 08/08  14:00:00,209.669145317,11.039647316,109.553632032,0.0,44.73757,41.8366005,18.9151859193,0.0,16.0284,2.88678591926
 08/08  15:00:00,216.386558376,12.059268988,116.442449121,0.0,44.73757,40.636785,6.09227535997,0.0,3.20568,2.88659535997
 08/08  16:00:00,223.499086874,13.0594335642,122.548272724,0.0,44.73757,40.636785,6.09243781039,0.0,3.20568,2.88675781039
 08/08  17:00:00,203.847657954,11.8618975246,122.146616988,0.0,44.73757,22.606085,6.09260059943,0.0,3.20568,2.88692059943
 08/08  18:00:00,142.514448134,7.50866733022,65.1873580176,0.0,44.73757,22.606085,8.97089512389,0.0,3.20568,5.76521512389
 08/08  19:00:00,135.432473265,7.50866733022,58.1210889194,0.0,44.73757,22.606085,8.97823617483,0.0,3.20568,5.77255617483
 08/08  20:00:00,100.690874087,7.50866733022,46.6846711809,0.0,15.863942322,22.606085,8.98971490551,0.0159760370791,3.20568,5.76805886843
 08/08  21:00:00,48.6763797286,0.0,0.0,0.0,15.863942322,22.030085,8.97477319822,0.0,3.20568,5.76909319822
 08/08  22:00:00,48.6915902357,0.0,0.0,0.0,15.863942322,22.030085,6.09378647052,0.0,3.20568,2.88810647052
 08/08  23:00:00,49.3860319844,0.0,0.0,0.0,15.863942322,22.030085,6.09165641038,0.0,3.20568,2.88597641038
 08/08  24:00:00,48.6783168199,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.6710890076,0.0,0.0,0.0,15.863942322,22.030085,6.08934604197,0.0,3.20568,2.88366604197
 08/09  02:00:00,48.6660938268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.6438570983,0.0,0.0,0.0,15.863942322,22.030085,6.08936448321,0.0,3.20568,2.88368448321
 08/09  04:00:00,48.8870125021,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.8449865006,0.0,0.0,0.0,15.863942322,22.030085,6.0893829205,0.0,3.20568,2.8837029205
 08/09  06:00:00,73.9485494518,7.50866733022,22.8198889333,0.0,15.863942322,22.606085,3.27915409786,0.053474097855,3.20568,0.02
 08/09  07:00:00,71.6021044378,7.50866733022,23.4395812436,0.0,15.863942322,22.606085,6.09255933545,0.0,3.20568,2.88687933545
 08/09  08:00:00,129.705620332,7.71010284843,33.0552447751,0.0,44.73757,41.8366005,18.9152681047,0.0,16.0284,2.88686810472
 08/09  09:00:00,141.785276819,7.94529694507,44.8321268365,0.0,44.73757,41.8366005,18.9152488766,0.0,16.0284,2.88684887662
 08/09  10:00:00,153.174300808,8.23321506388,53.1002989427,0.0,44.73757,44.63617,26.9292571706,0.0,24.0426,2.8866571706
 08/09  11:00:00,160.646308816,8.69396623891,59.396913999,0.0,44.73757,44.63617,26.9294187645,0.0,24.0426,2.88681876452
 08/09  12:00:00,169.082856565,9.52854972772,67.7036435902,0.0,44.73757,44.63617,26.9292271933,0.0,24.0426,2.88662719333
 08/09  13:00:00,178.412609529,10.6776451625,78.6561487498,0.0,44.73757,41.8366005,18.9356613053,0.0204725867999,16.0284,2.88678871846
 08/09  14:00:00,189.964021358,11.6833473387,89.195085531,0.0,44.73757,41.8366005,18.9149972781,0.0,16.0284,2.88659727808
 08/09  15:00:00,198.083472848,12.7711794419,97.4172545021,0.0,44.73757,40.636785,3.22725006037,0.00157006036707,3.20568,0.02
 08/09  16:00:00,201.159297531,13.7992540533,99.4971037709,0.0,44.73757,40.636785,6.09550348875,0.00306475630959,3.20568,2.88675873244
 08/09  17:00:00,172.956170483,12.708814968,90.4826787363,0.0,44.73757,22.606085,6.10099416091,0.00839364939656,3.20568,2.88692051151
 08/09  18:00:00,120.861928425,7.50866733022,43.5808047606,0.0,44.73757,22.606085,8.97084363832,0.0,3.20568,5.76516363832
 08/09  19:00:00,117.635678751,7.50866733022,40.0896096706,0.0,44.73757,22.606085,8.97809393564,0.0,3.20568,5.77241393564
 08/09  20:00:00,85.4248081209,7.50866733022,31.2332928098,0.0,15.863942322,22.606085,9.0402500103,0.0654187152924,3.20568,5.76915129501
 08/09  21:00:00,48.8043930064,0.0,0.0,0.0,15.863942322,22.030085,8.97436970534,0.0,3.20568,5.76868970534
 08/09  22:00:00,48.6286688404,0.0,0.0,0.0,15.863942322,22.030085,6.09371332776,0.0,3.20568,2.88803332776
 08/09  23:00:00,49.3268485543,0.0,0.0,0.0,15.863942322,22.030085,6.09167917086,0.0,3.20568,2.88599917086
 08/09  24:00:00,48.6125629479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.5942555167,0.0,0.0,0.0,15.863942322,22.030085,6.08930252762,0.0,3.20568,2.88362252762
 08/10  02:00:00,48.5796258606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.5633317115,0.0,0.0,0.0,15.863942322,22.030085,6.08932029573,0.0,3.20568,2.88364029573
 08/10  04:00:00,48.790171791,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.7592701298,0.0,0.0,0.0,15.863942322,22.030085,6.08933805387,0.0,3.20568,2.88365805387
 08/10  06:00:00,64.4480742062,7.50866733022,13.4136310468,0.0,15.863942322,22.606085,3.31510993899,0.0894299389877,3.20568,0.02
 08/10  07:00:00,65.2866872245,7.50866733022,17.1957664091,0.0,15.863942322,22.606085,6.69006105045,0.597514693008,3.20568,2.88686635744
 08/10  08:00:00,123.062138625,7.53730234345,26.631852781,0.0,44.73757,41.8366005,18.9152545425,0.0,16.0284,2.88685454246
 08/10  09:00:00,134.874434695,7.65837817035,38.2293192826,0.0,44.73757,41.8366005,18.9152345804,0.0,16.0284,2.8868345804
 08/10  10:00:00,143.88257154,7.74369532528,44.3270955399,0.0,44.73757,44.63617,26.9292422071,0.0,24.0426,2.88664220707
 08/10  11:00:00,151.9274401,7.90749157632,51.4875385565,0.0,44.73757,44.63617,26.9294029208,0.0,24.0426,2.88680292078
 08/10  12:00:00,156.055398739,8.57356488173,55.6461830432,0.0,44.73757,44.63617,26.9292106803,0.0,24.0426,2.88661068033
 08/10  13:00:00,162.940821597,9.51965010019,64.3598843012,0.0,44.73757,41.8366005,18.9352186938,0.0200473773285,16.0284,2.88677131648
 08/10  14:00:00,177.246558671,10.5225684182,77.6456615374,0.0,44.73757,41.8366005,18.9147125949,0.0,16.0284,2.88631259492
 08/10  15:00:00,186.638768651,11.6024924139,87.151597473,0.0,44.73757,40.636785,6.10786549341,0.0154457809432,3.20568,2.88673971247
 08/10  16:00:00,191.196319805,12.7812717143,90.583785197,0.0,44.73757,40.636785,3.23314602066,0.00746602066227,3.20568,0.02
 08/10  17:00:00,170.040533275,11.9228993287,88.357684959,0.0,44.73757,22.606085,6.09961331402,0.00703268561763,3.20568,2.8869006284
 08/10  18:00:00,124.734825097,7.50866733022,47.4522442817,0.0,44.73757,22.606085,8.97048016272,0.0,3.20568,5.76480016272
 08/10  19:00:00,117.535979899,7.50866733022,39.9928425822,0.0,44.73757,22.606085,8.98718443399,0.00841702623871,3.20568,5.77308740775
 08/10  20:00:00,87.2650893123,7.50866733022,31.6524896152,0.0,15.863942322,22.606085,9.04016935164,0.0654396461655,3.20568,5.76904970547
 08/10  21:00:00,48.7827097349,0.0,0.0,0.0,15.863942322,22.030085,8.97464754913,0.0,3.20568,5.76896754913
 08/10  22:00:00,48.596508204,0.0,0.0,0.0,15.863942322,22.030085,6.09362133426,0.0,3.20568,2.88794133426
 08/10  23:00:00,49.2926657471,0.0,0.0,0.0,15.863942322,22.030085,6.09168267312,0.0,3.20568,2.88600267312
 08/10  24:00:00,48.5775235888,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  01:00:00,48.5675087134,0.0,0.0,0.0,15.863942322,22.030085,6.08923978719,0.0,3.20568,2.88355978719
 08/11  02:00:00,48.5503290752,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  03:00:00,48.5362618754,0.0,0.0,0.0,15.863942322,22.030085,6.08925702419,0.0,3.20568,2.88357702419
 08/11  04:00:00,49.7468915757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  05:00:00,49.5420643983,0.0,0.0,0.0,15.863942322,22.030085,6.08927424953,0.0,3.20568,2.88359424953
 08/11  06:00:00,62.4730375755,7.50866733022,11.0775610754,0.0,15.863942322,22.606085,3.3257593568,0.100079356796,3.20568,0.02
 08/11  07:00:00,64.9784868943,7.50866733022,16.8969159506,0.0,15.863942322,22.606085,10.1191951338,4.0266750123,3.20568,2.8868401215
 08/11  08:00:00,121.562342468,7.50961798865,25.1746063112,0.0,44.73757,41.8366005,18.9152827066,0.0,16.0284,2.88688270656
 08/11  09:00:00,131.228671066,7.56450383495,34.6977978673,0.0,44.73757,41.8366005,18.9152019768,0.0,16.0284,2.88680197678
 08/11  10:00:00,143.90797983,7.66119051364,44.4389357037,0.0,44.73757,44.63617,26.9292092297,0.0,24.0426,2.88660922974
 08/11  11:00:00,153.216373663,7.7713242954,52.9084817717,0.0,44.73757,44.63617,26.9293692067,0.0,24.0426,2.88676920666
 08/11  12:00:00,163.71546518,8.41122009676,63.4517828896,0.0,44.73757,44.63617,26.9287909822,0.0,24.0426,2.88619098224
 08/11  13:00:00,171.903453957,9.30859764231,73.5235313115,0.0,44.73757,41.8366005,18.9359539901,0.0208177106936,16.0284,2.88673627937
 08/11  14:00:00,183.987253621,10.2132505237,84.6930301851,0.0,44.73757,41.8366005,18.9152964931,0.0,16.0284,2.88689649315
 08/11  15:00:00,192.783957674,11.1224579067,93.7742249185,0.0,44.73757,40.636785,6.1078958708,0.0155126405297,3.20568,2.88670323027
 08/11  16:00:00,198.996754756,11.9183556589,99.2108100758,0.0,44.73757,40.636785,6.09254338224,0.0,3.20568,2.88686338224
 08/11  17:00:00,169.489132525,10.9030616425,88.8240619513,0.0,44.73757,22.606085,6.09235026915,0.0,3.20568,2.88667026915
 08/11  18:00:00,123.660084406,7.50866733022,46.3799163493,0.0,44.73757,22.606085,6.0981234188,0.0,3.20568,2.8924434188
 08/11  19:00:00,120.08587524,7.50866733022,42.8171116667,0.0,44.73757,22.606085,8.97771591712,0.0,3.20568,5.77203591712
 08/11  20:00:00,89.92701956,7.50866733022,34.5566370974,0.0,15.863942322,22.606085,9.05038940676,0.0757497228999,3.20568,5.76895968386
 08/11  21:00:00,48.613755246,0.0,0.0,0.0,15.863942322,22.030085,8.97426124744,0.0,3.20568,5.76858124744
 08/11  22:00:00,48.637392369,0.0,0.0,0.0,15.863942322,22.030085,6.09351942248,0.0,3.20568,2.88783942248
 08/11  23:00:00,49.3342982053,0.0,0.0,0.0,15.863942322,22.030085,6.09167655128,0.0,3.20568,2.88599655128
 08/11  24:00:00,48.6110486486,0.0,0.0,0.0,15.863942322,22.030085,6.0893616122,0.0,3.20568,2.8836816122
 08/12  01:00:00,48.5954018101,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.5789649359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.5572456369,0.0,0.0,0.0,15.863942322,22.030085,6.08804027927,0.0,3.20568,2.88236027927
 08/12  04:00:00,48.7963975919,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.7857160652,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,43.0684173704,0.0,0.0,0.0,15.863942322,22.030085,6.08807464336,0.0,3.20568,2.88239464336
 08/12  07:00:00,40.1570907228,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.2010789868,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.2417069745,0.0,0.0,0.0,15.863942322,22.030085,6.089264715,0.0,3.20568,2.883584715
 08/12  10:00:00,40.2843249861,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  11:00:00,40.9886669889,0.0,0.0,0.0,15.863942322,22.030085,6.08928146427,0.0,3.20568,2.88360146427
 08/12  12:00:00,41.2579929147,0.450052529258,0.484830725208,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  13:00:00,60.5216381894,2.26468212571,17.902026141,0.0,15.863942322,22.030085,6.08807812565,0.0,3.20568,2.88239812565
 08/12  14:00:00,67.9876403543,4.33216084063,23.3048148611,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,67.3880926731,3.97401535116,23.075578936,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  16:00:00,62.838580537,4.27719177313,18.2409083246,0.0,15.863942322,22.030085,6.08807355434,0.0,3.20568,2.88239355434
 08/12  17:00:00,62.7958978131,3.66643426487,18.8221082431,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,64.993253683,4.23980206509,20.4369232464,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  19:00:00,61.2032770589,3.21446763189,17.3858370237,0.0,15.863942322,22.030085,6.08808191804,0.0,3.20568,2.88240191804
 08/12  20:00:00,54.4562651465,0.633819400169,6.13403625935,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.9256940443,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  22:00:00,48.7071906721,0.0,0.0,0.0,15.863942322,22.030085,6.08798568551,0.0,3.20568,2.88230568551
 08/12  23:00:00,49.3842033082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.7089268983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  01:00:00,48.6602047367,0.0,0.0,0.0,15.863942322,22.030085,6.08801994759,0.0,3.20568,2.88233994759
 08/13  02:00:00,48.6510237454,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.6115304061,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  04:00:00,48.8426114814,0.0,0.0,0.0,15.863942322,22.030085,6.08805403744,0.0,3.20568,2.88237403744
 08/13  05:00:00,48.8223533796,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,43.117694417,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  07:00:00,40.1967570984,0.0,0.0,0.0,15.863942322,22.030085,6.08808805829,0.0,3.20568,2.88240805829
 08/13  08:00:00,40.2035171266,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  09:00:00,40.2136353699,0.0,0.0,0.0,15.863942322,22.030085,6.08933292873,0.0,3.20568,2.88365292873
