Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  10:00:00,40.240599116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  11:00:00,40.9534005828,0.0,0.0,0.0,15.863942322,22.030085,6.08934925707,0.0,3.20568,2.88366925707
 08/13  12:00:00,49.1705326763,0.67493215968,8.21471682633,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  13:00:00,56.6561442345,1.71103800067,14.656658697,0.0,15.863942322,22.030085,6.08936737537,0.0,3.20568,2.88368737537
 08/13  14:00:00,57.5213780487,2.60027881501,14.6318265392,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  15:00:00,67.9808990919,4.24117859251,23.4404267554,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,68.2449726768,4.50673053316,23.4224749296,0.0,15.863942322,22.030085,6.08758433946,0.0,3.20568,2.88190433946
 08/13  17:00:00,70.3499452471,4.71651381378,25.3199091439,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  18:00:00,65.8307046379,4.36817522582,21.1554706298,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,62.3514231232,3.69396697813,18.074963562,0.0,15.863942322,22.030085,6.11904334694,0.0309676221564,3.20568,2.88239572479
 08/13  20:00:00,56.1510186109,0.822774869025,7.66020747448,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  21:00:00,51.0431478311,0.213818645676,1.92154435868,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.69031544,0.0,0.0,0.0,15.863942322,22.030085,6.08797926752,0.0,3.20568,2.88229926752
 08/13  23:00:00,49.3115935982,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  24:00:00,48.6077906882,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.5947066892,0.0,0.0,0.0,15.863942322,22.030085,6.08930055599,0.0,3.20568,2.88362055599
 08/14  02:00:00,48.6059922533,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.6134835857,0.0,0.0,0.0,15.863942322,22.030085,6.08931673756,0.0,3.20568,2.88363673756
 08/14  04:00:00,48.8684941176,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.8434156219,0.0,0.0,0.0,15.863942322,22.030085,6.0893328901,0.0,3.20568,2.8836528901
 08/14  06:00:00,81.7760829555,7.50866733022,30.5954687075,0.0,15.863942322,22.606085,3.24467288047,0.0189928804729,3.20568,0.02
 08/14  07:00:00,81.2405510337,7.50866733022,33.0037565101,0.0,15.863942322,22.606085,6.09256999771,0.0,3.20568,2.88688999771
 08/14  08:00:00,143.950584938,7.69886370126,47.2611369319,0.0,44.73757,41.8366005,18.9152195479,0.0,16.0284,2.88681954794
 08/14  09:00:00,162.663703021,7.96192114667,65.6623018391,0.0,44.73757,41.8366005,18.9152552854,0.0,16.0284,2.88685528543
 08/14  10:00:00,181.24488361,8.36959416673,80.9973902095,0.0,44.73757,44.63617,26.9292613108,0.0,24.0426,2.8866613108
 08/14  11:00:00,199.648061627,9.01679591094,98.0294501315,0.0,44.73757,44.63617,26.9294202575,0.0,24.0426,2.88682025753
 08/14  12:00:00,215.386448073,10.1397750916,113.338514823,0.0,44.73757,44.63617,26.9292263297,0.0,24.0426,2.88662632968
 08/14  13:00:00,219.705471909,11.4358980584,119.161940622,0.0,44.73757,41.8366005,18.936713763,0.0215286312941,16.0284,2.88678513171
 08/14  14:00:00,227.471165252,12.5446962626,125.810625735,0.0,44.73757,41.8366005,18.9149913307,0.0,16.0284,2.88659133066
 08/14  15:00:00,235.975876813,13.5882709817,134.456672336,0.0,44.73757,40.636785,6.09243003444,0.0,3.20568,2.88675003444
 08/14  16:00:00,234.441021903,14.4645375343,132.03976344,0.0,44.73757,40.636785,6.09402908749,0.00144003898141,3.20568,2.88690904851
 08/14  17:00:00,201.587825124,13.076896132,118.615662552,0.0,44.73757,22.606085,6.09416466134,0.00176998205671,3.20568,2.88671467928
 08/14  18:00:00,136.143324064,7.50866733022,58.7893769967,0.0,44.73757,22.606085,6.09816409443,0.0,3.20568,2.89248409443
 08/14  19:00:00,131.607235092,7.50866733022,53.9944166495,0.0,44.73757,22.606085,8.97778869604,0.0,3.20568,5.77210869604
 08/14  20:00:00,103.262516437,7.50866733022,47.5445683116,0.0,15.863942322,22.606085,8.97432430425,0.0,3.20568,5.76864430425
 08/14  21:00:00,48.8839550984,0.0,0.0,0.0,15.863942322,22.030085,8.97432585359,0.0,3.20568,5.76864585359
 08/14  22:00:00,48.6835572774,0.0,0.0,0.0,15.863942322,22.030085,6.09355389813,0.0,3.20568,2.88787389813
 08/14  23:00:00,49.3888736746,0.0,0.0,0.0,15.863942322,22.030085,6.09171085108,0.0,3.20568,2.88603085108
 08/14  24:00:00,48.678746878,0.0,0.0,0.0,15.863942322,22.030085,6.0892024264,0.0,3.20568,2.8835224264
 08/15  01:00:00,48.6704554733,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.6637617542,0.0,0.0,0.0,15.863942322,22.030085,6.08921858875,0.0,3.20568,2.88353858875
 08/15  03:00:00,48.649162525,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.9747192716,0.0,0.0,0.0,15.863942322,22.030085,6.08923475912,0.0,3.20568,2.88355475912
 08/15  05:00:00,49.719327893,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,76.5945344849,7.50866733022,25.0375685814,0.0,15.863942322,22.606085,6.13710936901,0.0478584687636,3.20568,2.88357090024
 08/15  07:00:00,76.9595213099,7.50866733022,28.755864743,0.0,15.863942322,22.606085,6.09231599295,0.0,3.20568,2.88663599295
 08/15  08:00:00,138.292498403,7.58361318776,41.7269106824,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/15  09:00:00,145.157964032,7.58775746506,48.5606133491,0.0,44.73757,41.8366005,18.9151948028,0.0,16.0284,2.88679480279
 08/15  10:00:00,150.307379405,7.7304808935,50.7669548866,0.0,44.73757,44.63617,26.9292009068,0.0,24.0426,2.88660090678
 08/15  11:00:00,164.004117288,8.14204758047,63.3266071471,0.0,44.73757,44.63617,26.9293595566,0.0,24.0426,2.88675955656
 08/15  12:00:00,183.24507687,8.91156094402,82.470932033,0.0,44.73757,44.63617,26.9295184866,0.0,24.0426,2.88691848657
 08/15  13:00:00,192.527272203,9.72211605055,93.7296721724,0.0,44.73757,41.8366005,18.9364991168,0.0213751267273,16.0284,2.88672399008
 08/15  14:00:00,202.240413217,10.4513106706,102.70461136,0.0,44.73757,41.8366005,18.9152828957,0.0,16.0284,2.88688289572
 08/15  15:00:00,200.729463983,11.30276717,101.536738229,0.0,44.73757,40.636785,6.1079260026,0.015557425351,3.20568,2.88668857725
 08/15  16:00:00,187.474518684,11.9400511304,87.6567611819,0.0,44.73757,40.636785,6.09608849782,0.00356108552037,3.20568,2.8868474123
 08/15  17:00:00,153.343438194,10.8556014477,72.7362724285,0.0,44.73757,22.606085,6.09233325252,0.0,3.20568,2.88665325252
 08/15  18:00:00,112.426447589,7.50866733022,35.1889829076,0.0,44.73757,22.606085,6.11423494337,0.0164171522093,3.20568,2.89213779116
 08/15  19:00:00,107.126871005,7.50866733022,29.9330781031,0.0,44.73757,22.606085,9.03669387724,0.0582816800085,3.20568,5.77273219723
 08/15  20:00:00,79.74437096,7.50866733022,24.4604839552,0.0,15.863942322,22.606085,9.02555782863,0.050650759371,3.20568,5.76922706926
 08/15  21:00:00,48.5427538928,0.0,0.0,0.0,15.863942322,22.030085,8.97460976989,0.0,3.20568,5.76892976989
 08/15  22:00:00,48.5681807968,0.0,0.0,0.0,15.863942322,22.030085,6.09384470463,0.0,3.20568,2.88816470463
 08/15  23:00:00,49.2723234292,0.0,0.0,0.0,15.863942322,22.030085,6.09168011948,0.0,3.20568,2.88600011948
 08/15  24:00:00,48.5651925079,0.0,0.0,0.0,15.863942322,22.030085,6.08929892707,0.0,3.20568,2.88361892707
 08/16  01:00:00,48.5571865442,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.5413989837,0.0,0.0,0.0,15.863942322,22.030085,6.08931507871,0.0,3.20568,2.88363507871
 08/16  03:00:00,48.5198677757,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.7381750296,0.0,0.0,0.0,15.863942322,22.030085,6.0893311951,0.0,3.20568,2.8836511951
 08/16  05:00:00,48.7088436194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,58.4606176354,7.50866733022,7.49134997571,0.0,15.863942322,22.606085,6.21508938691,0.125742104466,3.20568,2.88366728244
 08/16  07:00:00,58.6120213062,7.50866733022,10.5829144553,0.0,15.863942322,22.606085,19.8398992505,13.7478787465,3.20568,2.88634050398
 08/16  08:00:00,109.039427769,7.50866733022,12.7626833705,0.0,44.73757,41.8366005,24.1961508117,5.28101808152,16.0284,2.88673273023
 08/16  09:00:00,109.429694497,7.50866733022,13.1303301973,0.0,44.73757,41.8366005,16.321511157,0.273111157009,16.0284,0.02
 08/16  10:00:00,115.284570849,7.50866733022,16.1504159414,0.0,44.73757,44.63617,26.9294956368,0.0,24.0426,2.88689563678
 08/16  11:00:00,120.586886251,7.50866733022,20.7079514963,0.0,44.73757,44.63617,26.9292974956,0.0,24.0426,2.88669749557
 08/16  12:00:00,124.910934106,7.56100411899,25.647042794,0.0,44.73757,44.63617,26.9294564008,0.0,24.0426,2.88685640076
 08/16  13:00:00,132.708958189,7.89654745131,35.8385834679,0.0,44.73757,41.8366005,18.9322852069,0.0172229576916,16.0284,2.88666224926
 08/16  14:00:00,141.092756144,8.32761257471,43.7615422343,0.0,44.73757,41.8366005,18.9152210808,0.0,16.0284,2.88682108081
 08/16  15:00:00,146.69691996,8.79609246553,50.0901143816,0.0,44.73757,40.636785,6.0923070859,0.0,3.20568,2.8866270859
 08/16  16:00:00,148.673417661,8.98236849802,51.9865854819,0.0,44.73757,40.636785,6.09246583569,0.0,3.20568,2.88678583569
 08/16  17:00:00,119.170751438,8.10212565988,41.4124066056,0.0,44.73757,22.606085,6.09227199368,0.0,3.20568,2.88659199368
 08/16  18:00:00,108.123479639,7.50866733022,30.9568549783,0.0,44.73757,22.606085,6.09810863102,0.0,3.20568,2.89242863102
 08/16  19:00:00,106.324765405,7.50866733022,28.8955998419,0.0,44.73757,22.606085,11.8541918218,0.0,3.20568,8.64851182181
 08/16  20:00:00,81.9025209019,7.50866733022,26.3725371454,0.0,15.863942322,22.606085,9.00851626301,0.0347407105767,3.20568,5.76809555244
 08/16  21:00:00,48.7343976244,0.0,0.0,0.0,15.863942322,22.030085,6.10029468598,0.0,3.20568,2.89461468598
 08/16  22:00:00,48.5667848579,0.0,0.0,0.0,15.863942322,22.030085,8.96152757988,0.0,3.20568,5.75584757988
 08/16  23:00:00,49.2821955924,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  24:00:00,48.5754641598,0.0,0.0,0.0,15.863942322,22.030085,6.0892012928,0.0,3.20568,2.8835212928
 08/17  01:00:00,48.5614560435,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.5509272684,0.0,0.0,0.0,15.863942322,22.030085,6.08921772645,0.0,3.20568,2.88353772645
 08/17  03:00:00,48.5558597284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.809024304,0.0,0.0,0.0,15.863942322,22.030085,6.0892341256,0.0,3.20568,2.8835541256
 08/17  05:00:00,48.7698008834,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,68.1648268843,7.50866733022,17.1074151141,0.0,15.863942322,22.606085,6.14619520238,0.0568467867826,3.20568,2.88366841559
 08/17  07:00:00,67.3883354337,7.50866733022,19.284528153,0.0,15.863942322,22.606085,7.96626605816,1.87372045145,3.20568,2.88686560671
 08/17  08:00:00,118.932478286,7.50866733022,22.5685164541,0.0,44.73757,41.8366005,18.9150714813,0.0,16.0284,2.88667148135
 08/17  09:00:00,115.854230264,7.50866733022,19.4768970107,0.0,44.73757,41.8366005,18.915230468,0.0,16.0284,2.88683046801
 08/17  10:00:00,117.185878729,7.50866733022,18.028944077,0.0,44.73757,44.63617,26.9292365795,0.0,24.0426,2.88663657949
 08/17  11:00:00,118.79600951,7.50866733022,18.9414475575,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/17  12:00:00,116.794162162,7.50866733022,17.6504109446,0.0,44.73757,44.63617,26.9293955413,0.0,24.0426,2.88679554134
 08/17  13:00:00,112.46314899,7.50866733022,16.103394804,0.0,44.73757,41.8366005,18.9416281274,0.0266262953264,16.0284,2.88660183202
 08/17  14:00:00,112.634386849,7.50866733022,16.2716024048,0.0,44.73757,41.8366005,18.9151607273,0.0,16.0284,2.88676072731
 08/17  15:00:00,111.841230972,7.50866733022,16.7009829749,0.0,44.73757,40.636785,6.10186930379,0.00926938449725,3.20568,2.88691991929
 08/17  16:00:00,114.335896814,7.50911055713,19.2794390554,0.0,44.73757,40.636785,6.09240563648,0.0,3.20568,2.88672563648
 08/17  17:00:00,96.2583487845,7.50866733022,19.2239614763,0.0,44.73757,22.606085,6.09256480679,0.0,3.20568,2.88688480679
 08/17  18:00:00,94.9976213824,7.50866733022,17.9799285822,0.0,44.73757,22.606085,8.97072704513,0.0,3.20568,5.76504704513
 08/17  19:00:00,93.9152934962,7.50866733022,16.6575348861,0.0,44.73757,22.606085,8.97823193235,0.0,3.20568,5.77255193235
 08/17  20:00:00,71.0745567156,7.50866733022,15.6938808222,0.0,15.863942322,22.606085,8.99053787093,0.0161683308664,3.20568,5.76868954006
 08/17  21:00:00,48.6221718148,0.0,0.0,0.0,15.863942322,22.030085,8.97391995435,0.0,3.20568,5.76823995435
 08/17  22:00:00,48.4581832017,0.0,0.0,0.0,15.863942322,22.030085,6.0937818729,0.0,3.20568,2.8881018729
 08/17  23:00:00,49.1670954966,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  24:00:00,48.4646685717,0.0,0.0,0.0,15.863942322,22.030085,6.08929981129,0.0,3.20568,2.88361981129
 08/18  01:00:00,48.4514556397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  02:00:00,48.4410008576,0.0,0.0,0.0,15.863942322,22.030085,6.08931642311,0.0,3.20568,2.88363642311
 08/18  03:00:00,48.4370980539,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  04:00:00,49.5609500067,0.0,0.0,0.0,15.863942322,22.030085,6.08933302194,0.0,3.20568,2.88365302194
 08/18  05:00:00,49.3909563485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  06:00:00,57.635441518,7.50866733022,4.91433994371,0.0,15.863942322,22.606085,6.19265883937,0.103307376064,3.20568,2.88367146331
 08/18  07:00:00,52.9120178448,7.50866733022,4.91207508441,0.0,15.863942322,22.606085,49.1252025482,43.0327158922,3.20568,2.88680665593
 08/18  08:00:00,102.903972482,7.50866733022,6.67128368678,0.0,44.73757,41.8366005,35.1542052578,16.2391922005,16.0284,2.88661305731
 08/18  09:00:00,108.846032212,7.50866733022,12.5462246494,0.0,44.73757,41.8366005,21.5894588478,2.67428661765,16.0284,2.88677223014
 08/18  10:00:00,115.705096346,7.50866733022,16.5578578737,0.0,44.73757,44.63617,27.0120653011,0.0828864033755,24.0426,2.88657889776
 08/18  11:00:00,119.004573742,7.50866733022,19.1392057467,0.0,44.73757,44.63617,26.9293380707,0.0,24.0426,2.88673807074
 08/18  12:00:00,122.714382237,7.52739554113,23.4971317891,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/18  13:00:00,121.744686848,7.82023106986,24.9958920033,0.0,44.73757,41.8366005,18.9351166311,0.0198190244545,16.0284,2.88689760661
 08/18  14:00:00,126.085692459,8.1873608727,28.9514980339,0.0,44.73757,41.8366005,18.9151037597,0.0,16.0284,2.8867037597
 08/18  15:00:00,131.056381426,8.65784511978,34.64624969,0.0,44.73757,40.636785,6.09254325405,0.0,3.20568,2.88686325405
 08/18  16:00:00,130.276573425,9.01553881374,33.6237288376,0.0,44.73757,40.636785,6.09234957167,0.0,3.20568,2.88666957167
 08/18  17:00:00,107.219349764,8.51695887383,29.1118193185,0.0,44.73757,22.606085,6.09250899366,0.0,3.20568,2.88682899366
 08/18  18:00:00,99.8119651654,7.50866733022,22.7075607177,0.0,44.73757,22.606085,8.97101769924,0.0,3.20568,5.76533769924
 08/18  19:00:00,96.7538011919,7.50866733022,19.6794025678,0.0,44.73757,22.606085,9.02590960891,0.0479041560059,3.20568,5.7723254529
 08/18  20:00:00,69.5610762337,7.50866733022,12.9794698189,0.0,15.863942322,22.606085,9.05036791672,0.075732007268,3.20568,5.76895590945
 08/18  21:00:00,48.442612712,0.0,0.0,0.0,15.863942322,22.030085,8.97453560423,0.0,3.20568,5.76885560423
 08/18  22:00:00,48.4802427235,0.0,0.0,0.0,15.863942322,22.030085,6.09366544896,0.0,3.20568,2.88798544896
 08/18  23:00:00,49.2002826879,0.0,0.0,0.0,15.863942322,22.030085,6.09185641575,0.0,3.20568,2.88617641575
 08/18  24:00:00,48.4833542161,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.4703766183,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  02:00:00,48.4547504735,0.0,0.0,0.0,15.863942322,22.030085,6.08807342491,0.0,3.20568,2.88239342491
 08/19  03:00:00,48.4337128643,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.6562936309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  05:00:00,48.6448163705,0.0,0.0,0.0,15.863942322,22.030085,6.08797802682,0.0,3.20568,2.88229802682
 08/19  06:00:00,44.3650741993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,40.0279618882,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  08:00:00,40.0564392373,0.0,0.0,0.0,15.863942322,22.030085,6.08801271785,0.0,3.20568,2.88233271785
 08/19  09:00:00,40.0917078061,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  10:00:00,40.1078551278,0.0,0.0,0.0,15.863942322,22.030085,6.08932526979,0.0,3.20568,2.88364526979
 08/19  11:00:00,40.8052138605,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  12:00:00,40.1345921747,0.0,0.0,0.0,15.863942322,22.030085,6.08934230284,0.0,3.20568,2.88366230284
 08/19  13:00:00,40.1927690805,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,40.202384194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  15:00:00,40.202947937,0.0,0.0,0.0,15.863942322,22.030085,6.08808142042,0.0,3.20568,2.88240142042
 08/19  16:00:00,40.1217973144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  17:00:00,40.0767416304,0.0,0.0,0.0,15.863942322,22.030085,6.08798605201,0.0,3.20568,2.88230605201
 08/19  18:00:00,40.0691749946,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,40.3112961401,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  20:00:00,48.8700821479,0.0,0.0,0.0,15.863942322,22.030085,6.08802074789,0.0,3.20568,2.88234074789
 08/19  21:00:00,48.7213911706,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.5296890941,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  23:00:00,49.2121999694,0.0,0.0,0.0,15.863942322,22.030085,6.08805540208,0.0,3.20568,2.88237540208
 08/19  24:00:00,48.5230402971,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.5114585429,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  02:00:00,48.4936665381,0.0,0.0,0.0,15.863942322,22.030085,6.08809045114,0.0,3.20568,2.88241045114
 08/20  03:00:00,48.4759024568,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,48.7040581983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  05:00:00,48.6859269006,0.0,0.0,0.0,15.863942322,22.030085,6.08799553723,0.0,3.20568,2.88231553723
 08/20  06:00:00,44.4055093653,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,40.0502446529,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  08:00:00,40.0792804401,0.0,0.0,0.0,15.863942322,22.030085,6.08938071097,0.0,3.20568,2.88370071097
 08/20  09:00:00,40.1195594048,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  10:00:00,40.1254544079,0.0,0.0,0.0,15.863942322,22.030085,6.08920457477,0.0,3.20568,2.88352457477
 08/20  11:00:00,40.7997984904,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  12:00:00,40.1142890786,0.0,0.0,0.0,15.863942322,22.030085,6.08922232043,0.0,3.20568,2.88354232043
 08/20  13:00:00,40.1533130082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  14:00:00,40.1631122325,0.0,0.0,0.0,15.863942322,22.030085,6.08808371619,0.0,3.20568,2.88240371619
 08/20  15:00:00,40.1701227405,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  16:00:00,40.1109498193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,40.0979277996,0.0,0.0,0.0,15.863942322,22.030085,6.08798886252,0.0,3.20568,2.88230886252
 08/20  18:00:00,40.0888456613,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  19:00:00,40.3295094974,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,48.8766523863,0.0,0.0,0.0,15.863942322,22.030085,6.08802408748,0.0,3.20568,2.88234408748
 08/20  21:00:00,48.7204408726,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  22:00:00,48.5290840192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.2117695601,0.0,0.0,0.0,15.863942322,22.030085,6.08805926275,0.0,3.20568,2.88237926275
 08/20  24:00:00,48.5226424042,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  01:00:00,48.5116483086,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.5030350454,0.0,0.0,0.0,15.863942322,22.030085,6.08937650559,0.0,3.20568,2.88369650559
 08/21  03:00:00,48.4830012347,0.0,0.0,0.0,15.863942322,22.030085,6.08920102066,0.0,3.20568,2.88352102066
 08/21  04:00:00,48.7046653072,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  05:00:00,48.686331566,0.0,0.0,0.0,15.863942322,22.030085,6.08921947757,0.0,3.20568,2.88353947757
 08/21  06:00:00,62.1709474378,7.50866733022,9.76557022058,0.0,15.863942322,22.606085,3.31898960249,0.0933096024857,3.20568,0.02
 08/21  07:00:00,60.4919686673,7.50866733022,12.444821216,0.0,15.863942322,22.606085,20.1388819554,14.0463270113,3.20568,2.88687494408
 08/21  08:00:00,110.198567231,7.50866733022,13.9153961651,0.0,44.73757,41.8366005,24.6011310599,5.68604824386,16.0284,2.88668281601
 08/21  09:00:00,112.035308508,7.50866733022,15.7141708344,0.0,44.73757,41.8366005,18.9820896305,0.0668454511678,16.0284,2.88684417928
 08/21  10:00:00,117.77073835,7.50866733022,18.6223506189,0.0,44.73757,44.63617,26.9292522838,0.0,24.0426,2.88665228377
 08/21  11:00:00,120.570611886,7.50866733022,20.7153413121,0.0,44.73757,44.63617,26.9294136346,0.0,24.0426,2.88681363464
 08/21  12:00:00,127.857292905,7.50866733022,28.6511664143,0.0,44.73757,44.63617,26.9292219003,0.0,24.0426,2.88662190034
 08/21  13:00:00,129.213423019,7.50866733022,32.7291886727,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/21  14:00:00,131.245434976,7.51204603076,34.7502885925,0.0,44.73757,41.8366005,18.915183183,0.0,16.0284,2.88678318302
 08/21  15:00:00,134.242690652,7.55736164861,38.8859281008,0.0,44.73757,40.636785,6.0922715773,0.0,3.20568,2.8865915773
 08/21  16:00:00,138.226164691,7.75466147443,42.7632700493,0.0,44.73757,40.636785,6.09243280569,0.0,3.20568,2.88675280569
 08/21  17:00:00,117.88235239,7.55214018359,40.659793763,0.0,44.73757,22.606085,6.09259437201,0.0,3.20568,2.88691437201
 08/21  18:00:00,112.436449167,7.50866733022,35.2513667821,0.0,44.73757,22.606085,8.97088634762,0.0,3.20568,5.76520634762
 08/21  19:00:00,110.271072236,7.50866733022,32.8269855299,0.0,44.73757,22.606085,8.97820501865,0.0,3.20568,5.77252501865
 08/21  20:00:00,85.7643502871,7.50866733022,28.7914438279,0.0,15.863942322,22.606085,9.00697457302,0.0334238654414,3.20568,5.76787070758
 08/21  21:00:00,48.7406407117,0.0,0.0,0.0,15.863942322,22.030085,8.97473384576,0.0,3.20568,5.76905384576
 08/21  22:00:00,48.570433705,0.0,0.0,0.0,15.863942322,22.030085,6.0937688547,0.0,3.20568,2.8880888547
 08/21  23:00:00,49.2661994356,0.0,0.0,0.0,15.863942322,22.030085,6.09196008908,0.0,3.20568,2.88628008908
 08/21  24:00:00,48.5573470911,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  01:00:00,48.5601604318,0.0,0.0,0.0,15.863942322,22.030085,6.08932993445,0.0,3.20568,2.88364993445
 08/22  02:00:00,48.5706366939,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  03:00:00,48.5734926463,0.0,0.0,0.0,15.863942322,22.030085,6.08934911593,0.0,3.20568,2.88366911593
 08/22  04:00:00,49.8850524612,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  05:00:00,49.6882784786,0.0,0.0,0.0,15.863942322,22.030085,6.0893682606,0.0,3.20568,2.8836882606
 08/22  06:00:00,80.9962159971,7.50866733022,28.0092543778,0.0,15.863942322,22.606085,3.24681443066,0.0211344306612,3.20568,0.02
 08/22  07:00:00,75.3931172204,7.50866733022,27.2199313789,0.0,15.863942322,22.606085,6.62456098872,0.532014709405,3.20568,2.88686627932
 08/22  08:00:00,124.820956763,7.50866733022,28.4080780447,0.0,44.73757,41.8366005,18.9150751404,0.0,16.0284,2.88667514043
 08/22  09:00:00,123.211812752,7.50866733022,26.7748583955,0.0,44.73757,41.8366005,18.9152375028,0.0,16.0284,2.88683750285
 08/22  10:00:00,126.821069869,7.50866733022,27.5862109317,0.0,44.73757,44.63617,26.9292464907,0.0,24.0426,2.88664649074
 08/22  11:00:00,129.679301397,7.50866733022,29.7449987034,0.0,44.73757,44.63617,26.92940881,0.0,24.0426,2.88680880998
 08/22  12:00:00,129.457904766,7.5091001626,30.2146173721,0.0,44.73757,44.63617,26.9292179395,0.0,24.0426,2.88661793955
 08/22  13:00:00,134.965359197,7.61962515238,38.3580290238,0.0,44.73757,41.8366005,18.93233277,0.0171525688962,16.0284,2.88678020107
 08/22  14:00:00,143.87397543,7.99510890657,46.8718095174,0.0,44.73757,41.8366005,18.9149894583,0.0,16.0284,2.88658945835
 08/22  15:00:00,145.631959103,8.16282643883,49.6560612215,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/22  16:00:00,155.138345401,8.7648799348,58.6214043472,0.0,44.73757,40.636785,6.09243165439,0.0,3.20568,2.88675165439
 08/22  17:00:00,132.841111662,8.44722586363,54.705741152,0.0,44.73757,22.606085,6.09259419888,0.0,3.20568,2.88691419888
 08/22  18:00:00,114.348643479,7.50866733022,37.1404133627,0.0,44.73757,22.606085,8.97083743668,0.0,3.20568,5.76515743668
 08/22  19:00:00,113.278220685,7.50866733022,36.0725127629,0.0,44.73757,22.606085,8.97809311307,0.0,3.20568,5.77241311307
 08/22  20:00:00,88.3930380506,7.50866733022,31.6420817349,0.0,15.863942322,22.606085,9.02239711753,0.0479667973085,3.20568,5.76875032023
 08/22  21:00:00,48.5697129299,0.0,0.0,0.0,15.863942322,22.030085,8.97437538809,0.0,3.20568,5.76869538809
 08/22  22:00:00,48.5881009267,0.0,0.0,0.0,15.863942322,22.030085,6.09371423488,0.0,3.20568,2.88803423488
 08/22  23:00:00,49.2831445106,0.0,0.0,0.0,15.863942322,22.030085,6.09168002373,0.0,3.20568,2.88600002373
 08/22  24:00:00,48.5736258362,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.5757157913,0.0,0.0,0.0,15.863942322,22.030085,6.08930441929,0.0,3.20568,2.88362441929
 08/23  02:00:00,48.5770475901,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.5813939215,0.0,0.0,0.0,15.863942322,22.030085,6.08932461583,0.0,3.20568,2.88364461583
 08/23  04:00:00,48.8505106972,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.8303451431,0.0,0.0,0.0,15.863942322,22.030085,6.08934476402,0.0,3.20568,2.88366476402
 08/23  06:00:00,81.631681735,7.50866733022,29.0471032466,0.0,15.863942322,22.606085,3.24720860871,0.0215286087124,3.20568,0.02
 08/23  07:00:00,77.2433972979,7.50866733022,29.0413673085,0.0,15.863942322,22.606085,6.09255918795,0.0,3.20568,2.88687918795
 08/23  08:00:00,129.057674797,7.50866733022,32.6108001955,0.0,44.73757,41.8366005,18.9150891492,0.0,16.0284,2.88668914915
 08/23  09:00:00,128.725200946,7.50866733022,32.2512510224,0.0,44.73757,41.8366005,18.9152527792,0.0,16.0284,2.88685277917
 08/23  10:00:00,131.529899329,7.50866733022,32.2561627344,0.0,44.73757,44.63617,26.9292627284,0.0,24.0426,2.88666272841
 08/23  11:00:00,137.605172747,7.51064147877,37.6294425642,0.0,44.73757,44.63617,26.9294262366,0.0,24.0426,2.88682623661
 08/23  12:00:00,139.982491978,7.51929217388,40.6875975347,0.0,44.73757,44.63617,26.9292362767,0.0,24.0426,2.88663627672
 08/23  13:00:00,139.66471053,7.54375396897,43.1279975793,0.0,44.73757,41.8366005,18.9373560966,0.0221563885496,16.0284,2.88679970805
 08/23  14:00:00,136.748276895,7.54091779132,40.223298976,0.0,44.73757,41.8366005,18.9150098572,0.0,16.0284,2.88660985717
 08/23  15:00:00,137.372638218,7.68742183813,41.8902311259,0.0,44.73757,40.636785,6.09245322232,0.0,3.20568,2.88677322232
 08/23  16:00:00,145.507043755,7.90900929943,49.8264578381,0.0,44.73757,40.636785,3.99361576549,0.0,3.20568,0.78793576549
 08/23  17:00:00,123.805622894,7.65145572615,46.459184722,0.0,44.73757,22.606085,5.32412168373,0.0,3.20568,2.11844168373
 08/23  18:00:00,113.866764086,7.50866733022,36.6457576132,0.0,44.73757,22.606085,8.97679182221,0.00621835722984,3.20568,5.76489346498
 08/23  19:00:00,111.017122916,7.50866733022,33.5443733115,0.0,44.73757,22.606085,9.02891805278,0.0504306935376,3.20568,5.77280735924
 08/23  20:00:00,84.5180802208,7.50866733022,27.5540242884,0.0,15.863942322,22.606085,9.02458087108,0.0506051834523,3.20568,5.76829568763
 08/23  21:00:00,48.7364160835,0.0,0.0,0.0,15.863942322,22.030085,8.97478032844,0.0,3.20568,5.76910032844
 08/23  22:00:00,48.5671830951,0.0,0.0,0.0,15.863942322,22.030085,6.09368346511,0.0,3.20568,2.88800346511
 08/23  23:00:00,49.2690648788,0.0,0.0,0.0,15.863942322,22.030085,6.09174503523,0.0,3.20568,2.88606503523
 08/23  24:00:00,48.5593677824,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.5467203564,0.0,0.0,0.0,15.863942322,22.030085,6.08930245922,0.0,3.20568,2.88362245922
 08/24  02:00:00,48.53661912,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.5263086851,0.0,0.0,0.0,15.863942322,22.030085,6.08932376797,0.0,3.20568,2.88364376797
 08/24  04:00:00,48.7664735146,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.7413681918,0.0,0.0,0.0,15.863942322,22.030085,6.08934502006,0.0,3.20568,2.88366502006
 08/24  06:00:00,66.2279989589,7.50866733022,13.7724258267,0.0,15.863942322,22.606085,3.30752963531,0.0818496353099,3.20568,0.02
 08/24  07:00:00,63.383728463,7.50866733022,15.309428744,0.0,15.863942322,22.606085,12.6906833239,6.59808379187,3.20568,2.88691953199
 08/24  08:00:00,117.755686162,7.50866733022,21.408793355,0.0,44.73757,41.8366005,18.9152506915,0.0,16.0284,2.88685069152
 08/24  09:00:00,121.516093645,7.50866733022,25.0996437189,0.0,44.73757,41.8366005,18.9152921982,0.0,16.0284,2.88689219822
 08/24  10:00:00,131.693744522,7.51016398568,32.4297262472,0.0,44.73757,44.63617,26.9294841414,0.0,24.0426,2.88688414142
 08/24  11:00:00,141.100566757,7.56368160642,41.0552488427,0.0,44.73757,44.63617,26.9294680357,0.0,24.0426,2.88686803571
 08/24  12:00:00,151.763380258,8.0537758156,51.9107558451,0.0,44.73757,44.63617,26.9292790554,0.0,24.0426,2.88667905543
 08/24  13:00:00,162.954847278,8.87204288958,65.0483771145,0.0,44.73757,41.8366005,18.9349022043,0.0196583137507,16.0284,2.88684389057
 08/24  14:00:00,173.070780464,9.77462135906,74.2460751894,0.0,44.73757,41.8366005,18.915054966,0.0,16.0284,2.88665496597
 08/24  15:00:00,179.582286676,10.6625258486,81.0553165345,0.0,44.73757,40.636785,6.09249971543,0.0,3.20568,2.88681971543
 08/24  16:00:00,185.4683295,11.3939361068,86.2404177418,0.0,44.73757,40.636785,6.09231088389,0.0,3.20568,2.88663088389
 08/24  17:00:00,161.91538766,10.5135263382,81.6573401969,0.0,44.73757,22.606085,6.09247556941,0.0,3.20568,2.88679556941
 08/24  18:00:00,120.90883188,7.50866733022,43.635058624,0.0,44.73757,22.606085,6.09826655826,0.0,3.20568,2.89258655826
 08/24  19:00:00,118.335050399,7.50866733022,39.3597795022,0.0,44.73757,22.606085,8.97802899729,0.0,3.20568,5.77234899729
 08/24  20:00:00,91.7847938047,7.50866733022,34.7137125062,0.0,15.863942322,22.606085,8.98904167344,0.0144628620349,3.20568,5.7688988114
 08/24  21:00:00,48.8337693013,0.0,0.0,0.0,15.863942322,22.030085,8.97439347837,0.0,3.20568,5.76871347837
 08/24  22:00:00,48.6374302183,0.0,0.0,0.0,15.863942322,22.030085,6.09368438429,0.0,3.20568,2.88800438429
 08/24  23:00:00,49.3227905409,0.0,0.0,0.0,15.863942322,22.030085,6.09184188629,0.0,3.20568,2.88616188629
 08/24  24:00:00,48.6193313895,0.0,0.0,0.0,15.863942322,22.030085,6.08933186757,0.0,3.20568,2.88365186757
 08/25  01:00:00,48.6081197217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  02:00:00,48.5945787716,0.0,0.0,0.0,15.863942322,22.030085,6.08935482124,0.0,3.20568,2.88367482124
 08/25  03:00:00,48.5884113037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  04:00:00,49.879089625,0.0,0.0,0.0,15.863942322,22.030085,6.08937726752,0.0,3.20568,2.88369726752
 08/25  05:00:00,49.681919156,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  06:00:00,77.4374050914,7.50866733022,24.4579120547,0.0,15.863942322,22.606085,6.12413406534,0.0349285148408,3.20568,2.8835255505
 08/25  07:00:00,76.1457972535,7.50866733022,27.9507716381,0.0,15.863942322,22.606085,6.09248223624,0.0,3.20568,2.88680223624
 08/25  08:00:00,136.437727468,7.52834297552,39.9324026199,0.0,44.73757,41.8366005,18.915014775,0.0,16.0284,2.88661477497
 08/25  09:00:00,151.797501974,7.63696442785,55.1299841017,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/25  10:00:00,162.11466854,7.761607531,62.5086238127,0.0,44.73757,44.63617,26.9293808714,0.0,24.0426,2.88678087139
 08/25  11:00:00,178.364889598,8.27120958665,77.5238303858,0.0,44.73757,44.63617,26.9288111497,0.0,24.0426,2.88621114972
 08/25  12:00:00,192.094139055,9.1820981983,91.0350634336,0.0,44.73757,44.63617,26.9293593701,0.0,24.0426,2.88675937005
 08/25  13:00:00,197.183894897,10.2242307316,97.8842183846,0.0,44.73757,41.8366005,18.936883393,0.021557631588,16.0284,2.88692576138
 08/25  14:00:00,204.239954923,11.0968090674,104.068104351,0.0,44.73757,41.8366005,18.9151376955,0.0,16.0284,2.88673769546
 08/25  15:00:00,212.421796635,11.9019313713,112.637548938,0.0,44.73757,40.636785,6.10795364286,0.0153695948049,3.20568,2.88690404805
 08/25  16:00:00,218.124131204,12.5123925658,117.716372486,0.0,44.73757,40.636785,6.09239608122,0.0,3.20568,2.88671608122
 08/25  17:00:00,187.304173959,11.1774416218,106.283185551,0.0,44.73757,22.606085,6.09256238549,0.0,3.20568,2.88688238549
 08/25  18:00:00,128.667587053,7.50866733022,51.368192397,0.0,44.73757,22.606085,6.0980712381,0.0,3.20568,2.8923912381
 08/25  19:00:00,121.075905074,7.50866733022,42.3821937313,0.0,44.73757,22.606085,11.8741606198,0.0195596913774,3.20568,8.6489209284
 08/25  20:00:00,93.7300290805,7.50866733022,36.9283464512,0.0,15.863942322,22.606085,8.98698026118,0.0132019310768,3.20568,5.7680983301
 08/25  21:00:00,48.6204113125,0.0,0.0,0.0,15.863942322,22.030085,6.10030770883,0.0,3.20568,2.89462770883
 08/25  22:00:00,48.6315165218,0.0,0.0,0.0,15.863942322,22.030085,6.09371778367,0.0,3.20568,2.88803778367
 08/25  23:00:00,49.3191259191,0.0,0.0,0.0,15.863942322,22.030085,6.09197174983,0.0,3.20568,2.88629174983
 08/25  24:00:00,48.5950280233,0.0,0.0,0.0,15.863942322,22.030085,6.08920082926,0.0,3.20568,2.88352082926
 08/26  01:00:00,48.5674743797,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.5500258645,0.0,0.0,0.0,15.863942322,22.030085,6.08800635207,0.0,3.20568,2.88232635207
 08/26  03:00:00,48.5401032241,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.7669315123,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.7431979897,0.0,0.0,0.0,15.863942322,22.030085,6.0880469401,0.0,3.20568,2.8823669401
 08/26  06:00:00,44.4618879355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,40.1303836125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,40.163854628,0.0,0.0,0.0,15.863942322,22.030085,6.08808754881,0.0,3.20568,2.88240754881
 08/26  09:00:00,40.205034708,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.208066795,0.0,0.0,0.0,15.863942322,22.030085,6.08934092088,0.0,3.20568,2.88366092088
 08/26  11:00:00,40.8734756193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.2113466045,0.0,0.0,0.0,15.863942322,22.030085,6.08936472179,0.0,3.20568,2.88368472179
 08/26  13:00:00,40.2618467657,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,43.7399601325,0.239231962938,3.20346091921,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  15:00:00,56.7903057343,1.2288803118,15.2433185958,0.0,15.863942322,22.030085,6.08809796682,0.0,3.20568,2.88241796682
 08/26  16:00:00,55.0673131465,1.19398098214,13.5634909226,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,59.6319604672,1.64900128798,17.7069210659,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  18:00:00,55.1815866463,1.34558002829,13.5949119406,0.0,15.863942322,22.030085,6.08808593209,0.0,3.20568,2.88240593209
 08/26  19:00:00,53.6228276784,1.09357056291,10.5894514785,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,56.8007953112,0.750199426871,7.00500709557,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  21:00:00,48.8744196399,0.0,0.0,0.0,15.863942322,22.030085,6.0879962985,0.0,3.20568,2.8823162985
 08/26  22:00:00,48.6631898124,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.3330860633,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  24:00:00,48.642692663,0.0,0.0,0.0,15.863942322,22.030085,6.0880370826,0.0,3.20568,2.8823570826
 08/27  01:00:00,48.6332399801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.6206517838,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  03:00:00,48.6128670811,0.0,0.0,0.0,15.863942322,22.030085,6.08807918288,0.0,3.20568,2.88239918288
 08/27  04:00:00,48.869240019,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.8446610808,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  06:00:00,44.5655014283,0.0,0.0,0.0,15.863942322,22.030085,6.0879906958,0.0,3.20568,2.8823106958
 08/27  07:00:00,40.2083146094,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,40.2002810957,0.0,0.0,0.0,15.863942322,22.030085,6.0892555546,0.0,3.20568,2.8835755546
 08/27  09:00:00,40.1896090881,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  10:00:00,40.1995952069,0.0,0.0,0.0,15.863942322,22.030085,6.08928090806,0.0,3.20568,2.88360090806
 08/27  11:00:00,40.905639582,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  12:00:00,40.2215060826,0.0,0.0,0.0,15.863942322,22.030085,6.08930623478,0.0,3.20568,2.88362623478
 08/27  13:00:00,40.2218248465,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  14:00:00,40.2220818801,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,40.2317051645,0.0,0.0,0.0,15.863942322,22.030085,6.08797829541,0.0,3.20568,2.88229829541
 08/27  16:00:00,40.2290770997,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  17:00:00,40.2127121441,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,40.1518414086,0.0,0.0,0.0,15.863942322,22.030085,6.08802039398,0.0,3.20568,2.88234039398
 08/27  19:00:00,41.8384171038,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  20:00:00,48.953284157,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.7905268592,0.0,0.0,0.0,15.863942322,22.030085,6.08806244704,0.0,3.20568,2.88238244704
 08/27  22:00:00,48.6028183264,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  23:00:00,49.289698308,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.5998859667,0.0,0.0,0.0,15.863942322,22.030085,6.08797407862,0.0,3.20568,2.88229407862
 08/28  01:00:00,48.5842462209,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  02:00:00,48.5718502707,0.0,0.0,0.0,15.863942322,22.030085,6.08930216609,0.0,3.20568,2.88362216609
 08/28  03:00:00,48.5653182941,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  04:00:00,48.8184513163,0.0,0.0,0.0,15.863942322,22.030085,6.08932912576,0.0,3.20568,2.88364912576
 08/28  05:00:00,48.7935301826,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  06:00:00,76.4854683109,7.50866733022,22.5244634803,0.0,15.863942322,22.606085,6.13151577567,0.0421597514416,3.20568,2.88367602423
 08/28  07:00:00,72.3133601924,7.50866733022,24.1656160985,0.0,15.863942322,22.606085,6.09248559849,0.0,3.20568,2.88680559849
 08/28  08:00:00,127.054014942,7.50866733022,30.6330528056,0.0,44.73757,41.8366005,18.9150224776,0.0,16.0284,2.88662247762
 08/28  09:00:00,131.850495412,7.50868086618,35.368800103,0.0,44.73757,41.8366005,18.91519366,0.0,16.0284,2.88679365996
 08/28  10:00:00,137.647668887,7.51324075394,38.3491489328,0.0,44.73757,44.63617,26.9292106298,0.0,24.0426,2.88661062977
 08/28  11:00:00,138.291791048,7.52395142976,38.3092852074,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/28  12:00:00,149.146176915,7.69952592937,49.6549748857,0.0,44.73757,44.63617,26.9293818252,0.0,24.0426,2.8867818252
 08/28  13:00:00,163.262360463,8.16670312085,66.0587528449,0.0,44.73757,41.8366005,18.9345219367,0.019168524281,16.0284,2.88695341246
 08/28  14:00:00,171.938023749,8.51204016867,74.3731899841,0.0,44.73757,41.8366005,18.9151697058,0.0,16.0284,2.88676970576
 08/28  15:00:00,175.349427584,8.63538283233,78.8548497123,0.0,44.73757,40.636785,6.10825281938,0.015631533685,3.20568,2.8869412857
 08/28  16:00:00,177.113088235,8.60138060269,80.6515564597,0.0,44.73757,40.636785,6.0924376402,0.0,3.20568,2.8867576402
 08/28  17:00:00,150.325051944,8.11221993365,72.467746037,0.0,44.73757,22.606085,6.09260919668,0.0,3.20568,2.88692919668
 08/28  18:00:00,127.963993149,7.50866733022,50.68239846,0.0,44.73757,22.606085,8.97910253407,0.00861377735925,3.20568,5.76480875671
 08/28  19:00:00,128.388347258,7.50866733022,49.3838268126,0.0,44.73757,22.606085,8.97851259976,0.0,3.20568,5.77283259976
 08/28  20:00:00,102.508987578,7.50866733022,45.400119993,0.0,15.863942322,22.606085,9.00872605651,0.0340499778991,3.20568,5.76899607862
 08/28  21:00:00,48.8687286552,0.0,0.0,0.0,15.863942322,22.030085,8.97465591589,0.0,3.20568,5.76897591589
 08/28  22:00:00,48.6718310666,0.0,0.0,0.0,15.863942322,22.030085,6.09330938732,0.0,3.20568,2.88762938732
 08/28  23:00:00,49.3418264538,0.0,0.0,0.0,15.863942322,22.030085,6.09171559579,0.0,3.20568,2.88603559579
 08/28  24:00:00,48.6172830481,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.5806057939,0.0,0.0,0.0,15.863942322,22.030085,6.08927863697,0.0,3.20568,2.88359863697
 08/29  02:00:00,48.5540168722,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.5334785902,0.0,0.0,0.0,15.863942322,22.030085,6.08930736824,0.0,3.20568,2.88362736824
 08/29  04:00:00,49.7398758116,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.5358611078,0.0,0.0,0.0,15.863942322,22.030085,6.0893360434,0.0,3.20568,2.8836560434
 08/29  06:00:00,62.7508163635,7.50866733022,8.52360870953,0.0,15.863942322,22.606085,3.34874436104,0.123064361037,3.20568,0.02
 08/29  07:00:00,55.298621154,7.50866733022,7.2879787973,0.0,15.863942322,22.606085,21.9138373365,15.8214922942,3.20568,2.88666504228
 08/29  08:00:00,104.597247346,7.50866733022,8.35440096255,0.0,44.73757,41.8366005,26.932941773,8.0177034622,16.0284,2.88683831081
 08/29  09:00:00,107.484486947,7.50866733022,11.2044226375,0.0,44.73757,41.8366005,19.3217924958,0.406735670472,16.0284,2.88665682528
 08/29  10:00:00,112.866199614,7.50866733022,13.7482335885,0.0,44.73757,44.63617,26.9294301365,0.0,24.0426,2.88683013645
 08/29  11:00:00,114.815836607,7.51011071702,14.980248027,0.0,44.73757,44.63617,26.9292487133,0.0,24.0426,2.8866487133
 08/29  12:00:00,117.631628208,7.75238980645,18.2459843276,0.0,44.73757,44.63617,26.9294220215,0.0,24.0426,2.88682202153
 08/29  13:00:00,119.343815492,7.77630259091,22.6632105245,0.0,44.73757,41.8366005,18.9150406464,0.0,16.0284,2.88664064638
 08/29  14:00:00,128.778274724,8.14123400893,31.6772475461,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/29  15:00:00,130.130948549,8.42966799576,33.9479422896,0.0,44.73757,40.636785,6.10861963891,0.0161256957752,3.20568,2.88681394313
 08/29  16:00:00,128.838506734,8.57389172062,32.6228754313,0.0,44.73757,40.636785,6.09231260608,0.0,3.20568,2.88663260608
 08/29  17:00:00,106.66449324,7.8426952787,29.2146818018,0.0,44.73757,22.606085,6.0924858857,0.0,3.20568,2.8868058857
 08/29  18:00:00,98.6610757558,7.50866733022,21.5706733563,0.0,44.73757,22.606085,9.00376615026,0.0329480154348,3.20568,5.76513813482
 08/29  19:00:00,96.4430048809,7.50866733022,17.9707143825,0.0,44.73757,22.606085,9.01385298677,0.0358089439978,3.20568,5.77236404277
 08/29  20:00:00,69.8897342946,7.50866733022,13.3149948011,0.0,15.863942322,22.606085,9.0470386125,0.0722270321133,3.20568,5.76913158038
 08/29  21:00:00,48.4290345252,0.0,0.0,0.0,15.863942322,22.030085,8.97452483631,0.0,3.20568,5.76884483631
 08/29  22:00:00,48.4666268397,0.0,0.0,0.0,15.863942322,22.030085,6.09370913517,0.0,3.20568,2.88802913517
 08/29  23:00:00,49.1922732231,0.0,0.0,0.0,15.863942322,22.030085,6.09127416752,0.0,3.20568,2.88559416752
 08/29  24:00:00,48.4826544908,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.4766334982,0.0,0.0,0.0,15.863942322,22.030085,6.08929830052,0.0,3.20568,2.88361830052
 08/30  02:00:00,48.4713536276,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.4839984385,0.0,0.0,0.0,15.863942322,22.030085,6.08932892454,0.0,3.20568,2.88364892454
 08/30  04:00:00,48.7516653727,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.7411957033,0.0,0.0,0.0,15.863942322,22.030085,6.08935946684,0.0,3.20568,2.88367946684
 08/30  06:00:00,75.844791061,7.50866733022,21.9131301468,0.0,15.863942322,22.606085,3.2666552774,0.0409752773974,3.20568,0.02
 08/30  07:00:00,76.7474018242,7.50866733022,28.5661593944,0.0,15.863942322,22.606085,10.3339987204,4.24139706219,3.20568,2.88692165824
 08/30  08:00:00,129.179945149,7.50866733022,32.7359013081,0.0,44.73757,41.8366005,18.915141957,0.0,16.0284,2.88674195705
 08/30  09:00:00,135.17947882,7.50866733022,38.6881215165,0.0,44.73757,41.8366005,18.9153177747,0.0,16.0284,2.88691777469
 08/30  10:00:00,139.923690752,7.50866733022,40.6208673352,0.0,44.73757,44.63617,26.9293379076,0.0,24.0426,2.8867379076
 08/30  11:00:00,145.785185405,7.50866733022,45.7751127948,0.0,44.73757,44.63617,26.9295136209,0.0,24.0426,2.88691362094
 08/30  12:00:00,163.429798592,7.81273526907,63.7719939255,0.0,44.73757,44.63617,26.929333743,0.0,24.0426,2.88673374298
 08/30  13:00:00,186.464420147,8.57470292306,88.7949591742,0.0,44.73757,41.8366005,18.9332144219,0.0179049921754,16.0284,2.88690942976
 08/30  14:00:00,200.069880533,9.40903935185,101.552852034,0.0,44.73757,41.8366005,18.9151295632,0.0,16.0284,2.88672956323
 08/30  15:00:00,214.681241814,10.2749436516,116.4810927,0.0,44.73757,40.636785,6.09258523629,0.0,3.20568,2.88690523629
 08/30  16:00:00,230.328115668,11.0966389926,131.292816102,0.0,44.73757,40.636785,6.09240538641,0.0,3.20568,2.88672538641
 08/30  17:00:00,202.443392275,10.3489143652,122.239496215,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 08/30  18:00:00,143.537085976,7.50866733022,66.1920997036,0.0,44.73757,22.606085,8.9708259256,0.0,3.20568,5.7651459256
 08/30  19:00:00,138.312168164,7.50866733022,59.261036681,0.0,44.73757,22.606085,8.97850444189,0.0,3.20568,5.77282444189
 08/30  20:00:00,105.510970061,7.50866733022,48.3605233108,0.0,15.863942322,22.606085,8.97422110111,0.0,3.20568,5.76854110111
 08/30  21:00:00,48.8781359713,0.0,0.0,0.0,15.863942322,22.030085,8.97519773677,0.0,3.20568,5.76951773677
 08/30  22:00:00,48.6782598811,0.0,0.0,0.0,15.863942322,22.030085,6.09393937907,0.0,3.20568,2.88825937907
 08/30  23:00:00,49.3571002915,0.0,0.0,0.0,15.863942322,22.030085,6.09138391641,0.0,3.20568,2.88570391641
 08/30  24:00:00,48.6472182877,0.0,0.0,0.0,15.863942322,22.030085,6.08936089913,0.0,3.20568,2.88368089913
 08/31  01:00:00,48.6396867125,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  02:00:00,48.6424567227,0.0,0.0,0.0,15.863942322,22.030085,6.08939437749,0.0,3.20568,2.88371437749
 08/31  03:00:00,48.6351041863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
