Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  04:00:00,48.9003599121,0.0,0.0,0.0,15.863942322,22.030085,6.0892318972,0.0,3.20568,2.8835518972
 08/31  05:00:00,48.8673845548,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  06:00:00,84.6719410465,7.50866733022,30.6307316773,0.0,15.863942322,22.606085,6.10551293906,0.0162484211476,3.20568,2.88358451791
 08/31  07:00:00,82.1763247776,7.50866733022,33.934759643,0.0,15.863942322,22.606085,6.09237353592,0.0,3.20568,2.88669353592
 08/31  08:00:00,140.712642733,7.53557870117,44.1737906771,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/31  09:00:00,152.102981207,7.59381857465,55.4562135374,0.0,44.73757,41.8366005,18.9152716597,0.0,16.0284,2.88687165974
 08/31  10:00:00,168.511518292,8.03095478314,68.5980330766,0.0,44.73757,44.63617,26.9294760304,0.0,24.0426,2.88687603039
 08/31  11:00:00,187.506472904,8.90627560738,85.97548118,0.0,44.73757,44.63617,26.9294719485,0.0,24.0426,2.88687194847
 08/31  12:00:00,209.811880326,10.4081907421,107.45909091,0.0,44.73757,44.63617,26.9292942933,0.0,24.0426,2.8866942933
 08/31  13:00:00,226.63260197,11.6884115173,125.784529867,0.0,44.73757,41.8366005,18.9365064162,0.0212341988756,16.0284,2.88687221734
 08/31  14:00:00,235.90316941,13.1384111921,133.598771148,0.0,44.73757,41.8366005,18.918943776,0.00384924520229,16.0284,2.88669453076
 08/31  15:00:00,239.593159302,14.2508111247,137.369226365,0.0,44.73757,40.636785,6.10147650953,0.00892407175557,3.20568,2.88687243777
 08/31  16:00:00,237.928968438,14.7896048477,135.169208191,0.0,44.73757,40.636785,6.0975091024,0.00513435926296,3.20568,2.88669474314
 08/31  17:00:00,209.303700635,12.9221433314,126.482359474,0.0,44.73757,22.606085,6.09751610383,0.00496345729786,3.20568,2.88687264653
 08/31  18:00:00,135.956398152,7.50866733022,58.632768021,0.0,44.73757,22.606085,6.09810200784,0.0,3.20568,2.89242200784
 08/31  19:00:00,122.609723496,7.50866733022,42.200557162,0.0,44.73757,22.606085,11.863589543,0.00876593223632,3.20568,8.64914361077
 08/31  20:00:00,90.6567350175,7.50866733022,33.6081619442,0.0,15.863942322,22.606085,9.04049384865,0.0665333034093,3.20568,5.76828054524
 08/31  21:00:00,48.7982477474,0.0,0.0,0.0,15.863942322,22.030085,6.10042037274,0.0,3.20568,2.89474037274
 08/31  22:00:00,48.6149278561,0.0,0.0,0.0,15.863942322,22.030085,8.96171965933,0.0,3.20568,5.75603965933
 08/31  23:00:00,49.3084876651,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  24:00:00,48.5856171534,0.0,0.0,0.0,15.863942322,22.030085,6.08928622468,0.0,3.20568,2.88360622468
 09/01  01:00:00,48.5621394589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  02:00:00,48.5392650353,0.0,0.0,0.0,15.863942322,22.030085,6.08932119835,0.0,3.20568,2.88364119835
 09/01  03:00:00,48.5161613222,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  04:00:00,49.6591669675,0.0,0.0,0.0,15.863942322,22.030085,6.08935587918,0.0,3.20568,2.88367587918
 09/01  05:00:00,49.4455385803,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  06:00:00,56.1874407807,7.50866733022,2.034498453,0.0,15.863942322,22.606085,6.26655654719,0.177164951744,3.20568,2.88371159545
 09/01  07:00:00,53.5654516766,7.50866733022,5.56577583287,0.0,15.863942322,22.606085,32.8435988641,26.7512184377,3.20568,2.88670042634
 09/01  08:00:00,111.954958811,7.50866733022,15.6497402344,0.0,44.73757,41.8366005,21.7950451356,2.87976013026,16.0284,2.88688500533
 09/01  09:00:00,119.659916011,7.50866733022,23.2496559069,0.0,44.73757,41.8366005,18.9151052012,0.0,16.0284,2.88670520124
 09/01  10:00:00,128.210920833,7.51159515329,28.9483044578,0.0,44.73757,44.63617,26.929485569,0.0,24.0426,2.886885569
 09/01  11:00:00,131.681950835,7.57614646232,31.6482810534,0.0,44.73757,44.63617,26.9293099416,0.0,24.0426,2.88670994161
 09/01  12:00:00,135.265109187,8.06033377816,35.449919445,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 09/01  13:00:00,137.164208693,8.58827014898,39.5809130716,0.0,44.73757,41.8366005,18.9357028934,0.0204125625803,16.0284,2.8868903308
 09/01  14:00:00,143.420683997,9.3090243442,45.0951511304,0.0,44.73757,41.8366005,18.9205429056,0.00542821375094,16.0284,2.88671469182
 09/01  15:00:00,143.998084302,9.64888482919,46.546768782,0.0,44.73757,40.636785,6.11781083798,0.0252357405561,3.20568,2.88689509742
 09/01  16:00:00,146.838595797,10.0692636743,49.0719824304,0.0,44.73757,40.636785,6.09556953077,0.00317009095875,3.20568,2.88671943981
 09/01  17:00:00,122.546696334,9.10601651821,43.7806536098,0.0,44.73757,22.606085,6.09335542553,0.000775567835832,3.20568,2.8868998577
 09/01  18:00:00,103.540049965,7.50866733022,26.3884834403,0.0,44.73757,22.606085,8.99568728027,0.0243563785926,3.20568,5.76565090168
 09/01  19:00:00,100.157223758,7.50866733022,20.2170232125,0.0,44.73757,22.606085,9.05523091967,0.0763066293238,3.20568,5.77324429035
 09/01  20:00:00,71.4315133996,7.50866733022,14.8320993607,0.0,15.863942322,22.606085,9.02079706128,0.0467926095444,3.20568,5.76832445174
 09/01  21:00:00,48.4524721148,0.0,0.0,0.0,15.863942322,22.030085,8.97513169154,0.0,3.20568,5.76945169154
 09/01  22:00:00,48.4801158,0.0,0.0,0.0,15.863942322,22.030085,6.09393212444,0.0,3.20568,2.88825212444
 09/01  23:00:00,49.1954747749,0.0,0.0,0.0,15.863942322,22.030085,6.0918013522,0.0,3.20568,2.8861213522
 09/01  24:00:00,48.4777060364,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.6829644309,0.0,0.0,0.0,15.863942322,29.242365,6.08806291895,0.0,3.20568,2.88238291895
 09/02  02:00:00,55.6834715731,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  03:00:00,55.6854528752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.9428344186,0.0,0.0,0.0,15.863942322,29.242365,6.08798407079,0.0,3.20568,2.88230407079
 09/02  05:00:00,55.9488182038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  06:00:00,53.0956426811,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.3064504962,0.0,0.0,0.0,15.863942322,29.242365,6.08803644026,0.0,3.20568,2.88235644026
 09/02  08:00:00,47.3201769083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.3430654399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.320962129,0.0,0.0,0.0,15.863942322,29.242365,6.0892528355,0.0,3.20568,2.8835728355
 09/02  11:00:00,47.9821526019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.3290505768,0.0,0.0,0.0,15.863942322,29.242365,6.08928977733,0.0,3.20568,2.88360977733
 09/02  13:00:00,47.4306833086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,49.5622834493,0.175086369236,1.91388107644,0.0,15.863942322,29.242365,6.08803160469,0.0,3.20568,2.88235160469
 09/02  15:00:00,56.9860637914,0.837311870285,8.66254859499,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,59.6501637375,1.10225398375,11.1222646168,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,63.8847386476,1.41031387339,15.0779503252,0.0,15.863942322,29.242365,6.08811084655,0.0,3.20568,2.88243084655
 09/02  18:00:00,60.14525809,0.969343907149,11.8044834416,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,50.4829042608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.1616238702,0.0,0.0,0.0,15.863942322,29.242365,6.08800548849,0.0,3.20568,2.88232548849
 09/02  21:00:00,55.9866296966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.785007056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.4506739033,0.0,0.0,0.0,15.863942322,29.242365,6.08805799388,0.0,3.20568,2.88237799388
 09/02  24:00:00,55.7457970982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.7288648686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.7249978845,0.0,0.0,0.0,15.863942322,29.242365,6.08811192542,0.0,3.20568,2.88243192542
 09/03  03:00:00,55.7332905508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,55.9922384478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  05:00:00,55.972763455,0.0,0.0,0.0,15.863942322,29.242365,6.08803512602,0.0,3.20568,2.88235512602
 09/03  06:00:00,53.1123136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.3225237197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  08:00:00,47.3519371653,0.0,0.0,0.0,15.863942322,29.242365,6.08926110491,0.0,3.20568,2.88358110491
 09/03  09:00:00,47.39757235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  10:00:00,47.4359591,0.0,0.0,0.0,15.863942322,29.242365,6.08930046284,0.0,3.20568,2.88362046284
 09/03  11:00:00,48.1446845611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  12:00:00,58.4253597067,0.872482735233,10.0797146443,0.0,15.863942322,29.242365,6.08933974927,0.0,3.20568,2.88365974927
 09/03  13:00:00,65.167819897,1.46874219525,16.187592531,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  14:00:00,66.801267848,1.62329328146,17.648181074,0.0,15.863942322,29.242365,6.08810290152,0.0,3.20568,2.88242290152
 09/03  15:00:00,68.3185770162,1.7961654639,18.9899826986,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,68.9348379797,1.89453506389,19.5111039435,0.0,15.863942322,29.242365,6.08810515052,0.0,3.20568,2.88242515052
 09/03  17:00:00,67.7584601396,1.83925576344,18.4043818184,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,68.45337651,2.04773553115,18.9615628511,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,66.857457451,1.26263029037,15.0759164107,0.0,15.863942322,29.242365,6.08810736072,0.0,3.20568,2.88242736072
 09/03  20:00:00,56.1781695015,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,56.0080851417,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.8073291107,0.0,0.0,0.0,15.863942322,29.242365,6.0881089131,0.0,3.20568,2.8824289131
 09/03  23:00:00,56.4873954187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.7825292432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  01:00:00,55.7554526732,0.0,0.0,0.0,15.863942322,29.242365,6.08803357929,0.0,3.20568,2.88235357929
 09/04  02:00:00,55.742146338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.7319924825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  04:00:00,55.9646035837,0.0,0.0,0.0,15.863942322,29.242365,6.0880900978,0.0,3.20568,2.8824100978
 09/04  05:00:00,55.9334726909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,53.0689052075,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  07:00:00,47.2868228805,0.0,0.0,0.0,15.863942322,29.242365,6.08801551573,0.0,3.20568,2.88233551573
 09/04  08:00:00,47.3248943367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.3872585482,0.0,0.0,0.0,15.863942322,29.242365,6.08936536117,0.0,3.20568,2.88368536117
 09/04  10:00:00,47.4125796321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  11:00:00,48.1180314144,0.0,0.0,0.0,15.863942322,29.242365,6.08940706133,0.0,3.20568,2.88372706133
 09/04  12:00:00,47.4564621719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  13:00:00,47.5159496492,0.0,0.0,0.0,15.863942322,29.242365,6.08925296504,0.0,3.20568,2.88357296504
 09/04  14:00:00,47.5296780874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,47.5342520157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  16:00:00,56.7104307067,0.717695888815,8.5104468354,0.0,15.863942322,29.242365,6.0880658312,0.0,3.20568,2.8823858312
 09/04  17:00:00,47.4436727814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,47.4212509342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  19:00:00,50.5129951984,0.0,0.0,0.0,15.863942322,29.242365,6.08799139688,0.0,3.20568,2.88231139688
 09/04  20:00:00,56.1595940532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  21:00:00,55.9866431647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.7842080832,0.0,0.0,0.0,15.863942322,29.242365,6.08804831495,0.0,3.20568,2.88236831495
 09/04  23:00:00,56.4546941353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  24:00:00,55.7566395379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.7447088656,0.0,0.0,0.0,15.863942322,29.242365,6.08927987812,0.0,3.20568,2.88359987812
 09/05  02:00:00,55.7332799568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  03:00:00,55.721333691,0.0,0.0,0.0,15.863942322,29.242365,6.08932443474,0.0,3.20568,2.88364443474
 09/05  04:00:00,56.9248048204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  05:00:00,56.7311881448,0.0,0.0,0.0,15.863942322,29.242365,6.08936886207,0.0,3.20568,2.88368886208
 09/05  06:00:00,76.5807875699,7.51670099529,15.0806829988,0.0,15.863942322,29.818365,9.49249614013,6.26681614013,3.20568,0.02
 09/05  07:00:00,136.616887928,7.50866733022,16.404353546,0.0,80.527626,29.818365,6.96486779516,0.872182545124,3.20568,2.88700525004
 09/05  08:00:00,203.627043586,9.43531882152,36.1304572997,0.0,80.527626,75.0917375,32.7207864762,0.0104532549873,24.0426,8.66773322123
 09/05  09:00:00,226.359533262,10.7187286413,57.4972193209,0.0,80.527626,75.0917375,38.5574351919,0.0,24.0426,14.5148351919
 09/05  10:00:00,259.383933982,12.7550912811,84.4340674789,0.0,80.527626,79.0911225,49.4837722349,0.0,32.0568,17.4269722349
 09/05  11:00:00,287.25329037,15.6808670667,108.648464235,0.0,80.527626,79.0911225,49.5145098343,0.0,32.0568,17.4577098343
 09/05  12:00:00,302.832233471,18.8541726905,121.74715783,0.0,80.527626,79.0911225,49.5468452411,0.0,32.0568,17.4900452411
 09/05  13:00:00,302.787654846,21.1732328712,123.378437762,0.0,80.527626,75.0917375,36.4485875503,0.0,16.0284,20.4201875503
 09/05  14:00:00,308.812235783,22.8825207527,127.687856099,0.0,80.527626,75.0917375,30.5463426269,0.0,16.0284,14.5179426269
 09/05  15:00:00,308.789759081,25.3087660569,127.240910656,0.0,80.527626,73.092045,20.6631507658,0.0210382028817,3.20568,17.436432563
 09/05  16:00:00,301.809691159,21.4514698558,124.122215767,0.0,80.527626,73.092045,6.10688014985,0.0144859608526,3.20568,2.886714189
 09/05  17:00:00,235.335038996,14.3107080821,108.07323474,0.0,80.527626,29.818365,6.09258417611,0.0,3.20568,2.88690417611
 09/05  18:00:00,226.626939393,12.9255161533,100.758151958,0.0,80.527626,29.818365,6.098181328,0.0,3.20568,2.892501328
 09/05  19:00:00,215.137338006,11.268911316,88.0835441317,0.0,80.527626,29.818365,11.854770152,0.0,3.20568,8.64909015199
 09/05  20:00:00,203.41456049,9.94810844407,71.9935958575,0.0,80.527626,29.818365,8.97425933693,0.0,3.20568,5.76857933693
 09/05  21:00:00,55.8829543716,0.0,0.0,0.0,15.863942322,29.242365,6.09984845519,0.0,3.20568,2.89416845519
 09/05  22:00:00,55.8525292926,0.0,0.0,0.0,15.863942322,29.242365,8.96202475198,0.0,3.20568,5.75634475198
 09/05  23:00:00,56.5498342733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.8351179129,0.0,0.0,0.0,15.863942322,29.242365,6.08923456703,0.0,3.20568,2.88355456703
 09/06  01:00:00,55.8136185494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.7998046951,0.0,0.0,0.0,15.863942322,29.242365,6.08928191843,0.0,3.20568,2.88360191843
 09/06  03:00:00,55.7989656581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,56.0575525273,0.0,0.0,0.0,15.863942322,29.242365,6.08932914408,0.0,3.20568,2.88364914408
 09/06  05:00:00,56.0375008033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,94.1807124239,7.7079298231,32.7475210613,0.0,15.863942322,29.818365,6.1093569697,0.0199396311206,3.20568,2.88373733858
 09/06  07:00:00,152.155675105,7.50866733022,31.801725426,0.0,80.527626,29.818365,6.0925949152,0.0,3.20568,2.8869149152
 09/06  08:00:00,220.783870719,10.2984014104,52.3533634547,0.0,80.527626,75.0917375,32.7191858495,0.00892147177797,24.0426,8.66766437772
 09/06  09:00:00,232.068238038,11.6732162128,62.2562464531,0.0,80.527626,75.0917375,38.557800662,0.0,24.0426,14.515200662
 09/06  10:00:00,257.400008235,13.612230865,81.6274433555,0.0,80.527626,79.0911225,46.583204165,0.0,32.0568,14.526404165
 09/06  11:00:00,281.698872506,16.4937599884,102.334412217,0.0,80.527626,79.0911225,49.5224292462,0.0,32.0568,17.4656292462
 09/06  12:00:00,291.453280707,19.3608438357,109.922310798,0.0,80.527626,79.0911225,52.4605627163,0.0,32.0568,20.4037627163
 09/06  13:00:00,286.891191531,20.9936556255,107.721258582,0.0,80.527626,75.0917375,36.449748364,0.0,16.0284,20.421348364
 09/06  14:00:00,294.227393394,22.5253366658,113.509694186,0.0,80.527626,75.0917375,30.5471791446,0.0,16.0284,14.5187791446
 09/06  15:00:00,295.879872222,22.8474171978,116.817052876,0.0,80.527626,73.092045,17.754777805,0.0198145739214,3.20568,14.5292832311
 09/06  16:00:00,286.481467897,18.2200811899,112.041477329,0.0,80.527626,73.092045,6.1068092576,0.0141810362861,3.20568,2.88694822131
 09/06  17:00:00,226.872717105,12.4152359217,101.509490348,0.0,80.527626,29.818365,6.0924637588,0.0,3.20568,2.8867837588
 09/06  18:00:00,220.053783855,11.4692553453,95.6436124238,0.0,80.527626,29.818365,8.97101274071,0.0,3.20568,5.76533274071
 09/06  19:00:00,209.433903477,10.1546223095,81.7977350933,0.0,80.527626,29.818365,8.97905200016,0.0,3.20568,5.77337200016
 09/06  20:00:00,203.72044749,9.34840784794,72.6392883882,0.0,80.527626,29.818365,8.97471442728,0.0,3.20568,5.76903442728
 09/06  21:00:00,56.0910583271,0.0,0.0,0.0,15.863942322,29.242365,8.97515571783,0.0,3.20568,5.76947571783
 09/06  22:00:00,55.8869628249,0.0,0.0,0.0,15.863942322,29.242365,6.09382434707,0.0,3.20568,2.88814434707
 09/06  23:00:00,56.5351358825,0.0,0.0,0.0,15.863942322,29.242365,6.0918880659,0.0,3.20568,2.8862080659
 09/06  24:00:00,55.8114768448,0.0,0.0,0.0,15.863942322,29.242365,6.08924182182,0.0,3.20568,2.88356182182
 09/07  01:00:00,55.785991668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.7630348756,0.0,0.0,0.0,15.863942322,29.242365,6.08929331734,0.0,3.20568,2.88361331734
 09/07  03:00:00,55.7404000833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.9612247802,0.0,0.0,0.0,15.863942322,29.242365,6.08934339231,0.0,3.20568,2.88366339231
 09/07  05:00:00,55.9246344832,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  06:00:00,69.2468234242,7.51466611097,6.75538374837,0.0,15.863942322,29.818365,21.2168984822,15.1275051262,3.20568,2.88371335603
 09/07  07:00:00,126.52024217,7.50866733022,6.37643973843,0.0,80.527626,29.818365,13.843168755,10.617488755,3.20568,0.02
 09/07  08:00:00,170.52516041,8.92049678807,3.69194958555,0.0,80.527626,75.0917375,46.6572657548,13.946241945,24.0426,8.6684238098
 09/07  09:00:00,167.361882887,9.44764635184,0.00438528957866,0.0,80.527626,75.0917375,59.6212021997,19.6027992269,24.0426,15.9758029728
 09/07  10:00:00,171.596765344,9.68294856302,0.00315385650157,0.0,80.527626,79.0911225,73.4765251636,25.4525375311,32.0568,15.9671876325
 09/07  11:00:00,172.444911076,9.83843757858,0.0,0.0,80.527626,79.0911225,63.2205708003,13.7035357827,32.0568,17.4602350176
 09/07  12:00:00,171.879702719,9.97198214733,0.0,0.0,80.527626,79.0911225,71.6537736959,19.8246893344,32.0568,19.7722843615
 09/07  13:00:00,168.058671277,10.1330622561,0.0,0.0,80.527626,75.0917375,67.5128224914,33.3435055421,16.0284,18.1409169493
 09/07  14:00:00,168.282156852,10.3593736129,0.0,0.0,80.527626,75.0917375,54.7708717116,21.3228940122,16.0284,17.4195776995
 09/07  15:00:00,167.732356961,10.5308811748,1.30101291852,0.0,80.527626,73.092045,36.4422187966,18.7026416181,3.20568,14.5338971785
 09/07  16:00:00,165.627078373,8.42977116078,1.41127571213,0.0,80.527626,73.092045,24.5296691189,18.4371568907,3.20568,2.88683222822
 09/07  17:00:00,120.294852735,7.51689997274,0.281604194533,0.0,80.527626,29.818365,26.1954107515,20.1027005056,3.20568,2.88703024593
 09/07  18:00:00,120.000519318,7.50866733022,0.0,0.0,80.527626,29.818365,31.109251001,22.1385704437,3.20568,5.76500055729
 09/07  19:00:00,124.512537306,7.50866733022,0.0,0.0,80.527626,29.818365,31.5497353198,22.5706052145,3.20568,5.7734501053
 09/07  20:00:00,128.787194104,7.50866733022,0.0,0.0,80.527626,29.818365,31.9061744652,22.9308242769,3.20568,5.76967018825
 09/07  21:00:00,55.7151803992,0.0,0.0,0.0,15.863942322,29.242365,8.9750420512,0.0,3.20568,5.7693620512
 09/07  22:00:00,55.5915165602,0.0,0.0,0.0,15.863942322,29.242365,6.09387001039,0.0,3.20568,2.88819001039
 09/07  23:00:00,56.3202683563,0.0,0.0,0.0,15.863942322,29.242365,6.09173926535,0.0,3.20568,2.88605926535
 09/07  24:00:00,55.6103641918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  01:00:00,55.5937825543,0.0,0.0,0.0,15.863942322,29.242365,6.08942559613,0.0,3.20568,2.88374559613
 09/08  02:00:00,55.5705799347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.5554782048,0.0,0.0,0.0,15.863942322,29.242365,6.0892818473,0.0,3.20568,2.8836018473
 09/08  04:00:00,56.5982868585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.4178511916,0.0,0.0,0.0,15.863942322,29.242365,6.08933489987,0.0,3.20568,2.88365489987
 09/08  06:00:00,62.8819355956,7.50866733022,0.0,0.0,15.863942322,29.818365,251.143565287,247.917885287,3.20568,0.02
 09/08  07:00:00,120.132685543,7.50866733022,0.00136946791519,0.0,80.527626,29.818365,167.745643135,161.653202125,3.20568,2.88676100989
 09/08  08:00:00,165.373850065,7.51550388668,0.00604667516076,0.0,80.527626,75.0917375,108.043082921,75.3330546932,24.0426,8.66742822738
 09/08  09:00:00,165.524762616,7.65462741882,0.00428537632839,0.0,80.527626,75.0917375,81.0177788395,42.4583798731,24.0426,14.5167989664
 09/08  10:00:00,171.583325333,8.1942567378,1.50807310165,0.0,80.527626,79.0911225,70.6223027166,21.9306611141,32.0568,16.6348416026
 09/08  11:00:00,179.093595891,9.07552813858,7.38309690635,0.0,80.527626,79.0911225,50.3061643387,0.0,32.0568,18.2493643387
 09/08  12:00:00,182.344585408,9.66121247952,10.7273896544,0.0,80.527626,79.0911225,49.5456005221,0.0,32.0568,17.4888005221
 09/08  13:00:00,182.487208234,10.3820136838,14.1199495677,0.0,80.527626,75.0917375,36.4847591426,0.0333140993219,16.0284,20.4230450433
 09/08  14:00:00,187.494062458,11.4137607034,18.0766409124,0.0,80.527626,75.0917375,30.5479706266,0.0,16.0284,14.5195706266
 09/08  15:00:00,187.884829571,11.9948200859,19.9008029934,0.0,80.527626,73.092045,20.6545000988,0.0125364090756,3.20568,17.4362836897
 09/08  16:00:00,182.563704827,9.25843489507,17.4329821592,0.0,80.527626,73.092045,6.10719327925,0.0145833231199,3.20568,2.88692995613
 09/08  17:00:00,133.985119338,7.89711197111,13.506028705,0.0,80.527626,29.818365,6.21388860971,0.121437394616,3.20568,2.8867712151
 09/08  18:00:00,129.983949711,7.6831429045,9.74373621762,0.0,80.527626,29.818365,11.1295325639,5.03144912226,3.20568,2.89240344162
 09/08  19:00:00,128.186724135,7.52136942714,3.86110950223,0.0,80.527626,29.818365,26.1204182775,14.2649865356,3.20568,8.64975174192
 09/08  20:00:00,128.566910204,7.50866733022,0.0,0.0,80.527626,29.818365,34.3203492785,26.1129259707,3.20568,5.00174330782
 09/08  21:00:00,55.5246414021,0.0,0.0,0.0,15.863942322,29.242365,6.86704706906,0.0,3.20568,3.66136706906
 09/08  22:00:00,55.5536845945,0.0,0.0,0.0,15.863942322,29.242365,8.96193314375,0.0,3.20568,5.75625314375
 09/08  23:00:00,56.2867999606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  24:00:00,55.5627877909,0.0,0.0,0.0,15.863942322,29.242365,6.08937906771,0.0,3.20568,2.88369906771
 09/09  01:00:00,55.5520953137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.5454889351,0.0,0.0,0.0,15.863942322,29.242365,6.0880625621,0.0,3.20568,2.8823825621
 09/09  03:00:00,55.5348048017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.7352694411,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.7101558838,0.0,0.0,0.0,15.863942322,29.242365,6.08747652409,0.0,3.20568,2.88179652409
 09/09  06:00:00,54.2877680688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.1056039736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  08:00:00,47.1526265655,0.0,0.0,0.0,15.863942322,29.242365,6.08806948264,0.0,3.20568,2.88238948264
 09/09  09:00:00,47.2207885836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.2576694688,0.0,0.0,0.0,15.863942322,29.242365,6.089443045,0.0,3.20568,2.883763045
 09/09  11:00:00,47.9463120795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  12:00:00,47.2679352818,0.0,0.0,0.0,15.863942322,29.242365,6.0893020324,0.0,3.20568,2.8836220324
 09/09  13:00:00,47.3282793301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,47.3612570007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  15:00:00,47.3668987235,0.0,0.0,0.0,15.863942322,29.242365,6.08811877979,0.0,3.20568,2.88243877979
 09/09  16:00:00,51.6912379534,0.696314024248,3.72060497709,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,51.5929075703,0.717695888815,3.60626205618,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  18:00:00,50.4392541653,0.598079907346,2.59534252679,0.0,15.863942322,29.242365,6.08810991208,0.0,3.20568,2.88242991208
 09/09  19:00:00,51.7214374431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,55.9478111369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  21:00:00,55.7961173569,0.0,0.0,0.0,15.863942322,29.242365,6.0881261825,0.0,3.20568,2.8824461825
 09/09  22:00:00,55.617858125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.2855315963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  24:00:00,55.5785547377,0.0,0.0,0.0,15.863942322,29.242365,6.08806390068,0.0,3.20568,2.88238390068
 09/10  01:00:00,55.5711337022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.5644107889,0.0,0.0,0.0,15.863942322,29.242365,6.08800407678,0.0,3.20568,2.88232407678
 09/10  03:00:00,55.5552949594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,55.7581078057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  05:00:00,55.7364716244,0.0,0.0,0.0,15.863942322,29.242365,6.08807641816,0.0,3.20568,2.88239641816
 09/10  06:00:00,54.3141278986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.1230242802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  08:00:00,47.1829622917,0.0,0.0,0.0,15.863942322,29.242365,6.08939667454,0.0,3.20568,2.88371667454
 09/10  09:00:00,47.2815152603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  10:00:00,47.3189406365,0.0,0.0,0.0,15.863942322,29.242365,6.08925864445,0.0,3.20568,2.88357864445
 09/10  11:00:00,48.0067965226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  12:00:00,47.333035508,0.0,0.0,0.0,15.863942322,29.242365,6.08931800822,0.0,3.20568,2.88363800822
 09/10  13:00:00,47.3836148991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  14:00:00,48.422636093,0.135048557856,0.88399732749,0.0,15.863942322,29.242365,6.08806231713,0.0,3.20568,2.88238231713
 09/10  15:00:00,53.8068663106,0.859365643635,5.54453047792,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,53.8556699626,0.893884389303,5.65148178726,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  17:00:00,52.2847444838,0.716907480747,4.26689445628,0.0,15.863942322,29.242365,6.08813553548,0.0,3.20568,2.88245553548
 09/10  18:00:00,49.7118013203,0.399595947195,2.04998858274,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,51.7347148621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  20:00:00,55.964417972,0.0,0.0,0.0,15.863942322,29.242365,6.08807539895,0.0,3.20568,2.88239539895
 09/10  21:00:00,55.8221092608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  22:00:00,55.6572990264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.3306323275,0.0,0.0,0.0,15.863942322,29.242365,6.08801587347,0.0,3.20568,2.88233587347
 09/10  24:00:00,55.612105386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  01:00:00,55.5888634131,0.0,0.0,0.0,15.863942322,29.242365,6.08927278284,0.0,3.20568,2.88359278284
 09/11  02:00:00,55.584329229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  03:00:00,55.5952639483,0.0,0.0,0.0,15.863942322,29.242365,6.08933558302,0.0,3.20568,2.88365558302
 09/11  04:00:00,55.8167703816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  05:00:00,55.7883566499,0.0,0.0,0.0,15.863942322,29.242365,6.08939824829,0.0,3.20568,2.88371824829
 09/11  06:00:00,62.4116564648,7.50866733022,0.00386316593221,0.0,15.863942322,29.818365,76.2709363536,73.0452563536,3.20568,0.02
 09/11  07:00:00,120.06799302,7.50866733022,0.00170516187627,0.0,80.527626,29.818365,54.9068024112,48.8141096222,3.20568,2.88701278909
 09/11  08:00:00,165.803690656,7.61248842397,0.323678810931,0.0,80.527626,75.0917375,56.8088201799,24.0991897835,24.0426,8.66703039637
 09/11  09:00:00,172.527458809,8.31860359984,6.27964253432,0.0,80.527626,75.0917375,53.6528086473,15.0928181995,24.0426,14.5173904477
 09/11  10:00:00,188.645280714,9.06054848961,17.590563065,0.0,80.527626,79.0911225,52.6789676999,3.19274663582,32.0568,17.4294210641
 09/11  11:00:00,202.609103009,10.4657319671,29.3580932031,0.0,80.527626,79.0911225,49.5369021854,0.0188823487709,32.0568,17.4612198367
 09/11  12:00:00,212.166245856,12.6269431323,37.4290772958,0.0,80.527626,79.0911225,49.5495489817,0.00158188048983,32.0568,17.4911671012
 09/11  13:00:00,216.609424366,15.3267990302,43.1467938057,0.0,80.527626,75.0917375,36.4701229871,0.0160411352257,16.0284,20.4256818519
 09/11  14:00:00,227.864700597,16.9632012873,52.7511968286,0.0,80.527626,75.0917375,30.553872896,0.00566759313062,16.0284,14.5198053029
 09/11  15:00:00,233.543806148,19.0552423304,58.3308331482,0.0,80.527626,73.092045,20.6704516523,0.0251840967387,3.20568,17.4395875556
 09/11  16:00:00,216.462253029,13.6918356849,46.7166380942,0.0,80.527626,73.092045,6.11264955608,0.0200071389858,3.20568,2.8869624171
 09/11  17:00:00,157.537729823,9.73714366144,35.0666062756,0.0,80.527626,29.818365,6.09306383858,0.000570435374125,3.20568,2.8868134032
 09/11  18:00:00,151.667918941,8.98747517152,29.9728259563,0.0,80.527626,29.818365,8.98624781186,0.0152321185436,3.20568,5.76533569331
 09/11  19:00:00,149.76715428,8.44509993915,22.6906653156,0.0,80.527626,29.818365,8.99673967678,0.0178234568276,3.20568,5.77323621995
 09/11  20:00:00,148.90542292,8.07552600407,19.3836759712,0.0,80.527626,29.818365,8.97517360865,0.0,3.20568,5.76949360865
 09/11  21:00:00,55.8660652333,0.0,0.0,0.0,15.863942322,29.242365,8.97492452574,0.0,3.20568,5.76924452574
 09/11  22:00:00,55.7220253122,0.0,0.0,0.0,15.863942322,29.242365,6.09378961787,0.0,3.20568,2.88810961787
 09/11  23:00:00,56.4373433524,0.0,0.0,0.0,15.863942322,29.242365,6.09198642408,0.0,3.20568,2.88630642408
 09/11  24:00:00,55.7237864465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  01:00:00,55.717112848,0.0,0.0,0.0,15.863942322,29.242365,6.08934246699,0.0,3.20568,2.88366246699
 09/12  02:00:00,55.7119566262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  03:00:00,55.7030920561,0.0,0.0,0.0,15.863942322,29.242365,6.08940865044,0.0,3.20568,2.88372865044
 09/12  04:00:00,56.8802825484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  05:00:00,56.6899180166,0.0,0.0,0.0,15.863942322,29.242365,6.08927687174,0.0,3.20568,2.88359687174
 09/12  06:00:00,73.7790455477,7.50866733022,10.8947156813,0.0,15.863942322,29.818365,17.9520941731,14.7264141731,3.20568,0.02
 09/12  07:00:00,131.060471967,7.50866733022,10.8870466057,0.0,80.527626,29.818365,13.8097583672,7.71734097405,3.20568,2.88673739311
 09/12  08:00:00,184.390970522,8.58632009963,17.826483808,0.0,80.527626,75.0917375,37.4348549204,4.72509201103,24.0426,8.66716290932
 09/12  09:00:00,192.225174922,9.31133859436,24.8886982684,0.0,80.527626,75.0917375,41.9490821309,3.38897957081,24.0426,14.5175025601
 09/12  10:00:00,203.577019023,9.69852253709,31.8274421044,0.0,80.527626,79.0911225,49.7319824726,0.247867009571,32.0568,17.427315463
 09/12  11:00:00,212.319537757,10.2684680239,39.2665303626,0.0,80.527626,79.0911225,49.5344256189,0.0150829986879,32.0568,17.4625426202
 09/12  12:00:00,232.142578998,12.2865395835,57.7342701361,0.0,80.527626,79.0911225,49.5496556623,0.0,32.0568,17.4928556623
 09/12  13:00:00,231.998130843,12.6002411786,61.2512078516,0.0,80.527626,75.0917375,36.4650102285,0.0127126938188,16.0284,20.4238975347
 09/12  14:00:00,241.396075128,14.0778704534,69.157793504,0.0,80.527626,75.0917375,33.4489606268,0.0,16.0284,17.4205606268
 09/12  15:00:00,241.631576307,14.9388557273,70.5320532274,0.0,80.527626,73.092045,17.7638107663,0.0206595516546,3.20568,14.5374712147
 09/12  16:00:00,229.068488633,11.7638106851,61.1439373967,0.0,80.527626,73.092045,6.10621232455,0.0136644164206,3.20568,2.88686790813
 09/12  17:00:00,172.475932017,9.36907578593,50.2330028636,0.0,80.527626,29.818365,6.09276450131,0.0,3.20568,2.88708450131
 09/12  18:00:00,164.754888025,8.86434964068,43.1083199272,0.0,80.527626,29.818365,8.97093396653,0.0,3.20568,5.76525396653
 09/12  19:00:00,161.598878159,8.33464028481,34.7973997695,0.0,80.527626,29.818365,8.9793389848,0.0,3.20568,5.7736589848
 09/12  20:00:00,160.881107661,8.08679324353,31.490855912,0.0,80.527626,29.818365,8.9750341524,0.0,3.20568,5.7693541524
 09/12  21:00:00,55.7295892284,0.0,0.0,0.0,15.863942322,29.242365,8.9755529289,0.0,3.20568,5.7698729289
 09/12  22:00:00,55.7320428308,0.0,0.0,0.0,15.863942322,29.242365,6.0933244596,0.0,3.20568,2.8876444596
 09/12  23:00:00,56.4319909955,0.0,0.0,0.0,15.863942322,29.242365,6.09196539511,0.0,3.20568,2.88628539511
 09/12  24:00:00,55.715699829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.7094769413,0.0,0.0,0.0,15.863942322,29.242365,6.08945058802,0.0,3.20568,2.88377058802
 09/13  02:00:00,55.7073086412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.6925103438,0.0,0.0,0.0,15.863942322,29.242365,6.0893221563,0.0,3.20568,2.8836421563
 09/13  04:00:00,55.9043499947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.8747543685,0.0,0.0,0.0,15.863942322,29.242365,6.08939190514,0.0,3.20568,2.88371190514
 09/13  06:00:00,66.3539888572,7.50866733022,3.89946552934,0.0,15.863942322,29.818365,29.5981278552,26.3724478552,3.20568,0.02
 09/13  07:00:00,125.503652169,7.50866733022,5.3745279838,0.0,80.527626,29.818365,22.3945133529,16.3017742515,3.20568,2.88705910136
 09/13  08:00:00,182.654860095,8.41545181012,16.2697041778,0.0,80.527626,75.0917375,36.9468862733,4.23628398969,24.0426,8.6680022836
 09/13  09:00:00,201.03707917,9.4392381756,33.5165669707,0.0,80.527626,75.0917375,38.5628431008,0.0,24.0426,14.5202431008
 09/13  10:00:00,225.183177716,10.682545416,52.3445212082,0.0,80.527626,79.0911225,49.4867215489,0.0,32.0568,17.4299215489
 09/13  11:00:00,253.17110557,13.2718615206,76.98880491,0.0,80.527626,79.0911225,49.5205370844,0.00163971791478,32.0568,17.4620973665
 09/13  12:00:00,271.597138997,16.6583225249,92.7132594068,0.0,80.527626,79.0911225,52.4720244489,0.00565651207164,32.0568,20.4095679369
 09/13  13:00:00,275.202901423,18.9640340481,97.9916711821,0.0,80.527626,75.0917375,36.4606066627,0.0062413109584,16.0284,20.4259653518
 09/13  14:00:00,281.818196326,20.9091950751,102.641398419,0.0,80.527626,75.0917375,30.5578888055,0.00732608544003,16.0284,14.5221627201
 09/13  15:00:00,283.711270165,23.4403488172,103.994707826,0.0,80.527626,73.092045,17.7662471001,0.0267779586476,3.20568,14.5337891415
 09/13  16:00:00,269.607114136,19.5112792746,93.8256186343,0.0,80.527626,73.092045,6.11475794179,0.0220789581082,3.20568,2.88699898368
 09/13  17:00:00,202.052321955,13.7084988888,75.3886182871,0.0,80.527626,29.818365,6.09983412103,0.0072978124182,3.20568,2.88685630861
 09/13  18:00:00,190.844997672,12.2296598691,65.7665527452,0.0,80.527626,29.818365,8.97922314681,0.00792073383216,3.20568,5.76562241298
 09/13  19:00:00,180.426145232,10.4869238443,51.1368370631,0.0,80.527626,29.818365,8.98201580519,0.00314044556199,3.20568,5.77319535963
 09/13  20:00:00,167.440882659,9.25925967703,36.6025097144,0.0,80.527626,29.818365,8.9753489952,0.0,3.20568,5.7696689952
 09/13  21:00:00,55.9428045876,0.0,0.0,0.0,15.863942322,29.242365,8.9751467433,0.0,3.20568,5.7694667433
 09/13  22:00:00,55.7723677213,0.0,0.0,0.0,15.863942322,29.242365,6.0937798958,0.0,3.20568,2.8880998958
 09/13  23:00:00,56.4840723535,0.0,0.0,0.0,15.863942322,29.242365,6.0918452883,0.0,3.20568,2.8861652883
 09/13  24:00:00,55.7469663623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.7016474844,0.0,0.0,0.0,15.863942322,29.242365,6.08939166981,0.0,3.20568,2.88371166981
 09/14  02:00:00,55.6700022125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.6692519106,0.0,0.0,0.0,15.863942322,29.242365,6.08946514609,0.0,3.20568,2.88378514609
 09/14  04:00:00,55.8920401557,0.0,0.0,0.0,15.863942322,29.242365,6.08934002526,0.0,3.20568,2.88366002526
 09/14  05:00:00,55.8568479743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  06:00:00,62.418852555,7.50866733022,0.00753458751097,0.0,15.863942322,29.818365,52.1102196828,46.0208062787,3.20568,2.88373340414
 09/14  07:00:00,120.066791231,7.50866733022,0.0,0.0,80.527626,29.818365,44.3311429746,40.0257189161,3.20568,1.09974405842
 09/14  08:00:00,171.627799691,8.33574905577,5.39981550861,0.0,80.527626,75.0917375,44.4200047279,12.7944447293,24.0426,7.58295999859
 09/14  09:00:00,182.727697763,9.18075557368,15.5674869585,0.0,80.527626,75.0917375,45.2170241054,3.75602264461,24.0426,17.4184014608
 09/14  10:00:00,195.1340705,9.6829226771,23.4125867296,0.0,80.527626,79.0911225,46.5876425741,0.0,32.0568,14.5308425741
 09/14  11:00:00,204.552073424,10.1969337352,31.5472056155,0.0,80.527626,79.0911225,49.5240542967,0.0,32.0568,17.4672542967
 09/14  12:00:00,209.474939002,10.9926361265,36.3558496984,0.0,80.527626,79.0911225,52.4687739667,0.00255674858032,32.0568,20.4094172181
 09/14  13:00:00,207.646699665,11.880705467,37.6128091828,0.0,80.527626,75.0917375,36.472300054,0.015411147997,16.0284,20.428488906
 09/14  14:00:00,211.089390892,12.7346852607,40.1995546923,0.0,80.527626,75.0917375,30.5573929334,0.00697973498789,16.0284,14.5220131984
 09/14  15:00:00,209.203935738,13.5257618989,39.5324356913,0.0,80.527626,73.092045,20.669178888,0.0279782957212,3.20568,17.4355205922
 09/14  16:00:00,197.571706218,9.91943385494,31.6523643372,0.0,80.527626,73.092045,6.10715849155,0.0146239243949,3.20568,2.88685456715
 09/14  17:00:00,145.969904324,8.22505796741,25.0367390854,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/14  18:00:00,141.492860354,7.9984820385,20.8210738681,0.0,80.527626,29.818365,8.98672130572,0.0152560527152,3.20568,5.76578525301
 09/14  19:00:00,145.490775468,7.82090202626,19.0364140041,0.0,80.527626,29.818365,8.99655585463,0.0178819861555,3.20568,5.77299386848
 09/14  20:00:00,142.231083961,7.62557831458,13.1876042109,0.0,80.527626,29.818365,10.8216046988,1.84623518854,3.20568,5.76968951025
 09/14  21:00:00,55.7853109393,0.0,0.0,0.0,15.863942322,29.242365,8.97548074544,0.0,3.20568,5.76980074544
 09/14  22:00:00,55.6422511784,0.0,0.0,0.0,15.863942322,29.242365,6.09411272798,0.0,3.20568,2.88843272798
 09/14  23:00:00,56.3630349139,0.0,0.0,0.0,15.863942322,29.242365,6.09194665392,0.0,3.20568,2.88626665392
 09/14  24:00:00,55.6503206364,0.0,0.0,0.0,15.863942322,29.242365,6.08935564232,0.0,3.20568,2.88367564232
 09/15  01:00:00,55.6407576606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.6160629113,0.0,0.0,0.0,15.863942322,29.242365,6.08943366532,0.0,3.20568,2.88375366532
 09/15  03:00:00,55.5987277198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.6624347584,0.0,0.0,0.0,15.863942322,29.242365,6.08931206545,0.0,3.20568,2.88363206545
 09/15  05:00:00,56.4951041398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,62.7645319778,7.50866733022,0.0039324450868,0.0,15.863942322,29.818365,89.2103426671,83.1209521785,3.20568,2.88371048861
 09/15  07:00:00,120.066792368,7.50866733022,0.00161130280397,0.0,80.527626,29.818365,63.0124810394,56.9199913692,3.20568,2.88680967013
 09/15  08:00:00,167.914017519,7.57538190543,2.4600287984,0.0,80.527626,75.0917375,51.7006813666,18.9894020804,24.0426,8.66867928622
 09/15  09:00:00,182.596677502,8.3883844085,16.207456757,0.0,80.527626,75.0917375,41.3478467592,2.78475406082,24.0426,14.5204926984
 09/15  10:00:00,200.143915331,9.54078774293,28.5090258023,0.0,80.527626,79.0911225,46.5851570428,0.0,32.0568,14.5283570428
 09/15  11:00:00,217.005891701,11.2817616011,42.8713855847,0.0,80.527626,79.0911225,49.535307948,0.00599892159673,32.0568,17.4725090264
 09/15  12:00:00,236.796255879,14.1497957595,60.4615564664,0.0,80.527626,79.0911225,52.4735548257,0.00867085591065,32.0568,20.4080839698
 09/15  13:00:00,247.575195333,16.8932484963,72.4718390405,0.0,80.527626,75.0917375,36.4768056395,0.0207488787308,16.0284,20.4276567607
 09/15  14:00:00,259.647186493,18.8526161802,82.5670372017,0.0,80.527626,75.0917375,30.5582207148,0.00867064583458,16.0284,14.521150069
 09/15  15:00:00,268.258767479,21.0996611203,90.9190290219,0.0,80.527626,73.092045,20.675578133,0.0279696330537,3.20568,17.4419285
 09/15  16:00:00,258.230426579,16.7099553443,85.2777264478,0.0,80.527626,73.092045,6.11736800381,0.0249558962952,3.20568,2.88673210752
 09/15  17:00:00,198.202275081,11.9274637527,73.4030250444,0.0,80.527626,29.818365,6.1022969574,0.00961910541348,3.20568,2.88699785199
 09/15  18:00:00,186.163103298,10.5823875053,62.7378055392,0.0,80.527626,29.818365,8.97283208763,0.00131193762787,3.20568,5.76584015001
 09/15  19:00:00,178.893733627,9.4351830853,50.9299690274,0.0,80.527626,29.818365,8.97955023063,0.0,3.20568,5.77387023063
 09/15  20:00:00,174.229854543,8.77941541701,44.0827741205,0.0,80.527626,29.818365,8.97584180181,0.0,3.20568,5.77016180181
 09/15  21:00:00,55.7932815173,0.0,0.0,0.0,15.863942322,29.242365,8.97565271122,0.0,3.20568,5.76997271122
 09/15  22:00:00,55.8024944721,0.0,0.0,0.0,15.863942322,29.242365,6.09412804546,0.0,3.20568,2.88844804546
 09/15  23:00:00,56.5150879026,0.0,0.0,0.0,15.863942322,29.242365,6.09199613189,0.0,3.20568,2.88631613189
 09/15  24:00:00,55.7909607797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  01:00:00,55.7699536983,0.0,0.0,0.0,15.863942322,29.242365,6.08808379747,0.0,3.20568,2.88240379747
 09/16  02:00:00,55.7544232982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  03:00:00,55.7396637163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.9746004375,0.0,0.0,0.0,15.863942322,29.242365,6.08804223757,0.0,3.20568,2.88236223757
 09/16  05:00:00,55.9423440597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  06:00:00,54.506047429,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.2985709518,0.0,0.0,0.0,15.863942322,29.242365,6.08813416949,0.0,3.20568,2.88245416949
 09/16  08:00:00,47.3115190627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  09:00:00,47.3373940247,0.0,0.0,0.0,15.863942322,29.242365,6.0893540621,0.0,3.20568,2.8836740621
 09/16  10:00:00,47.3545110524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  11:00:00,48.0491256965,0.0,0.0,0.0,15.863942322,29.242365,6.08943512346,0.0,3.20568,2.88375512346
 09/16  12:00:00,47.3796174073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  13:00:00,47.4330151853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,47.4725806005,0.0,0.0,0.0,15.863942322,29.242365,6.08812158964,0.0,3.20568,2.88244158964
 09/16  15:00:00,47.4850266854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,47.3856648884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  17:00:00,47.3749496665,0.0,0.0,0.0,15.863942322,29.242365,6.08808049316,0.0,3.20568,2.88240049316
 09/16  18:00:00,47.3312752566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,53.2437797868,0.0,0.0,0.0,15.863942322,29.242365,6.08803943964,0.0,3.20568,2.88235943964
 09/16  20:00:00,56.0322548236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  21:00:00,55.8607359567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.6641850148,0.0,0.0,0.0,15.863942322,29.242365,6.08813167624,0.0,3.20568,2.88245167624
 09/16  23:00:00,56.3332658499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  24:00:00,55.6268154798,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.6047613119,0.0,0.0,0.0,15.863942322,29.242365,6.08809250107,0.0,3.20568,2.88241250107
 09/17  02:00:00,55.5800467937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  03:00:00,55.5636108203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.7665449757,0.0,0.0,0.0,15.863942322,29.242365,6.08805436303,0.0,3.20568,2.88237436303
 09/17  05:00:00,55.7484746034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,55.7573453984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.1261264215,0.0,0.0,0.0,15.863942322,29.242365,6.08814990228,0.0,3.20568,2.88246990228
 09/17  08:00:00,47.1559296188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.2152171953,0.0,0.0,0.0,15.863942322,29.242365,6.08937209886,0.0,3.20568,2.88369209886
 09/17  10:00:00,47.2443900539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,47.9480260894,0.0,0.0,0.0,15.863942322,29.242365,6.08945718771,0.0,3.20568,2.88377718771
 09/17  12:00:00,47.2736796327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,47.3305815832,0.0,0.0,0.0,15.863942322,29.242365,6.08934274235,0.0,3.20568,2.88366274235
 09/17  14:00:00,47.3604645867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,47.3611445524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,47.2714995206,0.0,0.0,0.0,15.863942322,29.242365,6.08809976576,0.0,3.20568,2.88241976576
 09/17  17:00:00,47.2634972655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,47.2400482129,0.0,0.0,0.0,15.863942322,29.242365,6.08806211426,0.0,3.20568,2.88238211426
 09/17  19:00:00,54.6093058272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  20:00:00,55.9837576244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.8378651932,0.0,0.0,0.0,15.863942322,29.242365,6.08815792773,0.0,3.20568,2.88247792773
 09/17  22:00:00,55.6626647627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
