Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  23:00:00,56.3424492519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.6554393047,0.0,0.0,0.0,15.863942322,29.242365,6.08812027357,0.0,3.20568,2.88244027357
 09/18  01:00:00,55.6319755201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.6204520662,0.0,0.0,0.0,15.863942322,29.242365,6.08941435514,0.0,3.20568,2.88373435514
 09/18  03:00:00,55.624053935,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.8503412651,0.0,0.0,0.0,15.863942322,29.242365,6.08906711653,0.0,3.20568,2.88338711653
 09/18  05:00:00,55.8206211272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,63.843757412,7.50866733022,0.0035755395907,0.0,15.863942322,29.818365,57.7013603451,51.6119671736,3.20568,2.88371317153
 09/18  07:00:00,120.075569478,7.50866733022,0.0,0.0,80.527626,29.818365,50.7425409262,44.6500511608,3.20568,2.88680976546
 09/18  08:00:00,165.553434979,7.67333617248,0.0119904359374,0.0,80.527626,75.0917375,68.5250337622,35.8143035307,24.0426,8.66813023147
 09/18  09:00:00,166.692283173,8.44880985017,0.346322331279,0.0,80.527626,75.0917375,63.3713142377,24.8088327386,24.0426,14.5198814991
 09/18  10:00:00,177.224955586,9.40054067837,5.89599831952,0.0,80.527626,79.0911225,59.0780210912,12.4906593268,32.0568,14.5305617644
 09/18  11:00:00,184.584772887,10.7894702947,11.1321899239,0.0,80.527626,79.0911225,49.5300638756,0.0,32.0568,17.4732638756
 09/18  12:00:00,189.703050362,12.7238979915,15.0031649461,0.0,80.527626,79.0911225,52.4666423738,0.0,32.0568,20.4098423738
 09/18  13:00:00,192.026394135,13.0994550814,20.9092049826,0.0,80.527626,75.0917375,36.5061119602,0.0467805222224,16.0284,20.430931438
 09/18  14:00:00,203.270349608,15.579837974,29.6404791801,0.0,80.527626,75.0917375,33.4527389741,0.00173858233681,16.0284,17.4226003918
 09/18  15:00:00,213.457990963,17.9271350848,39.4575062315,0.0,80.527626,73.092045,17.7511761266,0.00536341726494,3.20568,14.5401327094
 09/18  16:00:00,205.12672742,12.8845403052,36.2487918035,0.0,80.527626,73.092045,6.10693522089,0.0142236798149,3.20568,2.88703154107
 09/18  17:00:00,150.455311447,9.54155655876,28.2087951905,0.0,80.527626,29.818365,6.09259055219,0.0,3.20568,2.88691055219
 09/18  18:00:00,142.385438772,8.67934062623,21.0483383893,0.0,80.527626,29.818365,9.0219408947,0.050414060512,3.20568,5.76584683419
 09/18  19:00:00,144.444787592,8.19730377153,16.2336323547,0.0,80.527626,29.818365,9.01391714512,0.0344551766996,3.20568,5.77378196842
 09/18  20:00:00,144.350640696,7.91341989818,15.0224557685,0.0,80.527626,29.818365,8.97511907785,0.0,3.20568,5.76943907785
 09/18  21:00:00,55.82885397,0.0,0.0,0.0,15.863942322,29.242365,8.9753867491,0.0,3.20568,5.7697067491
 09/18  22:00:00,55.6912472836,0.0,0.0,0.0,15.863942322,29.242365,6.09410743055,0.0,3.20568,2.88842743055
 09/18  23:00:00,56.4209663175,0.0,0.0,0.0,15.863942322,29.242365,6.09207494659,0.0,3.20568,2.88639494659
 09/18  24:00:00,55.7072380629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.68635817,0.0,0.0,0.0,15.863942322,29.242365,6.0894848279,0.0,3.20568,2.8838048279
 09/19  02:00:00,55.6654318316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.6525369908,0.0,0.0,0.0,15.863942322,29.242365,6.08937825627,0.0,3.20568,2.88369825627
 09/19  04:00:00,56.7645673046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.5618245486,0.0,0.0,0.0,15.863942322,29.242365,6.08947183143,0.0,3.20568,2.88379183143
 09/19  06:00:00,64.2018093867,7.50866733022,0.00560391023207,0.0,15.863942322,29.818365,52.4016674911,46.3123023965,3.20568,2.88368509461
 09/19  07:00:00,120.079696544,7.50866733022,0.0,0.0,80.527626,29.818365,41.238645192,38.012965192,3.20568,0.02
 09/19  08:00:00,165.783134735,7.90584871827,0.00662744081542,0.0,80.527626,75.0917375,64.6029870276,31.8904599035,24.0426,8.66992712409
 09/19  09:00:00,166.457568044,8.5554364991,0.00477548582019,0.0,80.527626,75.0917375,69.4364311586,27.9726195657,24.0426,17.4212115929
 09/19  10:00:00,170.752198721,8.84502671728,0.00328941266776,0.0,80.527626,79.0911225,69.3976143026,22.8076619611,32.0568,14.5331523415
 09/19  11:00:00,172.62804461,9.0749385947,0.94381769251,0.0,80.527626,79.0911225,52.292181162,2.76396582686,32.0568,17.4714153351
 09/19  12:00:00,171.822524169,9.27484032509,0.638963530621,0.0,80.527626,79.0911225,54.2461829299,1.77839088736,32.0568,20.4109920425
 09/19  13:00:00,170.373120504,9.51650991464,2.91994502251,0.0,80.527626,75.0917375,51.2380075532,14.7780594757,16.0284,20.4315480776
 09/19  14:00:00,171.259227688,9.71207971916,3.60406195342,0.0,80.527626,75.0917375,45.3265758003,14.7762928273,16.0284,14.521882973
 09/19  15:00:00,168.047411739,9.79127016144,2.34421539545,0.0,80.527626,73.092045,39.7208468997,19.071613287,3.20568,17.4435536127
 09/19  16:00:00,163.776001145,7.95334598864,0.0377679946927,0.0,80.527626,73.092045,34.4865202642,28.3936728819,3.20568,2.88716738224
 09/19  17:00:00,119.999536721,7.50866733022,0.0,0.0,80.527626,29.818365,47.9466069382,41.8538781607,3.20568,2.88704877742
 09/19  18:00:00,119.994274092,7.50866733022,0.0,0.0,80.527626,29.818365,59.8543189839,50.8825446363,3.20568,5.76609434769
 09/19  19:00:00,127.136937593,7.50866733022,0.0,0.0,80.527626,29.818365,64.1004063871,55.1204598394,3.20568,5.77426654776
 09/19  20:00:00,128.568030927,7.50866733022,0.0,0.0,80.527626,29.818365,71.2185815142,62.2438354984,3.20568,5.76906601583
 09/19  21:00:00,55.4987260576,0.0,0.0,0.0,15.863942322,29.242365,8.9751492117,0.0,3.20568,5.7694692117
 09/19  22:00:00,55.5373780932,0.0,0.0,0.0,15.863942322,29.242365,6.09392187223,0.0,3.20568,2.88824187224
 09/19  23:00:00,56.2620270211,0.0,0.0,0.0,15.863942322,29.242365,6.09189063984,0.0,3.20568,2.88621063984
 09/19  24:00:00,55.5417763444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  01:00:00,55.5366969161,0.0,0.0,0.0,15.863942322,29.242365,6.08950031422,0.0,3.20568,2.88382031422
 09/20  02:00:00,55.5286612283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  03:00:00,55.5119613391,0.0,0.0,0.0,15.863942322,29.242365,6.0893977218,0.0,3.20568,2.8837177218
 09/20  04:00:00,55.7147451488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  05:00:00,55.6931306464,0.0,0.0,0.0,15.863942322,29.242365,6.08949563529,0.0,3.20568,2.88381563529
 09/20  06:00:00,64.0771769708,7.50866733022,0.0,0.0,15.863942322,29.818365,285.944364954,282.718684954,3.20568,0.02
 09/20  07:00:00,120.198818699,7.50866733022,0.00132930201064,0.0,80.527626,29.818365,190.271230768,184.178475145,3.20568,2.88707562203
 09/20  08:00:00,165.395119159,7.50866733022,0.00873767083774,0.0,80.527626,75.0917375,134.505242563,101.792860324,24.0426,8.66978223894
 09/20  09:00:00,165.426978236,7.54832634847,0.00421233099774,0.0,80.527626,75.0917375,114.097080649,72.6336165302,24.0426,17.420864119
 09/20  10:00:00,169.752027771,7.87715238209,0.00253852737826,0.0,80.527626,79.0911225,105.806752208,59.2169350874,32.0568,14.5330171208
 09/20  11:00:00,170.825580877,8.24932071028,0.0,0.0,80.527626,79.0911225,86.593271057,37.065001662,32.0568,17.4714693951
 09/20  12:00:00,170.459627571,8.57949355371,0.0,0.0,80.527626,79.0911225,95.7535128609,43.2845981788,32.0568,20.4121146821
 09/20  13:00:00,166.74839487,8.84072082547,0.0,0.0,80.527626,75.0917375,100.658456864,64.197845509,16.0284,20.4322113548
 09/20  14:00:00,166.8527911,8.87494860058,0.0,0.0,80.527626,75.0917375,141.226007973,110.675273474,16.0284,14.5223344989
 09/20  15:00:00,164.902077737,8.79815957572,0.0,0.0,80.527626,73.092045,195.148631196,174.49862979,3.20568,17.4443214064
 09/20  16:00:00,163.507282204,7.52475321596,0.0,0.0,80.527626,73.092045,160.324962504,154.232420473,3.20568,2.88686203111
 09/20  17:00:00,120.219208017,7.50866733022,0.0,0.0,80.527626,29.818365,151.39520039,145.302405733,3.20568,2.88711465754
 09/20  18:00:00,120.16645898,7.50866733022,0.0,0.0,80.527626,29.818365,139.203848088,130.232567177,3.20568,5.7656009103
 09/20  19:00:00,127.50821442,7.50866733022,0.0,0.0,80.527626,29.818365,138.072635154,129.093345956,3.20568,5.77360919778
 09/20  20:00:00,128.897641183,7.50866733022,0.0,0.0,80.527626,29.818365,133.91559601,124.940630564,3.20568,5.76928544637
 09/20  21:00:00,55.573559727,0.0,0.0,0.0,15.863942322,29.242365,8.97487341182,0.0,3.20568,5.76919341182
 09/20  22:00:00,55.4631094588,0.0,0.0,0.0,15.863942322,29.242365,6.09403608763,0.0,3.20568,2.88835608763
 09/20  23:00:00,56.2287780607,0.0,0.0,0.0,15.863942322,29.242365,6.09200455516,0.0,3.20568,2.88632455516
 09/20  24:00:00,55.4948181428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.494958157,0.0,0.0,0.0,15.863942322,29.242365,6.08941212466,0.0,3.20568,2.88373212466
 09/21  02:00:00,55.4907421525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.4868985562,0.0,0.0,0.0,15.863942322,29.242365,6.08951461233,0.0,3.20568,2.88383461233
 09/21  04:00:00,55.6973772892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.6764482995,0.0,0.0,0.0,15.863942322,29.242365,6.08941599551,0.0,3.20568,2.88373599551
 09/21  06:00:00,64.1530031132,7.50866733022,0.0,0.0,15.863942322,29.818365,230.880641444,227.654961444,3.20568,0.02
 09/21  07:00:00,120.231938143,7.50866733022,0.00149666273343,0.0,80.527626,29.818365,189.600634475,183.507746495,3.20568,2.88720797953
 09/21  08:00:00,165.468682294,7.50866733022,0.00814118619809,0.0,80.527626,75.0917375,169.227008531,136.5143151,24.0426,8.67009343107
 09/21  09:00:00,165.483471538,7.5262254827,0.00380813500583,0.0,80.527626,75.0917375,156.867842126,115.402957712,24.0426,17.4222844141
 09/21  10:00:00,169.643183236,7.71409523707,0.00513987610909,0.0,80.527626,79.0911225,137.709167658,91.1179721659,32.0568,14.5343954919
 09/21  11:00:00,170.932870131,8.30287484446,0.0,0.0,80.527626,79.0911225,112.227730909,62.6975079334,32.0568,17.4734229758
 09/21  12:00:00,171.231608713,9.33253839267,0.0,0.0,80.527626,79.0911225,103.82173713,51.3511013166,32.0568,20.4138358135
 09/21  13:00:00,168.065933617,10.1653177525,0.0,0.0,80.527626,75.0917375,90.4543835671,53.9937254504,16.0284,20.4322581167
 09/21  14:00:00,168.465169597,10.5679103704,0.0,0.0,80.527626,75.0917375,84.1871826689,50.7344473302,16.0284,17.4243353388
 09/21  15:00:00,166.341878687,10.4429088088,0.0,0.0,80.527626,73.092045,87.6432848684,69.8967936387,3.20568,14.5408112297
 09/21  16:00:00,164.057658572,8.27882034398,0.0,0.0,80.527626,73.092045,77.4171648609,71.3244394061,3.20568,2.88704545481
 09/21  17:00:00,119.999595487,7.51029594945,0.0,0.0,80.527626,29.818365,86.3063897492,80.2135928628,3.20568,2.88711688638
 09/21  18:00:00,120.013160359,7.50866733022,0.0,0.0,80.527626,29.818365,105.485566082,96.5141723231,3.20568,5.7657137589
 09/21  19:00:00,127.38904993,7.50866733022,0.0,0.0,80.527626,29.818365,115.903041016,106.92380354,3.20568,5.77355747632
 09/21  20:00:00,128.859499889,7.50866733022,0.0,0.0,80.527626,29.818365,142.487227942,133.511429529,3.20568,5.77011841297
 09/21  21:00:00,55.5551666186,0.0,0.0,0.0,15.863942322,29.242365,8.97572320262,0.0,3.20568,5.77004320262
 09/21  22:00:00,55.4382196285,0.0,0.0,0.0,15.863942322,29.242365,6.094019617,0.0,3.20568,2.888339617
 09/21  23:00:00,56.214076463,0.0,0.0,0.0,15.863942322,29.242365,6.09208755508,0.0,3.20568,2.88640755508
 09/21  24:00:00,55.4569966388,0.0,0.0,0.0,15.863942322,29.242365,6.08942259996,0.0,3.20568,2.88374259996
 09/22  01:00:00,55.4576275676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.4518119189,0.0,0.0,0.0,15.863942322,29.242365,6.0890030816,0.0,3.20568,2.8833230816
 09/22  03:00:00,55.4423105412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.4922797002,0.0,0.0,0.0,15.863942322,29.242365,6.08943741478,0.0,3.20568,2.88375741478
 09/22  05:00:00,56.3201833007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  06:00:00,65.4700587955,7.50866733022,0.0,0.0,15.863942322,29.818365,410.06104229,403.971699306,3.20568,2.88366298379
 09/22  07:00:00,121.08409319,7.50866733022,0.00113301290505,0.0,80.527626,29.818365,280.232325864,274.139472374,3.20568,2.88717348999
 09/22  08:00:00,165.791989292,7.50866733022,0.00777231043775,0.0,80.527626,75.0917375,197.053189211,164.341927177,24.0426,8.66866203404
 09/22  09:00:00,165.612641065,7.50866733022,0.00336569679494,0.0,80.527626,75.0917375,173.482097938,134.917534603,24.0426,14.5219633352
 09/22  10:00:00,169.526978161,7.55326294407,0.00466130138022,0.0,80.527626,79.0911225,148.793672979,102.20576949,32.0568,14.531103489
 09/22  11:00:00,170.708209459,8.09324540173,0.0,0.0,80.527626,79.0911225,108.26163166,55.8219143618,32.0568,20.3829172979
 09/22  12:00:00,170.643052298,8.78424208508,0.0,0.0,80.527626,79.0911225,85.4613395363,35.9056433858,32.0568,17.4988961504
 09/22  13:00:00,168.09417224,10.2093720307,0.0,0.0,80.527626,75.0917375,92.4437625502,53.0645400782,16.0284,23.350822472
 09/22  14:00:00,169.035727253,11.1700094455,0.0,0.0,80.527626,75.0917375,71.6413729906,41.086465608,16.0284,14.5265073826
 09/22  15:00:00,167.851986115,12.0312542036,0.0,0.0,80.527626,73.092045,47.2539515993,29.513293474,3.20568,14.5349781253
 09/22  16:00:00,164.638361619,8.92938587205,0.0,0.0,80.527626,73.092045,35.2156921907,29.1228131637,3.20568,2.88719902702
 09/22  17:00:00,120.117312662,7.69397946772,0.0,0.0,80.527626,29.818365,38.6073917147,32.514618421,3.20568,2.88709329375
 09/22  18:00:00,119.975527334,7.54798436989,0.0,0.0,80.527626,29.818365,53.8900439065,44.918521966,3.20568,5.76584194045
 09/22  19:00:00,127.154553901,7.50866733022,0.0,0.0,80.527626,29.818365,108.40417709,99.4254065924,3.20568,5.77309049788
 09/22  20:00:00,128.81006224,7.50866733022,0.0,0.0,80.527626,29.818365,192.186697038,183.21091545,3.20568,5.77010158869
 09/22  21:00:00,55.3867015475,0.0,0.0,0.0,15.863942322,29.242365,8.97594595702,0.0,3.20568,5.77026595702
 09/22  22:00:00,55.4401322096,0.0,0.0,0.0,15.863942322,29.242365,6.09391388248,0.0,3.20568,2.88823388248
 09/22  23:00:00,56.2306188219,0.0,0.0,0.0,15.863942322,29.242365,6.09218307015,0.0,3.20568,2.88650307015
 09/22  24:00:00,55.4793133524,0.0,0.0,0.0,15.863942322,29.242365,6.08938105177,0.0,3.20568,2.88370105177
 09/23  01:00:00,55.4646119126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.4456092587,0.0,0.0,0.0,15.863942322,29.242365,6.08807886621,0.0,3.20568,2.88239886621
 09/23  03:00:00,55.4369416594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  04:00:00,55.6452485199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.6258209152,0.0,0.0,0.0,15.863942322,29.242365,6.08806323378,0.0,3.20568,2.88238323378
 09/23  06:00:00,55.6352108732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  07:00:00,47.0099571397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.0518560776,0.0,0.0,0.0,15.863942322,29.242365,6.08818260339,0.0,3.20568,2.88250260339
 09/23  09:00:00,47.1128252742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  10:00:00,47.1412862842,0.0,0.0,0.0,15.863942322,29.242365,6.08944642152,0.0,3.20568,2.88376642152
 09/23  11:00:00,47.8428409387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  12:00:00,47.1661216558,0.0,0.0,0.0,15.863942322,29.242365,6.08935623137,0.0,3.20568,2.88367623137
 09/23  13:00:00,47.215076306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  14:00:00,47.2451240494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,47.2360215733,0.0,0.0,0.0,15.863942322,29.242365,6.08812022748,0.0,3.20568,2.88244022748
 09/23  16:00:00,47.1353270092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,47.1338561316,0.0,0.0,0.0,15.863942322,29.242365,6.08810502691,0.0,3.20568,2.88242502691
 09/23  18:00:00,47.1206260101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  19:00:00,55.890470784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,55.8527888288,0.0,0.0,0.0,15.863942322,29.242365,6.08808986081,0.0,3.20568,2.88240986081
 09/23  21:00:00,55.7165266505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  22:00:00,55.5498954437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.2443187739,0.0,0.0,0.0,15.863942322,29.242365,6.08807471783,0.0,3.20568,2.88239471783
 09/23  24:00:00,55.5359841212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  01:00:00,55.5190013061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5036037503,0.0,0.0,0.0,15.863942322,29.242365,6.08806259434,0.0,3.20568,2.88238259434
 09/24  03:00:00,55.5001590041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  04:00:00,55.7163971475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.7015900928,0.0,0.0,0.0,15.863942322,29.242365,6.08818600376,0.0,3.20568,2.88250600376
 09/24  06:00:00,55.7134290292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  07:00:00,47.0823827514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.0903820692,0.0,0.0,0.0,15.863942322,29.242365,6.0893938266,0.0,3.20568,2.8837138266
 09/24  09:00:00,47.1098839505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.099077928,0.0,0.0,0.0,15.863942322,29.242365,6.08951023229,0.0,3.20568,2.88383023229
 09/24  11:00:00,47.7756544794,0.0,0.0,0.0,15.863942322,29.242365,6.08942438741,0.0,3.20568,2.88374438741
 09/24  12:00:00,47.0788016856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  13:00:00,47.1316367108,0.0,0.0,0.0,15.863942322,29.242365,6.08954067046,0.0,3.20568,2.88386067046
 09/24  14:00:00,47.1892293536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  15:00:00,47.2075499602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,47.1146756793,0.0,0.0,0.0,15.863942322,29.242365,6.08810529579,0.0,3.20568,2.88242529579
 09/24  17:00:00,47.1242838975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  18:00:00,47.1037500671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,55.8707156587,0.0,0.0,0.0,15.863942322,29.242365,6.08809422562,0.0,3.20568,2.88241422562
 09/24  20:00:00,55.8515653157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  21:00:00,55.7259309947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.5582045599,0.0,0.0,0.0,15.863942322,29.242365,6.08808316199,0.0,3.20568,2.88240316199
 09/24  23:00:00,56.2402801849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.5357081138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.5282605088,0.0,0.0,0.0,15.863942322,29.242365,6.08942941982,0.0,3.20568,2.88374941982
 09/25  02:00:00,55.5157232546,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.5024046788,0.0,0.0,0.0,15.863942322,29.242365,6.08955087611,0.0,3.20568,2.88387087611
 09/25  04:00:00,55.7051685323,0.0,0.0,0.0,15.863942322,29.242365,6.08946957379,0.0,3.20568,2.88378957379
 09/25  05:00:00,55.6802156818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  06:00:00,64.0962441763,7.50866733022,0.0,0.0,15.863942322,29.818365,210.546110221,204.456721964,3.20568,2.88370825769
 09/25  07:00:00,120.202893268,7.50866733022,0.00133132470695,0.0,80.527626,29.818365,172.271623783,166.178888562,3.20568,2.8870552207
 09/25  08:00:00,165.387736415,7.50866733022,0.00891890293402,0.0,80.527626,75.0917375,126.879879225,94.1685334889,24.0426,8.66874573593
 09/25  09:00:00,165.382154346,7.51680596376,0.00528479120173,0.0,80.527626,75.0917375,83.6970588436,45.1293326851,24.0426,14.5251261585
 09/25  10:00:00,173.688046287,7.63770855311,4.14658259218,0.0,80.527626,79.0911225,64.8325448551,18.2430622748,32.0568,14.5326825804
 09/25  11:00:00,180.94780527,8.24964857824,10.0343171207,0.0,80.527626,79.0911225,52.4397773315,0.0,32.0568,20.3829773315
 09/25  12:00:00,184.37245987,8.92421101987,13.4621726271,0.0,80.527626,79.0911225,51.9612563365,0.0,32.0568,19.9044563365
 09/25  13:00:00,184.991583375,9.64019931615,17.3270546835,0.0,80.527626,75.0917375,37.0091952045,0.0302778005892,16.0284,20.9505174039
 09/25  14:00:00,188.510850421,10.0781555711,20.3922336992,0.0,80.527626,75.0917375,30.5565203501,0.0,16.0284,14.5281203501
 09/25  15:00:00,189.15278833,10.6572046036,22.4739599906,0.0,80.527626,73.092045,20.661076142,0.0128750289765,3.20568,17.4425211131
 09/25  16:00:00,183.399116841,8.62757023249,18.8705662057,0.0,80.527626,73.092045,6.11675691389,0.0241224988089,3.20568,2.88695441508
 09/25  17:00:00,134.675554559,7.57228489121,14.4990890299,0.0,80.527626,29.818365,6.09291495045,0.0,3.20568,2.88723495045
 09/25  18:00:00,130.487715241,7.51333551554,10.4117010075,0.0,80.527626,29.818365,7.49115270101,1.39270228813,3.20568,2.89277041288
 09/25  19:00:00,134.83619838,7.5086908592,5.99656420548,0.0,80.527626,29.818365,21.0364918028,9.17993063036,3.20568,8.65088117248
 09/25  20:00:00,131.739288322,7.50866733022,2.95240429522,0.0,80.527626,29.818365,24.2107362268,15.2350096288,3.20568,5.77004659797
 09/25  21:00:00,55.678985597,0.0,0.0,0.0,15.863942322,29.242365,8.97573577151,0.0,3.20568,5.77005577151
 09/25  22:00:00,55.5599958612,0.0,0.0,0.0,15.863942322,29.242365,6.09409648353,0.0,3.20568,2.88841648353
 09/25  23:00:00,56.3005098695,0.0,0.0,0.0,15.863942322,29.242365,6.0919642405,0.0,3.20568,2.8862842405
 09/25  24:00:00,55.5920720706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.5998364097,0.0,0.0,0.0,15.863942322,29.242365,6.08943384538,0.0,3.20568,2.88375384538
 09/26  02:00:00,55.5780415438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.5623577974,0.0,0.0,0.0,15.863942322,29.242365,6.08956021036,0.0,3.20568,2.88388021036
 09/26  04:00:00,56.6174725921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.4455560164,0.0,0.0,0.0,15.863942322,29.242365,6.08948342601,0.0,3.20568,2.88380342601
 09/26  06:00:00,64.213935893,7.50866733022,0.0,0.0,15.863942322,29.818365,116.802209602,113.576529602,3.20568,0.02
 09/26  07:00:00,121.484902953,7.50866733022,0.00143939807364,0.0,80.527626,29.818365,81.0494569305,74.9566559877,3.20568,2.88712094278
 09/26  08:00:00,165.363842311,7.52004692968,0.00904148830869,0.0,80.527626,75.0917375,69.6435116366,36.9306713827,24.0426,8.6702402539
 09/26  09:00:00,171.943368544,7.87241238546,6.16206560538,0.0,80.527626,75.0917375,55.5322984587,14.0655640117,24.0426,17.424134447
 09/26  10:00:00,187.967453652,8.65847442811,17.3107452489,0.0,80.527626,79.0911225,47.5142458629,0.920547011101,32.0568,14.5368988518
 09/26  11:00:00,199.868622422,9.33997016911,27.7246899548,0.0,80.527626,79.0911225,49.5352619426,0.0,32.0568,17.4784619426
 09/26  12:00:00,206.554804656,9.88212163449,34.5472243512,0.0,80.527626,79.0911225,52.4744784428,0.0,32.0568,20.4176784428
 09/26  13:00:00,208.247455996,10.8529391369,39.2246593024,0.0,80.527626,75.0917375,39.4150389602,0.0309404555774,16.0284,23.3556985047
 09/26  14:00:00,219.318978014,13.3144558845,47.8246104206,0.0,80.527626,75.0917375,30.5569673074,0.0,16.0284,14.5285673074
 09/26  15:00:00,224.129459888,15.7216436849,52.2526396556,0.0,80.527626,73.092045,20.6659536157,0.0194502121458,3.20568,17.4408234036
 09/26  16:00:00,208.390582666,10.5020559077,41.8516469808,0.0,80.527626,73.092045,6.10652855685,0.0138852918609,3.20568,2.88696326499
 09/26  17:00:00,153.616388768,8.43634450261,32.4306578781,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/26  18:00:00,146.842942566,8.17080727897,25.9553283263,0.0,80.527626,29.818365,8.97217936501,0.0,3.20568,5.76649936501
 09/26  19:00:00,146.130828089,7.88333842616,17.0269471402,0.0,80.527626,29.818365,9.0501273014,0.0698238300833,3.20568,5.77462347131
 09/26  20:00:00,142.28382976,7.68808839703,13.4205597863,0.0,80.527626,29.818365,9.63188002614,0.0,3.20568,6.42620002614
 09/26  21:00:00,55.641283284,0.0,0.0,0.0,15.863942322,29.242365,11.1946029726,0.0,3.20568,7.9889229726
 09/26  22:00:00,55.6630591753,0.0,0.0,0.0,15.863942322,29.242365,6.09422849649,0.0,3.20568,2.88854849649
 09/26  23:00:00,56.3935657182,0.0,0.0,0.0,15.863942322,29.242365,6.09199578857,0.0,3.20568,2.88631578857
 09/26  24:00:00,55.6828352484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  01:00:00,55.6741913471,0.0,0.0,0.0,15.863942322,29.242365,6.0895340219,0.0,3.20568,2.8838540219
 09/27  02:00:00,55.6657668558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  03:00:00,55.6490278318,0.0,0.0,0.0,15.863942322,29.242365,6.08946199696,0.0,3.20568,2.88378199696
 09/27  04:00:00,55.8467042303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,55.8056175544,0.0,0.0,0.0,15.863942322,29.242365,6.0893899346,0.0,3.20568,2.8837099346
 09/27  06:00:00,63.8429714945,7.50866733022,0.00473083475753,0.0,15.863942322,29.818365,72.9748896039,69.7492096039,3.20568,0.02
 09/27  07:00:00,121.497062599,7.50866733022,0.0,0.0,80.527626,29.818365,67.3003490684,61.2076493908,3.20568,2.88701967764
 09/27  08:00:00,165.734212092,7.6488723444,0.219706652502,0.0,80.527626,75.0917375,61.7954146145,29.0827994092,24.0426,8.67001520528
 09/27  09:00:00,175.965365532,8.37930264582,9.63749115768,0.0,80.527626,75.0917375,52.4041166227,10.9383210822,24.0426,17.4231955405
 09/27  10:00:00,191.096925289,9.08361084749,19.9987602489,0.0,80.527626,79.0911225,47.4318132098,0.837765081604,32.0568,14.5372481282
 09/27  11:00:00,202.715557957,9.68294345265,30.2304863307,0.0,80.527626,79.0911225,49.553950999,0.0187945240783,32.0568,17.4783564749
 09/27  12:00:00,217.077241228,10.8941810444,44.0352769327,0.0,80.527626,79.0911225,52.4782377595,0.00240476694168,32.0568,20.4190329925
 09/27  13:00:00,219.865449405,11.8996201844,49.7898633534,0.0,80.527626,75.0917375,36.4858969566,0.0168750726138,16.0284,20.440621884
 09/27  14:00:00,227.7787292,13.5334991821,56.0561222128,0.0,80.527626,75.0917375,33.4673247603,0.00761618480456,16.0284,17.4313085755
 09/27  15:00:00,230.774871956,14.7121852002,59.8625406901,0.0,80.527626,73.092045,20.6719553907,0.0250391266035,3.20568,17.4412362641
 09/27  16:00:00,220.132603409,11.2484659652,52.7435274902,0.0,80.527626,73.092045,6.11216295112,0.0195253441223,3.20568,2.88695760699
 09/27  17:00:00,164.684461836,8.80208164533,43.0739342222,0.0,80.527626,29.818365,3.2269768642,0.0012968642001,3.20568,0.02
 09/27  18:00:00,158.703330822,8.47096142779,37.4504342918,0.0,80.527626,29.818365,8.97221569849,0.0,3.20568,5.76653569849
 09/27  19:00:00,155.157548352,8.10575983921,25.5022709384,0.0,80.527626,29.818365,9.0358487523,0.0559257054867,3.20568,5.77424304681
 09/27  20:00:00,147.579346683,7.82240695906,18.2974551752,0.0,80.527626,29.818365,11.8504881426,0.0,3.20568,8.64480814256
 09/27  21:00:00,55.8803873226,0.0,0.0,0.0,15.863942322,29.242365,8.97526223553,0.0,3.20568,5.76958223553
 09/27  22:00:00,55.7363303135,0.0,0.0,0.0,15.863942322,29.242365,6.09428325938,0.0,3.20568,2.88860325938
 09/27  23:00:00,56.4514027971,0.0,0.0,0.0,15.863942322,29.242365,6.09204985995,0.0,3.20568,2.88636985995
 09/27  24:00:00,55.7206102453,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  01:00:00,55.705471369,0.0,0.0,0.0,15.863942322,29.242365,6.08938281678,0.0,3.20568,2.88370281678
 09/28  02:00:00,55.688843955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  03:00:00,55.6538401113,0.0,0.0,0.0,15.863942322,29.242365,6.08951951909,0.0,3.20568,2.88383951909
 09/28  04:00:00,55.8640224084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  05:00:00,55.823732241,0.0,0.0,0.0,15.863942322,29.242365,6.08945215885,0.0,3.20568,2.88377215885
 09/28  06:00:00,63.8444507478,7.50866733022,0.00589790809536,0.0,15.863942322,29.818365,69.1562350157,65.9305550157,3.20568,0.02
 09/28  07:00:00,121.498317169,7.50866733022,0.0,0.0,80.527626,29.818365,51.3878161011,45.295040917,3.20568,2.88709518408
 09/28  08:00:00,172.146782139,7.94088664499,6.29426286599,0.0,80.527626,75.0917375,42.8206758554,10.1078049559,24.0426,8.67027089958
 09/28  09:00:00,186.81265803,9.10061897651,19.6916640483,0.0,80.527626,75.0917375,41.8609932946,0.390820391297,24.0426,17.4275729033
 09/28  10:00:00,204.137451355,10.5890296288,31.4554135365,0.0,80.527626,79.0911225,46.5955596885,0.000261101688443,32.0568,14.5384985868
 09/28  11:00:00,224.348811596,12.8605660822,48.6301743428,0.0,80.527626,79.0911225,49.5398906638,0.00405981386313,32.0568,17.47903085
 09/28  12:00:00,240.882491822,15.9215845106,62.7839226588,0.0,80.527626,79.0911225,52.4823196446,0.00567741675577,32.0568,20.4198422279
 09/28  13:00:00,248.354642688,17.6835760521,72.4789376925,0.0,80.527626,75.0917375,39.4038510319,0.018016331693,16.0284,23.3574347002
 09/28  14:00:00,262.029243432,18.9592818257,84.8586208612,0.0,80.527626,75.0917375,30.5629078229,0.0038820984183,16.0284,14.5306257244
 09/28  15:00:00,267.875658012,20.6469972488,91.0095672309,0.0,80.527626,73.092045,20.6746066288,0.0252803622216,3.20568,17.4436462666
 09/28  16:00:00,253.141285928,16.4351100492,80.4965802031,0.0,80.527626,73.092045,6.11986686572,0.0268955297293,3.20568,2.88729133599
 09/28  17:00:00,184.742336333,11.2288500146,60.6662430727,0.0,80.527626,29.818365,6.09289650544,0.0,3.20568,2.88721650544
 09/28  18:00:00,169.821987121,9.96535249476,47.0719539799,0.0,80.527626,29.818365,6.09917006036,0.0,3.20568,2.89349006036
 09/28  19:00:00,162.885633432,8.86661509516,32.4514685908,0.0,80.527626,29.818365,11.8910073049,0.0336671480518,3.20568,8.65166015686
 09/28  20:00:00,154.838492214,8.31423287299,25.027744534,0.0,80.527626,29.818365,8.9759893059,0.0,3.20568,5.7703093059
 09/28  21:00:00,55.8985434444,0.0,0.0,0.0,15.863942322,29.242365,8.97606726842,0.0,3.20568,5.77038726842
 09/28  22:00:00,55.7431062693,0.0,0.0,0.0,15.863942322,29.242365,6.09423593318,0.0,3.20568,2.88855593318
 09/28  23:00:00,56.4527135017,0.0,0.0,0.0,15.863942322,29.242365,6.09210307103,0.0,3.20568,2.88642307103
 09/28  24:00:00,55.7348588595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  01:00:00,55.7329917707,0.0,0.0,0.0,15.863942322,29.242365,6.08956815576,0.0,3.20568,2.88388815576
 09/29  02:00:00,55.7390134089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  03:00:00,55.7324024602,0.0,0.0,0.0,15.863942322,29.242365,6.08950571873,0.0,3.20568,2.88382571873
 09/29  04:00:00,56.9348007758,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.732411029,0.0,0.0,0.0,15.863942322,29.242365,6.08944321978,0.0,3.20568,2.88376321978
 09/29  06:00:00,80.5164792977,7.50866733022,16.1573873515,0.0,15.863942322,29.818365,10.5736609783,7.34798097827,3.20568,0.02
 09/29  07:00:00,140.239231555,7.50866733022,18.5827801291,0.0,80.527626,29.818365,6.48624897283,0.39324427233,3.20568,2.8873247005
 09/29  08:00:00,193.208128333,8.72160779555,26.4598819448,0.0,80.527626,75.0917375,32.7222283705,0.00828990227683,24.0426,8.67133846822
 09/29  09:00:00,197.17590708,9.39315754623,29.7314661117,0.0,80.527626,75.0917375,41.9521642165,0.481984151569,24.0426,17.427580065
 09/29  10:00:00,202.709915858,9.70013160594,30.9571290097,0.0,80.527626,79.0911225,46.5928027674,0.0,32.0568,14.5360027674
 09/29  11:00:00,207.458966872,10.0757919987,34.6104891984,0.0,80.527626,79.0911225,52.4591068083,0.0137180271271,32.0568,20.3885887811
 09/29  12:00:00,210.735953195,10.4746302428,38.1760808635,0.0,80.527626,79.0911225,52.4787015701,0.0,32.0568,20.4219015701
 09/29  13:00:00,207.898642653,10.8872652611,38.928144822,0.0,80.527626,75.0917375,36.4983959653,0.0278030908742,16.0284,20.4421928744
 09/29  14:00:00,206.778995003,11.1813781702,37.5224650911,0.0,80.527626,75.0917375,30.5742894879,0.0178380878538,16.0284,14.5280514
 09/29  15:00:00,203.743415486,11.3483112118,36.3261585721,0.0,80.527626,73.092045,20.6714604514,0.0174930829399,3.20568,17.4482873685
 09/29  16:00:00,191.09139507,8.79860675165,26.3045577191,0.0,80.527626,73.092045,6.90038005974,0.807455262314,3.20568,2.88724479743
 09/29  17:00:00,138.673038993,7.60054798132,18.4295587345,0.0,80.527626,29.818365,8.26276429799,2.16991011095,3.20568,2.88717418703
 09/29  18:00:00,139.42816753,7.52102655221,17.837253606,0.0,80.527626,29.818365,11.6683021332,2.69582697014,3.20568,5.76679516307
 09/29  19:00:00,145.882495294,7.50974673701,17.1590829998,0.0,80.527626,29.818365,12.1411648618,3.16099259165,3.20568,5.77449227017
 09/29  20:00:00,146.370699113,7.50866733022,17.6486685821,0.0,80.527626,29.818365,11.4313968868,2.45544928192,3.20568,5.7702676049
 09/29  21:00:00,55.6859760028,0.0,0.0,0.0,15.863942322,29.242365,8.97645430339,0.0,3.20568,5.77077430339
 09/29  22:00:00,55.7196139482,0.0,0.0,0.0,15.863942322,29.242365,6.09411417278,0.0,3.20568,2.88843417278
 09/29  23:00:00,56.43489454,0.0,0.0,0.0,15.863942322,29.242365,6.09218561336,0.0,3.20568,2.88650561336
 09/29  24:00:00,55.7488869029,0.0,0.0,0.0,15.863942322,29.242365,6.08950759329,0.0,3.20568,2.88382759329
 09/30  01:00:00,55.760527017,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.7658025926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  03:00:00,55.762677047,0.0,0.0,0.0,15.863942322,29.242365,6.0882178993,0.0,3.20568,2.8825378993
 09/30  04:00:00,56.0246534142,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.9992042434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  06:00:00,55.9913113454,0.0,0.0,0.0,15.863942322,29.242365,6.08809585923,0.0,3.20568,2.88241585923
 09/30  07:00:00,48.7574849464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.3303521865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  09:00:00,47.3665800864,0.0,0.0,0.0,15.863942322,29.242365,6.08955401534,0.0,3.20568,2.88387401534
 09/30  10:00:00,47.3638962592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  11:00:00,48.0648899284,0.0,0.0,0.0,15.863942322,29.242365,6.08949633497,0.0,3.20568,2.88381633497
 09/30  12:00:00,47.3987444956,0.0,0.0,0.0,15.863942322,29.242365,6.08943866425,0.0,3.20568,2.88375866425
 09/30  13:00:00,47.4500609102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,55.6726729763,0.696314024248,7.51949970717,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  15:00:00,53.1272176999,0.478463925877,5.18503905948,0.0,15.863942322,29.242365,6.08820058539,0.0,3.20568,2.88252058539
 09/30  16:00:00,49.9655072756,0.239231962938,2.35737005804,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,54.1697645026,0.717695888815,6.13423071289,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  18:00:00,48.6946601299,0.0,0.0,0.0,15.863942322,29.242365,6.08816032286,0.0,3.20568,2.88248032286
 09/30  19:00:00,56.0405434208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,55.9784201637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  21:00:00,55.8260131696,0.0,0.0,0.0,15.863942322,29.242365,6.0881753346,0.0,3.20568,2.8824953346
 09/30  22:00:00,55.655411065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.3373489844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  24:00:00,55.6429013743,0.0,0.0,0.0,15.863942322,29.242365,6.08819032366,0.0,3.20568,2.88251032366
 10/01  01:00:00,55.6368743253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  02:00:00,55.6297177048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.6219706755,0.0,0.0,0.0,15.863942322,29.242365,6.08820961283,0.0,3.20568,2.88252961283
 10/01  04:00:00,55.8430097112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  05:00:00,55.8227143917,0.0,0.0,0.0,15.863942322,29.242365,6.08757201405,0.0,3.20568,2.88189201405
 10/01  06:00:00,55.8503320497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,48.6379738512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  08:00:00,47.2434339711,0.0,0.0,0.0,15.863942322,29.242365,6.08949004176,0.0,3.20568,2.88381004176
 10/01  09:00:00,47.3211924608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  10:00:00,47.3673028691,0.0,0.0,0.0,15.863942322,29.242365,6.08943741169,0.0,3.20568,2.88375741169
 10/01  11:00:00,48.0767072147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  12:00:00,47.4088438688,0.0,0.0,0.0,15.863942322,29.242365,6.08958997728,0.0,3.20568,2.88390997728
 10/01  13:00:00,47.4577122594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  14:00:00,47.4758988114,0.0,0.0,0.0,15.863942322,29.242365,6.08815799532,0.0,3.20568,2.88247799532
 10/01  15:00:00,47.4777332957,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  16:00:00,54.7814749695,0.67493215968,6.71531557314,0.0,15.863942322,29.242365,6.08822386251,0.0,3.20568,2.88254386251
 10/01  17:00:00,47.3838625153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,48.7824419228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  19:00:00,56.1681346601,0.0,0.0,0.0,15.863942322,29.242365,6.08819738128,0.0,3.20568,2.88251738128
 10/01  20:00:00,56.1204016762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.9602517595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  22:00:00,55.7649768561,0.0,0.0,0.0,15.863942322,29.242365,6.08821699272,0.0,3.20568,2.88253699272
 10/01  23:00:00,56.4341334827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.7418489078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  01:00:00,55.738884576,0.0,0.0,0.0,15.863942322,29.242365,6.08955079704,0.0,3.20568,2.88387079704
 10/02  02:00:00,55.7276208373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  03:00:00,55.7181587804,0.0,0.0,0.0,15.863942322,29.242365,6.0895034497,0.0,3.20568,2.8838234497
 10/02  04:00:00,55.9602713978,0.0,0.0,0.0,15.863942322,29.242365,6.08945599543,0.0,3.20568,2.88377599543
 10/02  05:00:00,55.9325643951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,81.5479695052,7.50866733022,17.577168803,0.0,15.863942322,29.818365,9.38237602009,3.2927618805,3.20568,2.88393413959
 10/02  07:00:00,141.833857643,7.50866733022,20.1596037342,0.0,80.527626,29.818365,6.23618612502,0.143331917524,3.20568,2.8871742075
 10/02  08:00:00,192.889597817,8.40788284937,26.4224413572,0.0,80.527626,75.0917375,32.7228203766,0.00999693960129,24.0426,8.67022343704
 10/02  09:00:00,202.607089712,9.20705633303,35.2841712858,0.0,80.527626,75.0917375,38.5706538087,0.0,24.0426,14.5280538087
 10/02  10:00:00,215.783261486,10.1615715976,43.4795076574,0.0,80.527626,79.0911225,49.4960027771,0.0,32.0568,17.4392027771
 10/02  11:00:00,240.602797599,12.2092592866,65.5040497325,0.0,80.527626,79.0911225,49.5321867009,0.0,32.0568,17.4753867009
 10/02  12:00:00,263.374382862,15.6294605998,85.5384461726,0.0,80.527626,79.0911225,52.4860927525,0.00409279274864,32.0568,20.4251999598
 10/02  13:00:00,266.948884265,16.5907989248,92.1351929394,0.0,80.527626,75.0917375,36.4880922713,0.0144874166229,16.0284,20.4452048546
 10/02  14:00:00,266.465292738,16.1082041491,92.1367528072,0.0,80.527626,75.0917375,33.4643027487,0.00307452793839,16.0284,17.4328282208
 10/02  15:00:00,260.912256243,16.0266872876,88.6730186711,0.0,80.527626,73.092045,20.6748831578,0.0252521896299,3.20568,17.4439509682
 10/02  16:00:00,248.696887094,11.4879016111,80.9973651556,0.0,80.527626,73.092045,5.09141172297,0.0139227464491,3.20568,1.87180897652
 10/02  17:00:00,188.049494258,8.84764494594,66.2631077864,0.0,80.527626,29.818365,4.2404839245,0.0,3.20568,1.0348039245
 10/02  18:00:00,181.985350449,8.37037625375,59.3001582679,0.0,80.527626,29.818365,8.97259539378,0.0,3.20568,5.76691539378
 10/02  19:00:00,184.392986272,8.08105662868,54.6055810802,0.0,80.527626,29.818365,11.8575476402,0.0,3.20568,8.6518676402
 10/02  20:00:00,182.233949202,7.90663426832,52.6401292567,0.0,80.527626,29.818365,8.97592075193,0.0,3.20568,5.77024075193
 10/02  21:00:00,56.0488272177,0.0,0.0,0.0,15.863942322,29.242365,8.97609161175,0.0,3.20568,5.77041161175
 10/02  22:00:00,55.860358874,0.0,0.0,0.0,15.863942322,29.242365,6.09421241468,0.0,3.20568,2.88853241468
 10/02  23:00:00,56.5620017622,0.0,0.0,0.0,15.863942322,29.242365,6.0920796116,0.0,3.20568,2.8863996116
 10/02  24:00:00,55.8525698701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  01:00:00,55.8461112207,0.0,0.0,0.0,15.863942322,29.242365,6.08953866718,0.0,3.20568,2.88385866718
 10/03  02:00:00,55.8326409809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  03:00:00,55.8132105893,0.0,0.0,0.0,15.863942322,29.242365,6.08949645091,0.0,3.20568,2.88381645091
 10/03  04:00:00,57.1651998866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.958250727,0.0,0.0,0.0,15.863942322,29.242365,6.0894541453,0.0,3.20568,2.8837741453
 10/03  06:00:00,95.5299242714,7.51035664565,30.9736634749,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 10/03  07:00:00,154.964608188,7.50866733022,33.1624995838,0.0,80.527626,29.818365,6.09307481347,0.0,3.20568,2.88739481347
 10/03  08:00:00,221.706282324,9.30420436599,54.2229621832,0.0,80.527626,75.0917375,32.7233989759,0.00856624684157,24.0426,8.67223272902
 10/03  09:00:00,244.182557134,10.6485583442,75.3176853323,0.0,80.527626,75.0917375,41.4737860084,0.0,24.0426,17.4311860084
 10/03  10:00:00,272.822562987,13.5388136284,97.0418077412,0.0,80.527626,79.0911225,46.5921376759,0.0,32.0568,14.5353376759
 10/03  11:00:00,308.566177681,17.1684772291,128.410097518,0.0,80.527626,79.0911225,52.4472958467,0.00296875580749,32.0568,20.3875270909
 10/03  12:00:00,325.485857053,19.9718481766,143.217356485,0.0,80.527626,79.0911225,52.482642628,0.000970093803096,32.0568,20.4248725342
 10/03  13:00:00,322.205648325,23.1427765715,140.756698461,0.0,80.527626,75.0917375,36.4728629266,0.0,16.0284,20.4444629266
 10/03  14:00:00,321.263818922,24.6239980939,138.345580975,0.0,80.527626,75.0917375,33.4610546214,0.000403612806944,16.0284,17.4322510086
 10/03  15:00:00,315.777624148,23.6430334239,135.843894425,0.0,80.527626,73.092045,17.7680459287,0.021455690958,3.20568,14.5409102377
 10/03  16:00:00,315.777669428,21.0049522365,138.467330377,0.0,80.527626,73.092045,6.10679176561,0.0137703675348,3.20568,2.88734139807
 10/03  17:00:00,246.783952836,13.1741263859,120.590521952,0.0,80.527626,29.818365,6.09333863638,0.000359390237584,3.20568,2.88729924615
 10/03  18:00:00,224.041341356,10.6949659517,98.9302113337,0.0,80.527626,29.818365,8.97243652329,0.0,3.20568,5.76675652329
 10/03  19:00:00,208.364878213,9.48300131583,77.3531254072,0.0,80.527626,29.818365,11.8573928239,0.0,3.20568,8.6517128239
 10/03  20:00:00,193.828819434,8.79958078672,63.5249511969,0.0,80.527626,29.818365,8.97583589127,0.0,3.20568,5.77015589127
 10/03  21:00:00,55.8747803425,0.0,0.0,0.0,15.863942322,29.242365,8.97603089783,0.0,3.20568,5.77035089783
 10/03  22:00:00,55.8550120988,0.0,0.0,0.0,15.863942322,29.242365,6.09417309688,0.0,3.20568,2.88849309688
 10/03  23:00:00,56.5474525218,0.0,0.0,0.0,15.863942322,29.242365,6.0923839556,0.0,3.20568,2.8867039556
 10/03  24:00:00,55.8359729466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.8276892738,0.0,0.0,0.0,15.863942322,29.242365,6.08949773275,0.0,3.20568,2.88381773275
 10/04  02:00:00,55.8209501998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.8148896413,0.0,0.0,0.0,15.863942322,29.242365,6.08946080714,0.0,3.20568,2.88378080714
 10/04  04:00:00,56.0855797034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,56.0744351031,0.0,0.0,0.0,15.863942322,29.242365,6.08963040401,0.0,3.20568,2.88395040401
 10/04  06:00:00,98.4898076726,7.53274612744,34.333785161,0.0,15.863942322,29.818365,3.22568,0.0,3.20568,0.02
 10/04  07:00:00,155.658855865,7.50866733022,33.8493224322,0.0,80.527626,29.818365,6.09305980028,0.0,3.20568,2.88737980028
 10/04  08:00:00,221.739658219,9.56719575753,54.0036794576,0.0,80.527626,75.0917375,32.7234834598,0.00851949352587,24.0426,8.67236396631
 10/04  09:00:00,244.666003131,11.320653528,75.1454448924,0.0,80.527626,75.0917375,41.4745271995,0.0,24.0426,17.4319271995
 10/04  10:00:00,273.211486807,13.9632341546,97.013208007,0.0,80.527626,79.0911225,46.5929340347,0.0,32.0568,14.5361340347
 10/04  11:00:00,296.602569163,15.5619730323,118.065868852,0.0,80.527626,79.0911225,52.4467709819,0.00091788758126,32.0568,20.3890530944
 10/04  12:00:00,318.328770483,19.3019131577,136.737808707,0.0,80.527626,79.0911225,52.4843663624,0.000762585743717,32.0568,20.4268037767
 10/04  13:00:00,318.002462963,21.7121137223,137.989765176,0.0,80.527626,75.0917375,36.4768750326,0.00166790535327,16.0284,20.4468071273
 10/04  14:00:00,322.752909103,24.6651191154,139.783507458,0.0,80.527626,75.0917375,33.4625861742,0.0,16.0284,17.4341861742
 10/04  15:00:00,321.71671453,26.5852830552,138.828274559,0.0,80.527626,73.092045,20.6514903554,0.0,3.20568,17.4458103554
 10/04  16:00:00,313.273260605,21.9995514715,134.976045208,0.0,80.527626,73.092045,6.1080438315,0.0151948224954,3.20568,2.887169009
 10/04  17:00:00,242.956921746,14.3908911709,115.554626764,0.0,80.527626,29.818365,6.09334489579,0.000535875722828,3.20568,2.88712902006
 10/04  18:00:00,222.307235859,11.6121556084,94.851489757,0.0,80.527626,29.818365,6.09921773646,0.0,3.20568,2.89353773646
 10/04  19:00:00,208.972144472,10.013320195,77.1259100495,0.0,80.527626,29.818365,11.8583204409,0.0,3.20568,8.65264044091
 10/04  20:00:00,194.984359797,9.16103190968,64.035090229,0.0,80.527626,29.818365,8.97647207174,0.0,3.20568,5.77079207174
 10/04  21:00:00,56.0576710876,0.0,0.0,0.0,15.863942322,29.242365,8.976694317,0.0,3.20568,5.771014317
 10/04  22:00:00,55.8675613847,0.0,0.0,0.0,15.863942322,29.242365,6.0944930899,0.0,3.20568,2.8888130899
 10/04  23:00:00,56.5683774965,0.0,0.0,0.0,15.863942322,29.242365,6.09235904088,0.0,3.20568,2.88667904088
 10/04  24:00:00,55.8467600911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  01:00:00,55.8321380557,0.0,0.0,0.0,15.863942322,29.242365,6.08960715732,0.0,3.20568,2.88392715732
 10/05  02:00:00,55.8252308044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  03:00:00,55.8189688756,0.0,0.0,0.0,15.863942322,29.242365,6.08957549552,0.0,3.20568,2.88389549552
 10/05  04:00:00,56.0893495673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  05:00:00,56.0665101443,0.0,0.0,0.0,15.863942322,29.242365,6.08954371958,0.0,3.20568,2.88386371958
 10/05  06:00:00,93.9589834829,7.55651716031,29.7996242625,0.0,15.863942322,29.818365,6.08951188419,0.0,3.20568,2.88383188419
 10/05  07:00:00,154.621932153,7.50866733022,31.3987471368,0.0,80.527626,29.818365,6.09279641046,0.0,3.20568,2.88711641046
 10/05  08:00:00,214.197734011,9.66323961204,46.3798948403,0.0,80.527626,75.0917375,32.7213831677,0.00821101983919,24.0426,8.67057214787
 10/05  09:00:00,206.74220923,10.1584279927,38.4543389235,0.0,80.527626,75.0917375,38.5994574519,0.0269900216753,24.0426,14.5298674302
