Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  10:00:00,193.79065607,10.191521225,21.5343119166,0.0,80.527626,79.0911225,49.8886136446,0.386437307705,32.0568,17.4453763369
 10/05  11:00:00,183.247210564,10.3732481334,10.2036014985,0.0,80.527626,79.0911225,49.5376873175,0.0,32.0568,17.4808873175
 10/05  12:00:00,181.29821703,10.4052554212,8.93707316234,0.0,80.527626,79.0911225,52.4855720603,0.0,32.0568,20.4287720603
 10/05  13:00:00,174.266357567,10.287973412,6.02823081467,0.0,80.527626,75.0917375,47.130817255,7.73347866377,16.0284,23.3689385913
 10/05  14:00:00,170.804164798,10.1333346592,2.75026089557,0.0,80.527626,75.0917375,43.294003014,12.7307783342,16.0284,14.5348246798
 10/05  15:00:00,170.7822122,10.2113237711,4.67139271944,0.0,80.527626,73.092045,35.2746079518,14.6186205315,3.20568,17.4503074203
 10/05  16:00:00,167.121491254,8.33269526227,3.01275708577,0.0,80.527626,73.092045,21.8250781965,15.7319394184,3.20568,2.88745877815
 10/05  17:00:00,121.443679189,7.50895293613,1.45573529146,0.0,80.527626,29.818365,24.1360667119,18.0429650869,3.20568,2.88742162499
 10/05  18:00:00,123.179194957,7.50866733022,0.350112856521,0.0,80.527626,29.818365,30.2139025279,21.2413816841,3.20568,5.76684084372
 10/05  19:00:00,128.751482057,7.50866733022,0.0,0.0,80.527626,29.818365,40.4199355211,31.4394401377,3.20568,5.77481538343
 10/05  20:00:00,128.725943474,7.50866733022,0.0,0.0,80.527626,29.818365,54.2859765524,45.3096310674,3.20568,5.77066548494
 10/05  21:00:00,55.6174517924,0.0,0.0,0.0,15.863942322,29.242365,8.97659311905,0.0,3.20568,5.77091311905
 10/05  22:00:00,55.5008166088,0.0,0.0,0.0,15.863942322,29.242365,6.09432945228,0.0,3.20568,2.88864945228
 10/05  23:00:00,56.2470963817,0.0,0.0,0.0,15.863942322,29.242365,6.09240356585,0.0,3.20568,2.88672356585
 10/05  24:00:00,55.5155784864,0.0,0.0,0.0,15.863942322,29.242365,6.0895068501,0.0,3.20568,2.8838268501
 10/06  01:00:00,55.5133481766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  02:00:00,55.501132077,0.0,0.0,0.0,15.863942322,29.242365,6.08948274086,0.0,3.20568,2.88380274086
 10/06  03:00:00,55.4902830623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  04:00:00,56.5394552922,0.0,0.0,0.0,15.863942322,29.242365,6.08945650042,0.0,3.20568,2.88377650042
 10/06  05:00:00,56.3714153085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  06:00:00,64.4275549812,7.50866733022,0.0,0.0,15.863942322,29.818365,291.021302688,284.931664889,3.20568,2.88395779925
 10/06  07:00:00,123.045173429,7.50866733022,0.00100209464607,0.0,80.527626,29.818365,208.978852762,202.886052078,3.20568,2.88712068386
 10/06  08:00:00,165.445809552,7.50866733022,0.00394460911755,0.0,80.527626,75.0917375,191.454564892,158.739490346,24.0426,8.67247454518
 10/06  09:00:00,165.438871965,7.50866733022,0.0029276488101,0.0,80.527626,75.0917375,169.260699241,130.690077254,24.0426,14.5280219868
 10/06  10:00:00,169.430585025,7.51399059934,0.00191028924217,0.0,80.527626,79.0911225,164.848386178,115.345070629,32.0568,17.4465155488
 10/06  11:00:00,170.153975516,7.54777999567,0.0,0.0,80.527626,79.0911225,124.978349088,75.4358783068,32.0568,17.4856707813
 10/06  12:00:00,169.788834896,7.91647133098,0.0,0.0,80.527626,79.0911225,119.764479071,64.3607397621,32.0568,23.3469393087
 10/06  13:00:00,166.723788518,8.84138497182,0.0,0.0,80.527626,75.0917375,101.559270683,65.0804831979,16.0284,20.4503874847
 10/06  14:00:00,167.645234393,9.78053088593,0.0,0.0,80.527626,75.0917375,74.9507831566,44.3927090866,16.0284,14.52967407
 10/06  15:00:00,166.185991566,10.3488017222,0.0,0.0,80.527626,73.092045,62.0718499268,41.4087765149,3.20568,17.4573934118
 10/06  16:00:00,163.718573076,8.00717249164,0.0,0.0,80.527626,73.092045,48.2719476527,42.1788871535,3.20568,2.88738049916
 10/06  17:00:00,119.949000835,7.50866733022,0.0,0.0,80.527626,29.818365,70.8306296437,64.7375974722,3.20568,2.88735217152
 10/06  18:00:00,122.834544947,7.50866733022,0.0,0.0,80.527626,29.818365,99.5828623168,90.6102260825,3.20568,5.76695623432
 10/06  19:00:00,128.583166948,7.50866733022,0.0,0.0,80.527626,29.818365,119.912833351,110.931896769,3.20568,5.77525658254
 10/06  20:00:00,128.626917856,7.50866733022,0.0,0.0,80.527626,29.818365,140.885459556,131.908446664,3.20568,5.77133289196
 10/06  21:00:00,55.4020346074,0.0,0.0,0.0,15.863942322,29.242365,9.18233268643,0.0,3.20568,5.97665268643
 10/06  22:00:00,55.448979398,0.0,0.0,0.0,15.863942322,29.242365,8.75862478805,0.0,3.20568,5.55294478805
 10/06  23:00:00,56.2175467635,0.0,0.0,0.0,15.863942322,29.242365,6.09225710319,0.0,3.20568,2.88657710319
 10/06  24:00:00,55.4795780927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.4776856908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  02:00:00,55.4622542217,0.0,0.0,0.0,15.863942322,29.242365,6.08817072795,0.0,3.20568,2.88249072795
 10/07  03:00:00,55.4524886243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  04:00:00,55.6557976994,0.0,0.0,0.0,15.863942322,29.242365,6.08821904061,0.0,3.20568,2.88253904061
 10/07  05:00:00,55.6265177914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.6316166358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  07:00:00,49.850735824,0.0,0.0,0.0,15.863942322,29.242365,6.08812900988,0.0,3.20568,2.88244900988
 10/07  08:00:00,47.024084413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.0726866837,0.0,0.0,0.0,15.863942322,29.242365,6.08951196069,0.0,3.20568,2.88383196069
 10/07  10:00:00,47.0832607522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.7688828032,0.0,0.0,0.0,15.863942322,29.242365,6.08949100078,0.0,3.20568,2.88381100078
 10/07  12:00:00,47.076994921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.134838768,0.0,0.0,0.0,15.863942322,29.242365,6.08813594597,0.0,3.20568,2.88245594597
 10/07  14:00:00,47.1588401667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,47.161583828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,47.0666533047,0.0,0.0,0.0,15.863942322,29.242365,6.08818498349,0.0,3.20568,2.88250498349
 10/07  17:00:00,47.0539841246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,49.8882265622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  19:00:00,55.7917717263,0.0,0.0,0.0,15.863942322,29.242365,6.08823396742,0.0,3.20568,2.88255396742
 10/07  20:00:00,55.7525847216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.620739666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  22:00:00,55.4532879798,0.0,0.0,0.0,15.863942322,29.242365,6.08814430174,0.0,3.20568,2.88246430174
 10/07  23:00:00,56.1726457506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.4284337586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  01:00:00,55.4173540281,0.0,0.0,0.0,15.863942322,29.242365,6.08819518663,0.0,3.20568,2.88251518663
 10/08  02:00:00,55.4172394953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.4159845014,0.0,0.0,0.0,15.863942322,29.242365,6.08824844272,0.0,3.20568,2.88256844272
 10/08  04:00:00,55.6128617671,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.5849627948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.5947659195,0.0,0.0,0.0,15.863942322,29.242365,6.08816316137,0.0,3.20568,2.88248316137
 10/08  07:00:00,49.813817285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,46.9943848624,0.0,0.0,0.0,15.863942322,29.242365,6.08955526572,0.0,3.20568,2.88387526572
 10/08  09:00:00,47.0577547834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.0854286501,0.0,0.0,0.0,15.863942322,29.242365,6.08953983523,0.0,3.20568,2.88385983523
 10/08  11:00:00,47.7805660573,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.1003520595,0.0,0.0,0.0,15.863942322,29.242365,6.08952439632,0.0,3.20568,2.88384439632
 10/08  13:00:00,47.1673168305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,47.2089264424,0.0,0.0,0.0,15.863942322,29.242365,6.0882404685,0.0,3.20568,2.8825604685
 10/08  15:00:00,47.2103258394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,47.1189130045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,47.1136056598,0.0,0.0,0.0,15.863942322,29.242365,6.0881556401,0.0,3.20568,2.8824756401
 10/08  18:00:00,49.9289987533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.81935492,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  20:00:00,55.7870561839,0.0,0.0,0.0,15.863942322,29.242365,6.08820983962,0.0,3.20568,2.88252983962
 10/08  21:00:00,55.6611936825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.4952447118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  23:00:00,56.1916777725,0.0,0.0,0.0,15.863942322,29.242365,6.08826395831,0.0,3.20568,2.88258395831
 10/08  24:00:00,55.4685973279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.4632123094,0.0,0.0,0.0,15.863942322,29.242365,6.08818195113,0.0,3.20568,2.88250195113
 10/09  02:00:00,55.446198037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.4324465251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.6361228758,0.0,0.0,0.0,15.863942322,29.242365,6.088240555,0.0,3.20568,2.882560555
 10/09  05:00:00,55.6134284107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.6238936876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,49.8434411692,0.0,0.0,0.0,15.863942322,29.242365,6.08816023282,0.0,3.20568,2.88248023282
 10/09  08:00:00,47.0225406238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,47.0831793297,0.0,0.0,0.0,15.863942322,29.242365,6.08963161822,0.0,3.20568,2.88395161822
 10/09  10:00:00,47.1067971688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.8015677525,0.0,0.0,0.0,15.863942322,29.242365,6.08962174269,0.0,3.20568,2.88394174269
 10/09  12:00:00,47.1229726324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.1714811611,0.0,0.0,0.0,15.863942322,29.242365,6.08961185436,0.0,3.20568,2.88393185436
 10/09  14:00:00,47.2073530696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.2138531925,0.0,0.0,0.0,15.863942322,29.242365,6.08825917924,0.0,3.20568,2.88257917924
 10/09  16:00:00,47.1112231304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.0967960148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,49.9198415469,0.0,0.0,0.0,15.863942322,29.242365,6.08817921791,0.0,3.20568,2.88249921791
 10/09  19:00:00,55.8163531182,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.7902358274,0.0,0.0,0.0,15.863942322,29.242365,6.08823858073,0.0,3.20568,2.88255858073
 10/09  21:00:00,55.6634318803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  22:00:00,55.4935258452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.1902165954,0.0,0.0,0.0,15.863942322,29.242365,6.08815865719,0.0,3.20568,2.88247865719
 10/09  24:00:00,55.4732176873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.4731814909,0.0,0.0,0.0,15.863942322,29.242365,6.08956694866,0.0,3.20568,2.88388694866
 10/10  02:00:00,55.4692598337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  03:00:00,55.4591729722,0.0,0.0,0.0,15.863942322,29.242365,6.0895630555,0.0,3.20568,2.8838830555
 10/10  04:00:00,56.5132559049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  05:00:00,56.3486684534,0.0,0.0,0.0,15.863942322,29.242365,6.08955904087,0.0,3.20568,2.88387904087
 10/10  06:00:00,64.5431933906,7.50866733022,0.000714462014837,0.0,15.863942322,29.818365,276.258545714,273.032865714,3.20568,0.02
 10/10  07:00:00,123.090518365,7.50866733022,0.00115357433968,0.0,80.527626,29.818365,221.851725085,215.758663318,3.20568,2.88738176773
 10/10  08:00:00,165.39251375,7.50866733022,0.0128202135554,0.0,80.527626,75.0917375,151.017354072,118.3016916,24.0426,8.67306247158
 10/10  09:00:00,165.357295431,7.50866733022,0.00473261327753,0.0,80.527626,75.0917375,100.561468836,59.0828248017,24.0426,17.4360440343
 10/10  10:00:00,170.015734589,7.73152213232,0.427037835535,0.0,80.527626,79.0911225,76.7134349462,27.2123013229,32.0568,17.4443336234
 10/10  11:00:00,177.959604073,8.57015883307,6.76443736679,0.0,80.527626,79.0911225,49.9211258331,0.381050636683,32.0568,17.4832751965
 10/10  12:00:00,184.63791887,9.79417654064,12.8791942302,0.0,80.527626,79.0911225,52.4895388856,0.0,32.0568,20.4327388856
 10/10  13:00:00,188.964552229,11.7493328702,19.2079288618,0.0,80.527626,75.0917375,39.4489637505,0.0481158691046,16.0284,23.3724478814
 10/10  14:00:00,194.889692091,13.4892503738,23.3752386243,0.0,80.527626,75.0917375,30.5630764754,0.0,16.0284,14.5346764754
 10/10  15:00:00,197.773971727,14.8856059424,26.8745398461,0.0,80.527626,73.092045,20.6773043887,0.0123486888635,3.20568,17.4592756999
 10/10  16:00:00,188.837238003,10.6434578695,22.29797872,0.0,80.527626,73.092045,6.11085028295,0.0176393392565,3.20568,2.88753094369
 10/10  17:00:00,134.493122842,8.2203124247,13.6950612391,0.0,80.527626,29.818365,7.1720189476,1.07901013441,3.20568,2.8873288132
 10/10  18:00:00,129.907853731,7.74918418734,5.35856785118,0.0,80.527626,29.818365,21.0006620836,12.0278432029,3.20568,5.76713888071
 10/10  19:00:00,128.937015253,7.53962419775,0.357925011221,0.0,80.527626,29.818365,29.8872176862,20.9058977998,3.20568,5.77563988635
 10/10  20:00:00,128.531918212,7.50866733022,0.0,0.0,80.527626,29.818365,38.7498672921,29.7724128564,3.20568,5.77177443561
 10/10  21:00:00,55.4914642081,0.0,0.0,0.0,15.863942322,29.242365,11.8524551102,0.0,3.20568,8.64677511021
 10/10  22:00:00,55.5246147058,0.0,0.0,0.0,15.863942322,29.242365,6.09428926632,0.0,3.20568,2.88860926632
 10/10  23:00:00,56.2609003673,0.0,0.0,0.0,15.863942322,29.242365,6.09250611811,0.0,3.20568,2.88682611811
 10/10  24:00:00,55.5389842042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  01:00:00,55.55205247,0.0,0.0,0.0,15.863942322,29.242365,6.08960152895,0.0,3.20568,2.88392152895
 10/11  02:00:00,55.5549662856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  03:00:00,55.549616888,0.0,0.0,0.0,15.863942322,29.242365,6.089603427,0.0,3.20568,2.883923427
 10/11  04:00:00,55.7593852624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  05:00:00,55.7418530381,0.0,0.0,0.0,15.863942322,29.242365,6.08960517187,0.0,3.20568,2.88392517187
 10/11  06:00:00,63.8690655665,7.50866733022,0.0,0.0,15.863942322,29.818365,129.259710628,126.034030628,3.20568,0.02
 10/11  07:00:00,122.947442535,7.50866733022,0.0,0.0,80.527626,29.818365,136.270485245,130.177323456,3.20568,2.88748178882
 10/11  08:00:00,165.34574848,7.50866733022,0.00809640991373,0.0,80.527626,75.0917375,117.023620793,81.4247729407,24.0426,11.5562478522
 10/11  09:00:00,165.370320344,7.52113489376,0.00441741340997,0.0,80.527626,75.0917375,80.8065261621,42.2299586524,24.0426,14.5339675096
 10/11  10:00:00,171.852453155,7.81586848751,2.1604616945,0.0,80.527626,79.0911225,70.5879578611,21.0838275813,32.0568,17.4473302799
 10/11  11:00:00,179.683788439,8.66812482148,8.3785656163,0.0,80.527626,79.0911225,49.5449424437,0.0,32.0568,17.4881424437
 10/11  12:00:00,184.544208239,9.37098316082,13.2008413381,0.0,80.527626,79.0911225,55.409748263,0.0,32.0568,23.352948263
 10/11  13:00:00,181.965883934,9.50483134117,14.4667753284,0.0,80.527626,75.0917375,36.843557519,0.360072904062,16.0284,20.4550846149
 10/11  14:00:00,182.47811372,9.7244347508,14.7691933944,0.0,80.527626,75.0917375,34.4270082648,0.961545202916,16.0284,17.4370630619
 10/11  15:00:00,184.455756403,10.7618025084,17.7225364406,0.0,80.527626,73.092045,22.5364867462,1.88021344958,3.20568,17.4505932966
 10/11  16:00:00,179.315810774,8.74863382736,14.7135073693,0.0,80.527626,73.092045,8.85530581163,2.76226655092,3.20568,2.88735926071
 10/11  17:00:00,131.165750801,7.56019735645,11.0382209283,0.0,80.527626,29.818365,10.6973554667,4.60431370493,3.20568,2.88736176172
 10/11  18:00:00,131.298680516,7.50866733022,6.96775359421,0.0,80.527626,29.818365,17.257229605,11.1576000173,3.20568,2.89394958771
 10/11  19:00:00,130.13057098,7.50866733022,1.33468376344,0.0,80.527626,29.818365,32.2147320482,20.3555769216,3.20568,8.65347512662
 10/11  20:00:00,128.75394582,7.50866733022,0.0,0.0,80.527626,29.818365,40.5860690852,31.6082839743,3.20568,5.77210511084
 10/11  21:00:00,55.6670567421,0.0,0.0,0.0,15.863942322,29.242365,8.97656512571,0.0,3.20568,5.77088512571
 10/11  22:00:00,55.5499188489,0.0,0.0,0.0,15.863942322,29.242365,6.09425310506,0.0,3.20568,2.88857310506
 10/11  23:00:00,56.2841061778,0.0,0.0,0.0,15.863942322,29.242365,6.09233054724,0.0,3.20568,2.88665054724
 10/11  24:00:00,55.5672168573,0.0,0.0,0.0,15.863942322,29.242365,6.0896294702,0.0,3.20568,2.8839494702
 10/12  01:00:00,55.5577385746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  02:00:00,55.5518765772,0.0,0.0,0.0,15.863942322,29.242365,6.08963995126,0.0,3.20568,2.88395995126
 10/12  03:00:00,55.5470508948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  04:00:00,55.7679973959,0.0,0.0,0.0,15.863942322,29.242365,6.08964755517,0.0,3.20568,2.88396755517
 10/12  05:00:00,55.7584783727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,63.8596091851,7.50866733022,0.0,0.0,15.863942322,29.818365,95.7226016407,89.6329466042,3.20568,2.88397503653
 10/12  07:00:00,122.917138192,7.50866733022,0.00151040943915,0.0,80.527626,29.818365,57.4464858007,51.35357466,3.20568,2.88723114066
 10/12  08:00:00,166.041062082,7.50866733022,0.690301970088,0.0,80.527626,75.0917375,59.6873447819,26.9707736568,24.0426,8.67397112504
 10/12  09:00:00,168.723484537,7.53646344872,3.2962045367,0.0,80.527626,75.0917375,62.6023292151,21.1274547069,24.0426,17.4322745082
 10/12  10:00:00,174.70744636,7.93488941782,4.86069031609,0.0,80.527626,79.0911225,63.2260642956,16.6209363826,32.0568,14.548327913
 10/12  11:00:00,177.741339525,8.22392835186,6.88833390022,0.0,80.527626,79.0911225,52.5837318509,0.126474209349,32.0568,20.4004576416
 10/12  12:00:00,179.392750059,8.54850480029,8.90026041145,0.0,80.527626,79.0911225,52.4931182624,0.0,32.0568,20.4363182624
 10/12  13:00:00,176.558192414,8.93175782959,9.66156002015,0.0,80.527626,75.0917375,47.5121556481,8.10584849118,16.0284,23.3779071569
 10/12  14:00:00,178.666627597,9.06415600201,11.6303887004,0.0,80.527626,75.0917375,37.5743133529,7.0056013384,16.0284,14.5403120145
 10/12  15:00:00,178.826198762,9.25820679707,13.6105458914,0.0,80.527626,73.092045,29.3637645936,8.69940331747,3.20568,17.4586812761
 10/12  16:00:00,174.166636581,7.73138879793,10.5891528172,0.0,80.527626,73.092045,15.0645912878,8.97147416862,3.20568,2.88743711922
 10/12  17:00:00,129.994602477,7.50866733022,9.92038873042,0.0,80.527626,29.818365,15.2381911982,9.1450681232,3.20568,2.88744307495
 10/12  18:00:00,134.023526018,7.50866733022,9.66419613003,0.0,80.527626,29.818365,18.5110624069,9.53797182629,3.20568,5.76741058058
 10/12  19:00:00,136.815696551,7.50866733022,7.94648263579,0.0,80.527626,29.818365,20.7350831657,11.7531694135,3.20568,5.77623375214
 10/12  20:00:00,132.714750705,7.50866733022,3.90334145043,0.0,80.527626,29.818365,26.6188486986,17.6417004387,3.20568,5.77146825989
 10/12  21:00:00,55.7023496984,0.0,0.0,0.0,15.863942322,29.242365,8.97787857731,0.0,3.20568,5.77219857731
 10/12  22:00:00,55.5707494462,0.0,0.0,0.0,15.863942322,29.242365,8.96358375053,0.0,3.20568,5.75790375053
 10/12  23:00:00,56.2991435993,0.0,0.0,0.0,15.863942322,29.242365,6.09237799204,0.0,3.20568,2.88669799204
 10/12  24:00:00,55.5941462976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.5904169364,0.0,0.0,0.0,15.863942322,29.242365,6.08967973212,0.0,3.20568,2.88399973212
 10/13  02:00:00,55.585850862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.5818067784,0.0,0.0,0.0,15.863942322,29.242365,6.08969326941,0.0,3.20568,2.88401326941
 10/13  04:00:00,56.6834481749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.4916815081,0.0,0.0,0.0,15.863942322,29.242365,6.08970665017,0.0,3.20568,2.88402665017
 10/13  06:00:00,64.1954605249,7.50866733022,0.0,0.0,15.863942322,29.818365,112.302336392,109.076656392,3.20568,0.02
 10/13  07:00:00,122.910573121,7.50866733022,0.0,0.0,80.527626,29.818365,101.348816943,95.2555373419,3.20568,2.88759960069
 10/13  08:00:00,165.346320327,7.50924085075,0.00923211841283,0.0,80.527626,75.0917375,84.1946517853,48.5949411158,24.0426,11.5571106695
 10/13  09:00:00,169.695768896,7.79168249471,4.00797271327,0.0,80.527626,75.0917375,54.745264674,16.1675158318,24.0426,14.5351488422
 10/13  10:00:00,177.681493569,8.69449201128,7.05711845932,0.0,80.527626,79.0911225,61.6188257129,12.1127472374,32.0568,17.4492784756
 10/13  11:00:00,186.575474394,10.2730570479,13.6214648852,0.0,80.527626,79.0911225,49.5489439535,0.0,32.0568,17.4921439535
 10/13  12:00:00,199.736845146,12.727765705,24.9726759407,0.0,80.527626,79.0911225,55.4143915889,0.0,32.0568,23.3575915889
 10/13  13:00:00,205.203835855,14.365616364,32.7433802575,0.0,80.527626,75.0917375,36.4990283831,0.0106534349994,16.0284,20.4599749481
 10/13  14:00:00,209.076805092,14.9563580592,36.0080277762,0.0,80.527626,75.0917375,33.4704971148,0.000921730259571,16.0284,17.4411753845
 10/13  15:00:00,203.527871068,13.8706205281,33.5701246957,0.0,80.527626,73.092045,20.6792271352,0.0170672317785,3.20568,17.4564799034
 10/13  16:00:00,195.532079243,10.1381254877,29.4172528056,0.0,80.527626,73.092045,6.10373491629,0.0104923197581,3.20568,2.88756259653
 10/13  17:00:00,144.557939191,8.24284913702,23.6220230166,0.0,80.527626,29.818365,6.09325535463,0.0,3.20568,2.88757535463
 10/13  18:00:00,141.744752724,7.80174551673,17.0154625386,0.0,80.527626,29.818365,9.02484529771,0.0511925357915,3.20568,5.76797276192
 10/13  19:00:00,140.46644625,7.58312834184,11.7234931561,0.0,80.527626,29.818365,9.86538132979,0.883733704174,3.20568,5.77596762561
 10/13  20:00:00,136.345045839,7.50933685775,7.71762280894,0.0,80.527626,29.818365,16.3469438072,7.36932886817,3.20568,5.77193493904
 10/13  21:00:00,55.5877188845,0.0,0.0,0.0,15.863942322,29.242365,8.97728013695,0.0,3.20568,5.77160013695
 10/13  22:00:00,55.6235640047,0.0,0.0,0.0,15.863942322,29.242365,6.09452511416,0.0,3.20568,2.88884511416
 10/13  23:00:00,56.2969076606,0.0,0.0,0.0,15.863942322,29.242365,6.09235760308,0.0,3.20568,2.88667760308
 10/13  24:00:00,55.5863961888,0.0,0.0,0.0,15.863942322,29.242365,6.08972395191,0.0,3.20568,2.88404395191
 10/14  01:00:00,55.5783093677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.5814061214,0.0,0.0,0.0,15.863942322,29.242365,6.0882402424,0.0,3.20568,2.8825602424
 10/14  03:00:00,55.5754748097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.7646137943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  05:00:00,55.7401515773,0.0,0.0,0.0,15.863942322,29.242365,6.08818508199,0.0,3.20568,2.88250508199
 10/14  06:00:00,55.7491717085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,51.4109359049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  08:00:00,47.1545486062,0.0,0.0,0.0,15.863942322,29.242365,6.0882711229,0.0,3.20568,2.8825911229
 10/14  09:00:00,47.2147143937,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  10:00:00,47.2594947354,0.0,0.0,0.0,15.863942322,29.242365,6.08958136721,0.0,3.20568,2.88390136721
 10/14  11:00:00,47.9960002372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  12:00:00,47.3513810587,0.0,0.0,0.0,15.863942322,29.242365,6.08960071663,0.0,3.20568,2.88392071663
 10/14  13:00:00,47.4328158473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,58.5320060953,1.16204273426,9.89417901832,0.0,15.863942322,29.242365,6.08830290089,0.0,3.20568,2.88262290089
 10/14  15:00:00,61.071302415,1.40797528099,12.1841714458,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,56.9336125683,1.00124150221,8.55285530728,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  17:00:00,56.8198785619,1.0366718394,8.42468689593,0.0,15.863942322,29.242365,6.08829530711,0.0,3.20568,2.88261530711
 10/14  18:00:00,51.6049888074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,56.1162784755,0.0,0.0,0.0,15.863942322,29.242365,6.08828718843,0.0,3.20568,2.88260718843
 10/14  20:00:00,56.0407014036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.8513748074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.6504897937,0.0,0.0,0.0,15.863942322,29.242365,6.08823266106,0.0,3.20568,2.88255266106
 10/14  23:00:00,56.3256922737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.6053957754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.5716411284,0.0,0.0,0.0,15.863942322,29.242365,6.08818036175,0.0,3.20568,2.88250036175
 10/15  02:00:00,55.5529595224,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.5423421953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.7387667885,0.0,0.0,0.0,15.863942322,29.242365,6.08827147852,0.0,3.20568,2.88259147852
 10/15  05:00:00,55.7103277261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.7189311975,0.0,0.0,0.0,15.863942322,29.242365,6.08822173708,0.0,3.20568,2.88254173708
 10/15  07:00:00,51.3669160213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.1058584642,0.0,0.0,0.0,15.863942322,29.242365,5.27553967204,0.0,3.20568,2.06985967204
 10/15  09:00:00,47.1720986488,0.0,0.0,0.0,15.863942322,29.242365,4.03926040774,0.0,3.20568,0.833580407739
 10/15  10:00:00,47.2167457252,0.0,0.0,0.0,15.863942322,29.242365,6.0895663607,0.0,3.20568,2.8838863607
 10/15  11:00:00,47.9149452051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.2385712907,0.0,0.0,0.0,15.863942322,29.242365,6.08959174344,0.0,3.20568,2.88391174344
 10/15  13:00:00,47.3058460007,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,49.4078000271,0.321816763039,1.73852602445,0.0,15.863942322,29.242365,6.08817896233,0.0,3.20568,2.88249896233
 10/15  15:00:00,55.2306513754,1.2217016715,6.66046235298,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  16:00:00,51.5047452034,0.659711897274,3.58858472794,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,50.2780746943,0.531918587296,2.51498163475,0.0,15.863942322,29.242365,6.0882998834,0.0,3.20568,2.8826198834
 10/15  18:00:00,51.4884959687,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,55.9645488014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.9098537698,0.0,0.0,0.0,15.863942322,29.242365,6.08822175697,0.0,3.20568,2.88254175697
 10/15  21:00:00,55.7685431402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.5768640244,0.0,0.0,0.0,15.863942322,29.242365,6.08831371864,0.0,3.20568,2.88263371864
 10/15  23:00:00,56.248611313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  24:00:00,55.5506835644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.5330754345,0.0,0.0,0.0,15.863942322,29.242365,6.08970711369,0.0,3.20568,2.88402711369
 10/16  02:00:00,55.5127288512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.5029030046,0.0,0.0,0.0,15.863942322,29.242365,6.08973878427,0.0,3.20568,2.88405878427
 10/16  04:00:00,55.7066077579,0.0,0.0,0.0,15.863942322,29.242365,6.08955726013,0.0,3.20568,2.88387726013
 10/16  05:00:00,55.6839526926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  06:00:00,64.0176513738,7.50866733022,0.0,0.0,15.863942322,29.818365,284.049451526,277.959862706,3.20568,2.88390881944
 10/16  07:00:00,124.437771718,7.50866733022,0.00113927336358,0.0,80.527626,29.818365,195.30614298,189.212876236,3.20568,2.88758674424
 10/16  08:00:00,165.345011491,7.50866733022,0.011573636143,0.0,80.527626,75.0917375,119.362965272,86.6462695602,24.0426,8.67409571137
 10/16  09:00:00,166.516348911,7.60841663931,1.06237243032,0.0,80.527626,75.0917375,66.6767606635,28.1003001086,24.0426,14.5338605549
 10/16  10:00:00,177.92959268,8.32608202675,7.69051056671,0.0,80.527626,79.0911225,58.0891521764,8.57595542686,32.0568,17.4563967496
 10/16  11:00:00,184.56765535,9.21025162165,12.6749724589,0.0,80.527626,79.0911225,52.4623016863,0.0,32.0568,20.4055016863
 10/16  12:00:00,197.225624197,11.3211423072,23.8788213721,0.0,80.527626,79.0911225,52.4965177346,0.0,32.0568,20.4397177346
 10/16  13:00:00,203.415275195,13.5864242366,31.7560744153,0.0,80.527626,75.0917375,39.4302218995,0.0184373833639,16.0284,23.3833845161
 10/16  14:00:00,206.525954829,13.8742986821,34.563862337,0.0,80.527626,75.0917375,30.5654969199,0.0,16.0284,14.5370969199
 10/16  15:00:00,210.71154185,15.6961244441,38.9354540193,0.0,80.527626,73.092045,20.6914794913,0.0189721439186,3.20568,17.4668273474
 10/16  16:00:00,196.36808983,11.0227525047,29.3967859255,0.0,80.527626,73.092045,6.11147585205,0.0182252289021,3.20568,2.88757062315
 10/16  17:00:00,139.592960294,8.21467632977,18.7401793774,0.0,80.527626,29.818365,6.09328777962,0.0,3.20568,2.88760777962
 10/16  18:00:00,140.169207726,7.7864920133,14.0673923329,0.0,80.527626,29.818365,8.97379585375,0.0,3.20568,5.76811585375
 10/16  19:00:00,139.668959546,7.60510820166,10.6786467196,0.0,80.527626,29.818365,13.2878918034,1.42828960702,3.20568,8.65392219639
 10/16  20:00:00,137.322450169,7.51130990811,8.4668965781,0.0,80.527626,29.818365,14.8927007258,5.91450249361,3.20568,5.77251823224
 10/16  21:00:00,55.7580406333,0.0,0.0,0.0,15.863942322,29.242365,8.97752443604,0.0,3.20568,5.77184443604
 10/16  22:00:00,55.6334911662,0.0,0.0,0.0,15.863942322,29.242365,6.09446294778,0.0,3.20568,2.88878294778
 10/16  23:00:00,56.3827780098,0.0,0.0,0.0,15.863942322,29.242365,6.09254331682,0.0,3.20568,2.88686331682
 10/16  24:00:00,55.6653279432,0.0,0.0,0.0,15.863942322,29.242365,6.08961807281,0.0,3.20568,2.88393807281
 10/17  01:00:00,55.6604291761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  02:00:00,55.6483701038,0.0,0.0,0.0,15.863942322,29.242365,6.08965825872,0.0,3.20568,2.88397825872
 10/17  03:00:00,55.6358744047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  04:00:00,56.8009959649,0.0,0.0,0.0,15.863942322,29.242365,6.08969601672,0.0,3.20568,2.88401601672
 10/17  05:00:00,56.6345679383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  06:00:00,69.8251467557,7.50866733022,5.56768598468,0.0,15.863942322,29.818365,42.9074109411,36.8176761722,3.20568,2.88405476897
 10/17  07:00:00,128.937246972,7.50866733022,4.54922558912,0.0,80.527626,29.818365,30.6029356104,24.5096493434,3.20568,2.88760626695
 10/17  08:00:00,171.765400751,7.58163931593,6.27607607777,0.0,80.527626,75.0917375,44.3931833984,11.6769880496,24.0426,8.67359534883
 10/17  09:00:00,180.597301095,8.44908005636,14.1707963306,0.0,80.527626,75.0917375,45.9233833565,4.44158827321,24.0426,17.4391950833
 10/17  10:00:00,194.472730436,9.69294649772,22.7465594981,0.0,80.527626,79.0911225,49.5062870271,0.0,32.0568,17.4494870271
 10/17  11:00:00,205.55631402,11.7295689353,31.0355031564,0.0,80.527626,79.0911225,49.5500522207,0.0,32.0568,17.4932522207
 10/17  12:00:00,216.351464419,14.1680103465,40.0660021888,0.0,80.527626,79.0911225,55.4228777201,0.00507703599985,32.0568,23.3610006841
 10/17  13:00:00,219.015115047,15.5695733773,45.2860619863,0.0,80.527626,75.0917375,36.5043946844,0.0120960243761,16.0284,20.46389866
 10/17  14:00:00,225.318647705,16.868580551,50.2857006407,0.0,80.527626,75.0917375,33.4731560896,0.0,16.0284,17.4447560896
 10/17  15:00:00,224.337725345,18.3756131722,49.8357997414,0.0,80.527626,73.092045,20.6870803134,0.0213187599283,3.20568,17.4600815535
 10/17  16:00:00,212.795207302,14.4548510097,42.3429693675,0.0,80.527626,73.092045,6.11632536431,0.0230682627992,3.20568,2.88757710151
 10/17  17:00:00,149.217970213,9.57589576017,26.9505405346,0.0,80.527626,29.818365,6.0932957393,0.0,3.20568,2.8876157393
 10/17  18:00:00,141.805252394,8.29827926693,15.1792727294,0.0,80.527626,29.818365,9.17202081715,0.198330292023,3.20568,5.76801052513
 10/17  19:00:00,136.598863384,7.78585399533,7.69874741993,0.0,80.527626,29.818365,14.5172660646,5.53522781555,3.20568,5.77635824902
 10/17  20:00:00,130.758747172,7.56690942454,2.12819620025,0.0,80.527626,29.818365,25.3136903918,16.3363437467,3.20568,5.77166664511
 10/17  21:00:00,55.5390883691,0.0,0.0,0.0,15.863942322,29.242365,8.97815951309,0.0,3.20568,5.77247951309
 10/17  22:00:00,55.5770118203,0.0,0.0,0.0,15.863942322,29.242365,8.96384262229,0.0,3.20568,5.75816262229
 10/17  23:00:00,56.3097207577,0.0,0.0,0.0,15.863942322,29.242365,6.09252143187,0.0,3.20568,2.88684143187
 10/17  24:00:00,55.5965665602,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.6036574292,0.0,0.0,0.0,15.863942322,29.242365,6.08959703013,0.0,3.20568,2.88391703013
 10/18  02:00:00,55.5938458093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.5815531777,0.0,0.0,0.0,15.863942322,29.242365,6.08964115129,0.0,3.20568,2.88396115129
 10/18  04:00:00,55.7962839005,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.7806755275,0.0,0.0,0.0,15.863942322,29.242365,6.08968506102,0.0,3.20568,2.88400506102
 10/18  06:00:00,63.8353814027,7.50866733022,0.0,0.0,15.863942322,29.818365,82.0261269651,78.8004469651,3.20568,0.02
 10/18  07:00:00,124.321619588,7.50866733022,0.00127010514799,0.0,80.527626,29.818365,54.8956031857,48.8022419959,3.20568,2.8876811897
 10/18  08:00:00,169.424906776,7.50964680922,4.05753926988,0.0,80.527626,75.0917375,50.0981154127,14.4956455264,24.0426,11.5598698863
 10/18  09:00:00,176.740091255,7.95604830032,10.8373308687,0.0,80.527626,75.0917375,42.0810914527,3.50224631513,24.0426,14.5362451375
 10/18  10:00:00,190.626727158,9.1862867643,19.423880909,0.0,80.527626,79.0911225,49.5140320381,0.0,32.0568,17.4572320381
 10/18  11:00:00,206.427181909,11.0597036603,32.5556871338,0.0,80.527626,79.0911225,52.4636881545,0.0,32.0568,20.4068881545
 10/18  12:00:00,225.552468941,13.6713557321,49.7326324369,0.0,80.527626,79.0911225,52.4993754037,0.0,32.0568,20.4425754037
 10/18  13:00:00,232.935373637,15.3132057524,59.4154492783,0.0,80.527626,75.0917375,39.4274306673,0.0117924563683,16.0284,23.3872382109
 10/18  14:00:00,242.575446352,16.8341763075,67.5176840358,0.0,80.527626,75.0917375,33.4689696393,0.0,16.0284,17.4405696393
 10/18  15:00:00,247.674986641,18.8491179316,72.6105773086,0.0,80.527626,73.092045,20.6813584902,0.019526903909,3.20568,17.4561515863
 10/18  16:00:00,238.472552387,15.3185077538,67.0576690203,0.0,80.527626,73.092045,6.11580173218,0.0224896745732,3.20568,2.8876320576
 10/18  17:00:00,170.403145959,10.1486627799,47.4573198814,0.0,80.527626,29.818365,6.09336031834,0.0,3.20568,2.88768031834
 10/18  18:00:00,162.525647781,8.76863783772,35.2749538738,0.0,80.527626,29.818365,7.40309684656,0.0,3.20568,4.19741684656
 10/18  19:00:00,158.705001454,8.19240948098,28.9202469059,0.0,80.527626,29.818365,10.5537540789,0.0,3.20568,7.34807407894
 10/18  20:00:00,154.856621999,7.87959481068,25.4255264855,0.0,80.527626,29.818365,8.97767704164,0.0,3.20568,5.77199704164
 10/18  21:00:00,55.9235117505,0.0,0.0,0.0,15.863942322,29.242365,8.97830882355,0.0,3.20568,5.77262882355
 10/18  22:00:00,55.7476838975,0.0,0.0,0.0,15.863942322,29.242365,6.09456778391,0.0,3.20568,2.88888778391
 10/18  23:00:00,56.4424758926,0.0,0.0,0.0,15.863942322,29.242365,6.09239956887,0.0,3.20568,2.88671956887
 10/18  24:00:00,55.7009523852,0.0,0.0,0.0,15.863942322,29.242365,6.08975650671,0.0,3.20568,2.88407650671
 10/19  01:00:00,55.657363903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.6132139088,0.0,0.0,0.0,15.863942322,29.242365,6.08959310344,0.0,3.20568,2.88391310344
 10/19  03:00:00,55.5804550973,0.0,0.0,0.0,15.863942322,29.242365,6.08964345185,0.0,3.20568,2.88396345185
 10/19  04:00:00,55.7715208505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  05:00:00,55.7393497804,0.0,0.0,0.0,15.863942322,29.242365,6.08969360124,0.0,3.20568,2.88401360124
 10/19  06:00:00,63.9337650932,7.50866733022,0.00356089983544,0.0,15.863942322,29.818365,195.589423624,192.363743624,3.20568,0.02
 10/19  07:00:00,124.412432251,7.50866733022,0.0,0.0,80.527626,29.818365,160.862379842,154.769244355,3.20568,2.88745548661
 10/19  08:00:00,165.427527499,7.50891291599,0.00480492914835,0.0,80.527626,75.0917375,161.343414871,128.625586769,24.0426,8.67522810233
 10/19  09:00:00,165.690383065,7.78926443431,0.00391817384002,0.0,80.527626,75.0917375,129.398058988,87.9103865659,24.0426,17.445072422
 10/19  10:00:00,170.256356704,8.3881969135,0.00237809289992,0.0,80.527626,79.0911225,98.2149071105,48.7034411069,32.0568,17.4546660036
 10/19  11:00:00,172.403506222,9.25498345372,0.569484186205,0.0,80.527626,79.0911225,58.7895229964,6.32289835107,32.0568,20.4098246454
 10/19  12:00:00,178.91340131,10.8729932652,6.13906143678,0.0,80.527626,79.0911225,52.5001122175,0.0,32.0568,20.4433122175
 10/19  13:00:00,181.485902063,12.2050824361,11.3328278922,0.0,80.527626,75.0917375,43.786770822,4.3688448718,16.0284,23.3895259502
 10/19  14:00:00,183.513650318,12.8341741301,12.7263085442,0.0,80.527626,75.0917375,34.1294088199,3.56231903105,16.0284,14.5386897889
 10/19  15:00:00,177.577791435,11.7420638587,9.92258384601,0.0,80.527626,73.092045,29.5548380402,8.87962214827,3.20568,17.4695358919
 10/19  16:00:00,170.901901577,8.64896737881,6.468712184,0.0,80.527626,73.092045,19.7955337923,10.8347764355,3.20568,5.75507735684
 10/19  17:00:00,124.254790059,7.56624405219,4.19786969437,0.0,80.527626,29.818365,19.4305324457,13.337429127,3.20568,2.88742331863
 10/19  18:00:00,126.803074115,7.50866733022,1.11539182332,0.0,80.527626,29.818365,25.871046028,19.7711356577,3.20568,2.8942303703
 10/19  19:00:00,128.750868628,7.50866733022,0.0,0.0,80.527626,29.818365,41.9144982372,30.0538657042,3.20568,8.65495253305
 10/19  20:00:00,128.731137231,7.50866733022,0.0,0.0,80.527626,29.818365,43.9719425477,34.9946472484,3.20568,5.77161529934
 10/19  21:00:00,55.6507599607,0.0,0.0,0.0,15.863942322,29.242365,8.97793159653,0.0,3.20568,5.77225159653
 10/19  22:00:00,55.5295965293,0.0,0.0,0.0,15.863942322,29.242365,6.09484525079,0.0,3.20568,2.88916525079
 10/19  23:00:00,56.2615158212,0.0,0.0,0.0,15.863942322,29.242365,6.09256732782,0.0,3.20568,2.88688732782
 10/19  24:00:00,55.5381524841,0.0,0.0,0.0,15.863942322,29.242365,6.08977779002,0.0,3.20568,2.88409779002
 10/20  01:00:00,55.5290518592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.5185661232,0.0,0.0,0.0,15.863942322,29.242365,6.08962072419,0.0,3.20568,2.88394072419
 10/20  03:00:00,55.5129614876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5685836966,0.0,0.0,0.0,15.863942322,29.242365,6.08967734978,0.0,3.20568,2.88399734978
 10/20  05:00:00,56.4001574429,0.0,0.0,0.0,15.863942322,29.242365,6.08973377178,0.0,3.20568,2.88405377178
 10/20  06:00:00,64.2703631457,7.50866733022,0.0,0.0,15.863942322,29.818365,172.978073606,169.752393606,3.20568,0.02
 10/20  07:00:00,124.375312049,7.50866733022,0.00114498046775,0.0,80.527626,29.818365,141.235343866,135.141969719,3.20568,2.88769414685
 10/20  08:00:00,165.353792252,7.50866733022,0.00462158435707,0.0,80.527626,75.0917375,137.626584988,104.908802923,24.0426,8.67518206449
 10/20  09:00:00,165.364402517,7.50866733022,0.00361075350222,0.0,80.527626,75.0917375,126.24084288,84.7531438351,24.0426,17.4450990446
 10/20  10:00:00,169.383239202,7.51949757547,0.00237552252546,0.0,80.527626,79.0911225,124.742352902,75.2305384942,32.0568,17.4550144082
 10/20  11:00:00,170.118993344,7.54022183098,0.0,0.0,80.527626,79.0911225,109.914828681,57.4473181476,32.0568,20.4107105335
 10/20  12:00:00,169.456964099,7.59724547751,0.0,0.0,80.527626,79.0911225,99.0850922189,46.5836274295,32.0568,20.4446647894
 10/20  13:00:00,165.793957394,7.91938843181,0.0,0.0,80.527626,75.0917375,86.3636747521,46.9447313435,16.0284,23.3905434086
 10/20  14:00:00,166.10546222,8.23045905271,0.0,0.0,80.527626,75.0917375,63.6742044486,33.1082958529,16.0284,14.5375085957
 10/20  15:00:00,164.389933756,8.54123213808,0.0,0.0,80.527626,73.092045,53.8850312406,30.307049577,3.20568,20.3723016636
 10/20  16:00:00,163.251380947,7.52118298486,0.0,0.0,80.527626,73.092045,29.9938476157,23.9006193925,3.20568,2.8875482232
 10/20  17:00:00,119.953418492,7.50866733022,0.0,0.0,80.527626,29.818365,34.5956892503,28.5023979631,3.20568,2.88761128723
 10/20  18:00:00,125.66912401,7.50866733022,0.0,0.0,80.527626,29.818365,54.3350489187,48.2356449884,3.20568,2.89372393036
 10/20  19:00:00,128.534314323,7.50866733022,0.0,0.0,80.527626,29.818365,76.517357492,64.6559855047,3.20568,8.65569198731
 10/20  20:00:00,128.542810914,7.50866733022,0.0,0.0,80.527626,29.818365,84.9238757054,75.9460776034,3.20568,5.77211810204
 10/20  21:00:00,55.4507943059,0.0,0.0,0.0,15.863942322,29.242365,8.97847347158,0.0,3.20568,5.77279347158
 10/20  22:00:00,55.4806915357,0.0,0.0,0.0,15.863942322,29.242365,6.09463164355,0.0,3.20568,2.88895164355
 10/20  23:00:00,56.2276382883,0.0,0.0,0.0,15.863942322,29.242365,6.09246302586,0.0,3.20568,2.88678302586
 10/20  24:00:00,55.4968866424,0.0,0.0,0.0,15.863942322,29.242365,6.08960075185,0.0,3.20568,2.88392075185
 10/21  01:00:00,55.4880813336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  02:00:00,55.4709757865,0.0,0.0,0.0,15.863942322,29.242365,6.08834016829,0.0,3.20568,2.88266016829
 10/21  03:00:00,55.4546348388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.6527922908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  05:00:00,55.6291866336,0.0,0.0,0.0,15.863942322,29.242365,6.08832274244,0.0,3.20568,2.88264274244
 10/21  06:00:00,55.6328081135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,51.2754144998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  08:00:00,47.0206316687,0.0,0.0,0.0,15.863942322,29.242365,6.0883056273,0.0,3.20568,2.8826256273
 10/21  09:00:00,47.0849326842,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  10:00:00,47.0929579702,0.0,0.0,0.0,15.863942322,29.242365,6.08961466082,0.0,3.20568,2.88393466082
 10/21  11:00:00,47.775019277,0.0,0.0,0.0,15.863942322,29.242365,6.08967741157,0.0,3.20568,2.88399741157
 10/21  12:00:00,47.0853665603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  13:00:00,47.1329454129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  14:00:00,47.1539719645,0.0,0.0,0.0,15.863942322,29.242365,6.0882720108,0.0,3.20568,2.8825920108
 10/21  15:00:00,47.1541694774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,47.0754241502,0.0,0.0,0.0,15.863942322,29.242365,6.08825527885,0.0,3.20568,2.88257527885
 10/21  17:00:00,47.0744869196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,52.7756393898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,55.850211839,0.0,0.0,0.0,15.863942322,29.242365,6.08823858762,0.0,3.20568,2.88255858762
 10/21  20:00:00,55.8228683744,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.6845026308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.5086460537,0.0,0.0,0.0,15.863942322,29.242365,6.08822192602,0.0,3.20568,2.88254192602
 10/21  23:00:00,56.1980510879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.5001015805,0.0,0.0,0.0,15.863942322,29.242365,6.08834856555,0.0,3.20568,2.88266856555
 10/22  01:00:00,55.489829324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.4717284247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.4580732513,0.0,0.0,0.0,15.863942322,29.242365,6.08833819018,0.0,3.20568,2.88265819018
 10/22  04:00:00,55.6526363148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.6202870246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.6205430579,0.0,0.0,0.0,15.863942322,29.242365,6.08832648047,0.0,3.20568,2.88264648047
 10/22  07:00:00,51.2631921014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,46.9910770786,0.0,0.0,0.0,15.863942322,29.242365,6.08971476788,0.0,3.20568,2.88403476788
 10/22  09:00:00,47.0461873352,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.0705162154,0.0,0.0,0.0,15.863942322,29.242365,6.08978385425,0.0,3.20568,2.88410385425
 10/22  11:00:00,47.7662675198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,47.0837078461,0.0,0.0,0.0,15.863942322,29.242365,6.08963635882,0.0,3.20568,2.88395635882
 10/22  13:00:00,47.1302237202,0.0,0.0,0.0,15.863942322,29.242365,6.08970547968,0.0,3.20568,2.88402547968
 10/22  14:00:00,47.1354534334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  15:00:00,47.1197353498,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,47.0246562605,0.0,0.0,0.0,15.863942322,29.242365,6.08829723636,0.0,3.20568,2.88261723636
 10/22  17:00:00,47.0066311751,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  18:00:00,52.6963667282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,55.7574720571,0.0,0.0,0.0,15.863942322,29.242365,6.08828616199,0.0,3.20568,2.88260616199
 10/22  20:00:00,55.7402216643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  21:00:00,55.6206796582,0.0,0.0,0.0,15.863942322,29.242365,6.08827508669,0.0,3.20568,2.88259508669
 10/22  22:00:00,55.4623967175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  23:00:00,56.170421338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.4383670907,0.0,0.0,0.0,15.863942322,29.242365,6.08826401517,0.0,3.20568,2.88258401517
 10/23  01:00:00,55.4187963685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  02:00:00,55.4064051307,0.0,0.0,0.0,15.863942322,29.242365,6.0898108303,0.0,3.20568,2.8841308303
 10/23  03:00:00,55.3964814097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  04:00:00,55.6022972259,0.0,0.0,0.0,15.863942322,29.242365,6.0896694069,0.0,3.20568,2.8839894069
 10/23  05:00:00,55.5844079513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  06:00:00,65.3926095881,7.50866733022,0.00183635310242,0.0,15.863942322,29.818365,543.767228077,537.677394275,3.20568,2.8841538019
