Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/23  07:00:00,126.673823186,7.50866733022,0.00103808603801,0.0,80.527626,29.818365,316.855508414,310.762285495,3.20568,2.8875429189
 10/23  08:00:00,165.767541488,7.50866733022,0.0075202328236,0.0,80.527626,75.0917375,227.997041505,195.279007221,24.0426,8.67543428361
 10/23  09:00:00,165.667994542,7.50866733022,0.0030879205406,0.0,80.527626,75.0917375,212.632356001,171.142566629,24.0426,17.4471893719
 10/23  10:00:00,169.557831487,7.50866733022,0.0043208654443,0.0,80.527626,79.0911225,195.598702316,146.083876147,32.0568,17.458026169
 10/23  11:00:00,170.163711061,7.50866733022,0.00274918297397,0.0,80.527626,79.0911225,143.520906935,91.0511574517,32.0568,20.4129494838
 10/23  12:00:00,169.390873104,7.50866733022,0.0,0.0,80.527626,79.0911225,121.607548048,69.0996090689,32.0568,20.4511389788
 10/23  13:00:00,165.414911523,7.50866733022,0.0,0.0,80.527626,75.0917375,126.565099943,87.1425064728,16.0284,23.3941934701
 10/23  14:00:00,165.413616114,7.51506004576,0.0,0.0,80.527626,75.0917375,119.689155469,86.2135128415,16.0284,17.4472426277
 10/23  15:00:00,163.398821806,7.53343715649,0.0,0.0,80.527626,73.092045,104.199414722,83.5292499473,3.20568,17.4644847748
 10/23  16:00:00,163.273260429,7.50866733022,0.0,0.0,80.527626,73.092045,96.6692640642,90.575881454,3.20568,2.88770261021
 10/23  17:00:00,120.011203819,7.50866733022,0.0,0.0,80.527626,29.818365,109.293033452,103.199570536,3.20568,2.88778291604
 10/23  18:00:00,127.154600277,7.50866733022,0.0,0.0,80.527626,29.818365,114.742499983,105.768859389,3.20568,5.76796059408
 10/23  19:00:00,128.796213524,7.50866733022,0.0,0.0,80.527626,29.818365,116.62267365,107.639796012,3.20568,5.77719763781
 10/23  20:00:00,128.803247095,7.50866733022,0.0,0.0,80.527626,29.818365,131.128130704,122.149662782,3.20568,5.77278792166
 10/23  21:00:00,55.5647810472,0.0,0.0,0.0,15.863942322,29.242365,11.8546321594,0.0,3.20568,8.64895215938
 10/23  22:00:00,55.4529994758,0.0,0.0,0.0,15.863942322,29.242365,6.09490488586,0.0,3.20568,2.88922488586
 10/23  23:00:00,56.203287832,0.0,0.0,0.0,15.863942322,29.242365,6.092769432,0.0,3.20568,2.887089432
 10/23  24:00:00,55.4548040545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  01:00:00,55.4421396616,0.0,0.0,0.0,15.863942322,29.242365,6.08975311675,0.0,3.20568,2.88407311675
 10/24  02:00:00,55.4323349042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  03:00:00,55.4211605758,0.0,0.0,0.0,15.863942322,29.242365,6.089835509,0.0,3.20568,2.884155509
 10/24  04:00:00,56.4739645073,0.0,0.0,0.0,15.863942322,29.242365,6.08969993739,0.0,3.20568,2.88401993739
 10/24  05:00:00,56.3019798713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  06:00:00,65.2636067804,7.50866733022,0.000777995233472,0.0,15.863942322,29.818365,453.713656681,447.62387462,3.20568,2.88410206128
 10/24  07:00:00,126.72627633,7.50866733022,0.000948516513665,0.0,80.527626,29.818365,339.273642649,333.180216765,3.20568,2.88774588421
 10/24  08:00:00,166.142020068,7.50866733022,0.00731334902043,0.0,80.527626,75.0917375,252.926362964,220.208201211,24.0426,8.67556175285
 10/24  09:00:00,165.787348464,7.50866733022,0.00351956280609,0.0,80.527626,75.0917375,202.013626547,160.526535348,24.0426,17.4444911991
 10/24  10:00:00,169.518215965,7.5120525678,0.00479516388694,0.0,80.527626,79.0911225,162.592296228,113.078613617,32.0568,17.4568826118
 10/24  11:00:00,170.320788611,7.68160765904,0.0,0.0,80.527626,79.0911225,127.39382605,74.9208233112,32.0568,20.4162027387
 10/24  12:00:00,169.479265455,7.58949483318,0.0,0.0,80.527626,79.0911225,123.742554671,71.2363430238,32.0568,20.4494116474
 10/24  13:00:00,165.552881937,7.65694308582,0.0,0.0,80.527626,75.0917375,119.832274759,80.4088951272,16.0284,23.3949796323
 10/24  14:00:00,165.64508256,7.74095487663,0.0,0.0,80.527626,75.0917375,120.581990635,87.1074048061,16.0284,17.4461858288
 10/24  15:00:00,163.765176231,7.88660022329,0.0,0.0,80.527626,73.092045,110.873390588,90.2039920591,3.20568,17.4637185285
 10/24  16:00:00,163.257450126,7.50866733022,0.0,0.0,80.527626,73.092045,91.1556743237,85.0628869572,3.20568,2.8871073665
 10/24  17:00:00,120.010877571,7.50866733022,0.0,0.0,80.527626,29.818365,114.495131599,108.401880811,3.20568,2.88757078743
 10/24  18:00:00,127.174465833,7.50866733022,0.0,0.0,80.527626,29.818365,127.739361294,118.765349777,3.20568,5.76833151661
 10/24  19:00:00,128.605206034,7.50866733022,0.0,0.0,80.527626,29.818365,128.566168275,119.583389997,3.20568,5.77709827759
 10/24  20:00:00,128.604998928,7.50866733022,0.0,0.0,80.527626,29.818365,129.606593396,120.628412154,3.20568,5.77250124177
 10/24  21:00:00,55.4049052645,0.0,0.0,0.0,15.863942322,29.242365,11.8550952123,0.0,3.20568,8.64941521234
 10/24  22:00:00,55.4452694156,0.0,0.0,0.0,15.863942322,29.242365,6.09476958538,0.0,3.20568,2.88908958538
 10/24  23:00:00,56.2107550773,0.0,0.0,0.0,15.863942322,29.242365,6.09263466362,0.0,3.20568,2.88695466362
 10/24  24:00:00,55.4734792138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.4755987049,0.0,0.0,0.0,15.863942322,29.242365,6.0898339707,0.0,3.20568,2.8841539707
 10/25  02:00:00,55.4589487967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  03:00:00,55.4332259886,0.0,0.0,0.0,15.863942322,29.242365,6.08970452405,0.0,3.20568,2.88402452405
 10/25  04:00:00,55.6275216991,0.0,0.0,0.0,15.863942322,29.242365,6.089793317,0.0,3.20568,2.884113317
 10/25  05:00:00,55.6042328221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,65.2109955885,7.50866733022,0.0,0.0,15.863942322,29.818365,454.056261948,447.966598351,3.20568,2.88398359668
 10/25  07:00:00,126.87627352,7.50866733022,0.000941475905308,0.0,80.527626,29.818365,318.249754002,312.156428277,3.20568,2.88764572576
 10/25  08:00:00,165.976366703,7.50866733022,0.00758112358385,0.0,80.527626,75.0917375,229.010887805,196.291514593,24.0426,8.67677321241
 10/25  09:00:00,165.548677963,7.50866733022,0.00412597400585,0.0,80.527626,75.0917375,162.124526037,120.637041131,24.0426,17.444884906
 10/25  10:00:00,169.47419901,7.56278728228,0.00448478618019,0.0,80.527626,79.0911225,138.465890015,88.9515026387,32.0568,17.4575873759
 10/25  11:00:00,170.771619867,8.17039240772,0.0,0.0,80.527626,79.0911225,110.606660864,58.1323221263,32.0568,20.4175387375
 10/25  12:00:00,170.521985136,8.65411227856,0.0,0.0,80.527626,79.0911225,101.375221565,48.867194188,32.0568,20.4512273769
 10/25  13:00:00,167.371632313,9.48792087366,0.0,0.0,80.527626,75.0917375,97.5895149676,58.1635435613,16.0284,23.3975714063
 10/25  14:00:00,168.593818939,10.7268506598,0.0,0.0,80.527626,75.0917375,76.56709625,43.0905815285,16.0284,17.4481147215
 10/25  15:00:00,167.562731181,11.7352285271,0.0,0.0,80.527626,73.092045,56.579993148,35.9083059124,3.20568,17.4660072356
 10/25  16:00:00,164.549529815,8.83107672926,0.0,0.0,80.527626,73.092045,41.8455171325,35.7520883179,3.20568,2.88774881456
 10/25  17:00:00,120.083830984,7.65407796312,0.0,0.0,80.527626,29.818365,47.5221419635,41.4286185087,3.20568,2.8878434548
 10/25  18:00:00,127.082913437,7.50866733022,0.0,0.0,80.527626,29.818365,56.5029588772,47.5290740386,3.20568,5.76820483855
 10/25  19:00:00,128.742828937,7.50866733022,0.0,0.0,80.527626,29.818365,75.4090589298,66.4265661256,3.20568,5.77681280423
 10/25  20:00:00,128.831499759,7.50866733022,0.0,0.0,80.527626,29.818365,146.734654228,134.879733354,3.20568,8.64924087395
 10/25  21:00:00,55.537831487,0.0,0.0,0.0,15.863942322,29.242365,8.97840546702,0.0,3.20568,5.77272546702
 10/25  22:00:00,55.4379074419,0.0,0.0,0.0,15.863942322,29.242365,6.09464298926,0.0,3.20568,2.88896298926
 10/25  23:00:00,56.2128533752,0.0,0.0,0.0,15.863942322,29.242365,6.0926176362,0.0,3.20568,2.8869376362
 10/25  24:00:00,55.4686568997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.4641898757,0.0,0.0,0.0,15.863942322,29.242365,6.08974138835,0.0,3.20568,2.88406138835
 10/26  02:00:00,55.4412346765,0.0,0.0,0.0,15.863942322,29.242365,6.08983698998,0.0,3.20568,2.88415698998
 10/26  03:00:00,55.4256932401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  04:00:00,55.6276207749,0.0,0.0,0.0,15.863942322,29.242365,6.08971336581,0.0,3.20568,2.88403336581
 10/26  05:00:00,55.6095739604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  06:00:00,64.6467852607,7.50866733022,0.0,0.0,15.863942322,29.818365,388.851070999,382.761262357,3.20568,2.88412864169
 10/26  07:00:00,126.181008081,7.50866733022,0.00108619898162,0.0,80.527626,29.818365,259.033076232,252.939770662,3.20568,2.88762556944
 10/26  08:00:00,165.639747122,7.50866733022,0.0052274997451,0.0,80.527626,75.0917375,224.422965558,191.704825333,24.0426,8.67554022411
 10/26  09:00:00,165.509017325,7.50866733022,0.00366827447809,0.0,80.527626,75.0917375,175.164643342,133.673769684,24.0426,17.4482736578
 10/26  10:00:00,169.396360807,7.50866733022,0.00501895677467,0.0,80.527626,79.0911225,138.783027836,89.26497186,32.0568,17.4612559756
 10/26  11:00:00,170.090413993,7.50866733022,0.0,0.0,80.527626,79.0911225,114.781720193,62.3080993472,32.0568,20.4168208458
 10/26  12:00:00,169.369372792,7.51636536764,0.0,0.0,80.527626,79.0911225,107.031537611,54.5211429734,32.0568,20.4535946373
 10/26  13:00:00,165.403532297,7.54430831557,0.0,0.0,80.527626,75.0917375,95.8674373771,56.4420900104,16.0284,23.3969473666
 10/26  14:00:00,165.833621114,7.97748062802,0.0,0.0,80.527626,75.0917375,78.158280755,44.6768312461,16.0284,17.4530495088
 10/26  15:00:00,164.20168577,8.36769337433,0.0,0.0,80.527626,73.092045,63.6811248439,43.0040921775,3.20568,17.4713526664
 10/26  16:00:00,163.220090484,7.5094700585,0.0,0.0,80.527626,73.092045,42.3937946951,36.3002220869,3.20568,2.8878926082
 10/26  17:00:00,119.937786813,7.50866733022,0.0,0.0,80.527626,29.818365,50.6393742121,44.5459011327,3.20568,2.88779307944
 10/26  18:00:00,127.113976389,7.50866733022,0.0,0.0,80.527626,29.818365,88.2502044038,79.2762244016,3.20568,5.76830000227
 10/26  19:00:00,128.806441407,7.50866733022,0.0,0.0,80.527626,29.818365,128.067981921,116.206224265,3.20568,8.65607765575
 10/26  20:00:00,128.876448131,7.50866733022,0.0,0.0,80.527626,29.818365,163.846960847,154.867719068,3.20568,5.77356177937
 10/26  21:00:00,55.5334266806,0.0,0.0,0.0,15.863942322,29.242365,8.97839089898,0.0,3.20568,5.77271089898
 10/26  22:00:00,55.419882368,0.0,0.0,0.0,15.863942322,29.242365,6.09499052549,0.0,3.20568,2.88931052549
 10/26  23:00:00,56.1982693258,0.0,0.0,0.0,15.863942322,29.242365,6.09270961422,0.0,3.20568,2.88702961422
 10/26  24:00:00,55.4449534135,0.0,0.0,0.0,15.863942322,29.242365,6.08968397091,0.0,3.20568,2.88400397091
 10/27  01:00:00,55.440369654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  02:00:00,55.433446051,0.0,0.0,0.0,15.863942322,29.242365,6.08978729565,0.0,3.20568,2.88410729565
 10/27  03:00:00,55.4210432323,0.0,0.0,0.0,15.863942322,29.242365,3.40596938285,0.0,3.20568,0.200289382848
 10/27  04:00:00,56.4723275615,0.0,0.0,0.0,15.863942322,29.242365,5.90944656996,0.0,3.20568,2.70376656996
 10/27  05:00:00,56.2998622187,0.0,0.0,0.0,15.863942322,29.242365,6.08977160039,0.0,3.20568,2.88409160039
 10/27  06:00:00,65.2543098414,7.50866733022,0.000901900858618,0.0,15.863942322,29.818365,427.33944305,424.11376305,3.20568,0.02
 10/27  07:00:00,126.723882379,7.50866733022,0.000946705754739,0.0,80.527626,29.818365,338.158324492,332.064968812,3.20568,2.88767567996
 10/27  08:00:00,165.980494918,7.50866733022,0.00763388102171,0.0,80.527626,75.0917375,240.764994274,205.160000664,24.0426,11.56239361
 10/27  09:00:00,165.547859309,7.50866733022,0.00411305434977,0.0,80.527626,75.0917375,162.864413557,124.277525374,24.0426,14.5442881834
 10/27  10:00:00,169.387520057,7.51967716099,0.00569653512291,0.0,80.527626,79.0911225,117.163482044,67.6398883008,32.0568,17.4667937436
 10/27  11:00:00,170.538114459,7.98537907938,0.0,0.0,80.527626,79.0911225,80.0400582622,27.5666568355,32.0568,20.4166014267
 10/27  12:00:00,170.634808049,8.79550376107,0.0,0.0,80.527626,79.0911225,71.3533801965,15.9220339098,32.0568,23.3745462868
 10/27  13:00:00,168.528301034,9.72594226167,0.935492670395,0.0,80.527626,75.0917375,60.7152323932,21.2834615196,16.0284,23.4033708736
 10/27  14:00:00,173.09985329,11.1550698014,4.05901746988,0.0,80.527626,75.0917375,48.8816265402,15.406632864,16.0284,17.4465936762
 10/27  15:00:00,173.637354641,12.1912295613,5.57605653031,0.0,80.527626,73.092045,36.9381877492,16.2675404312,3.20568,17.464967318
 10/27  16:00:00,168.899606664,9.0461255904,4.10423412425,0.0,80.527626,73.092045,22.2914597834,16.1979873308,3.20568,2.8877924526
 10/27  17:00:00,121.311546172,7.72880223024,1.13553841439,0.0,80.527626,29.818365,26.5897608636,20.4961777032,3.20568,2.8879031604
 10/27  18:00:00,127.101909416,7.51278896038,0.0,0.0,80.527626,29.818365,56.8168274021,47.8420300913,3.20568,5.76911731081
 10/27  19:00:00,128.57693167,7.50866733022,0.0,0.0,80.527626,29.818365,100.182653378,91.1996519589,3.20568,5.77732141958
 10/27  20:00:00,128.632543882,7.50866733022,0.0,0.0,80.527626,29.818365,130.635196427,121.656749754,3.20568,5.7727666725
 10/27  21:00:00,55.403344383,0.0,0.0,0.0,15.863942322,29.242365,11.8556689905,0.0,3.20568,8.64998899048
 10/27  22:00:00,55.4437750457,0.0,0.0,0.0,15.863942322,29.242365,6.09492871428,0.0,3.20568,2.88924871428
 10/27  23:00:00,56.2094696296,0.0,0.0,0.0,15.863942322,29.242365,6.09279338448,0.0,3.20568,2.88711338448
 10/27  24:00:00,55.4596627114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  01:00:00,55.4605616673,0.0,0.0,0.0,15.863942322,29.242365,6.08834090747,0.0,3.20568,2.88266090747
 10/28  02:00:00,55.4534800648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  03:00:00,55.44661853,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.6549506365,0.0,0.0,0.0,15.863942322,29.242365,6.08836320768,0.0,3.20568,2.88268320768
 10/28  05:00:00,55.6236097092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  06:00:00,55.6178066599,0.0,0.0,0.0,15.863942322,29.242365,6.08838587469,0.0,3.20568,2.88270587469
 10/28  07:00:00,52.6946134155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,46.9977289285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  09:00:00,47.0613708945,0.0,0.0,0.0,15.863942322,29.242365,6.08983438723,0.0,3.20568,2.88415438723
 10/28  10:00:00,47.0994672943,0.0,0.0,0.0,15.863942322,29.242365,6.08972269105,0.0,3.20568,2.88404269105
 10/28  11:00:00,47.8099982871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.1400920029,0.0,0.0,0.0,15.863942322,29.242365,6.08983119646,0.0,3.20568,2.88415119646
 10/28  13:00:00,47.2043868737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.2410548998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  15:00:00,47.2416927763,0.0,0.0,0.0,15.863942322,29.242365,6.08835764874,0.0,3.20568,2.88267764874
 10/28  16:00:00,47.1392731623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.1160449796,0.0,0.0,0.0,15.863942322,29.242365,6.08838081643,0.0,3.20568,2.88270081643
 10/28  18:00:00,54.2108678032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.8191263769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.7912292041,0.0,0.0,0.0,15.863942322,29.242365,6.08840396768,0.0,3.20568,2.88272396768
 10/28  21:00:00,55.6662757326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.495182927,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  23:00:00,56.1922693984,0.0,0.0,0.0,15.863942322,29.242365,6.08828132012,0.0,3.20568,2.88260132012
 10/28  24:00:00,55.4701077169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.4610025299,0.0,0.0,0.0,15.863942322,29.242365,6.08830785978,0.0,3.20568,2.88262785978
 10/29  02:00:00,55.4628287246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.4577355551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.6702846351,0.0,0.0,0.0,15.863942322,29.242365,6.08833609314,0.0,3.20568,2.88265609314
 10/29  05:00:00,55.6581053454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.6763520846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,52.7647629171,0.0,0.0,0.0,15.863942322,29.242365,6.08836466516,0.0,3.20568,2.88268466516
 10/29  08:00:00,47.0589101278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  09:00:00,47.1129551257,0.0,0.0,0.0,15.863942322,29.242365,6.08975781802,0.0,3.20568,2.88407781802
 10/29  10:00:00,47.1704256324,0.0,0.0,0.0,15.863942322,29.242365,6.08987300124,0.0,3.20568,2.88419300124
 10/29  11:00:00,47.8907906083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  12:00:00,47.2394100203,0.0,0.0,0.0,15.863942322,29.242365,6.08976729873,0.0,3.20568,2.88408729873
 10/29  13:00:00,47.3023448866,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  14:00:00,47.320739085,0.0,0.0,0.0,15.863942322,29.242365,6.08837674522,0.0,3.20568,2.88269674522
 10/29  15:00:00,47.3145678944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  16:00:00,47.2122764684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,47.188967589,0.0,0.0,0.0,15.863942322,29.242365,6.08840575363,0.0,3.20568,2.88272575363
 10/29  18:00:00,54.3020223874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  19:00:00,55.9481914975,0.0,0.0,0.0,15.863942322,29.242365,6.0882885809,0.0,3.20568,2.8826085809
 10/29  20:00:00,55.9211520958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  21:00:00,55.7778645192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.5916409803,0.0,0.0,0.0,15.863942322,29.242365,6.08831771024,0.0,3.20568,2.88263771024
 10/29  23:00:00,56.2714032664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  24:00:00,55.5885980975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.5848075458,0.0,0.0,0.0,15.863942322,29.242365,6.08985274478,0.0,3.20568,2.88417274478
 10/30  02:00:00,55.5772389565,0.0,0.0,0.0,15.863942322,29.242365,6.08975366416,0.0,3.20568,2.88407366416
 10/30  03:00:00,55.5756327397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  04:00:00,55.7910293798,0.0,0.0,0.0,15.863942322,29.242365,6.08987583956,0.0,3.20568,2.88419583956
 10/30  05:00:00,55.7669706048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  06:00:00,63.8450904749,7.50866733022,0.0,0.0,15.863942322,29.818365,73.9747098948,67.8849335275,3.20568,2.88409636721
 10/30  07:00:00,125.758612373,7.50866733022,0.0,0.0,80.527626,29.818365,59.1244976867,53.0309292966,3.20568,2.88788839003
 10/30  08:00:00,165.335621626,7.50866733022,0.00572241124908,0.0,80.527626,75.0917375,72.9435245065,40.2239551473,24.0426,8.67696935921
 10/30  09:00:00,165.739409365,7.51500369093,0.366552331394,0.0,80.527626,75.0917375,71.8286532977,30.3319500508,24.0426,17.4541032469
 10/30  10:00:00,174.308113005,7.56701094945,4.83872045993,0.0,80.527626,79.0911225,66.9793941901,17.4554532469,32.0568,17.4671409432
 10/30  11:00:00,180.885922813,7.86094280684,10.3574358075,0.0,80.527626,79.0911225,52.4781834954,0.0,32.0568,20.4213834954
 10/30  12:00:00,186.36070096,8.25683867142,16.0871598507,0.0,80.527626,79.0911225,55.4388756745,0.0,32.0568,23.3820756745
 10/30  13:00:00,185.615622991,8.6068758021,18.9507422251,0.0,80.527626,75.0917375,39.4443968135,0.00718706494276,16.0284,23.4088097486
 10/30  14:00:00,187.698964104,8.95018481015,20.6893000773,0.0,80.527626,75.0917375,33.4790372837,0.0,16.0284,17.4506372837
 10/30  15:00:00,187.686657893,9.23413873903,22.4060698782,0.0,80.527626,73.092045,20.6896412429,0.0125468021224,3.20568,17.4714144408
 10/30  16:00:00,180.393915522,7.70857276269,16.7808524962,0.0,80.527626,73.092045,6.14033262265,0.0467450777402,3.20568,2.88790754491
 10/30  17:00:00,132.428948258,7.50866733022,12.3447286521,0.0,80.527626,29.818365,7.40887153514,1.3155612694,3.20568,2.88763026574
 10/30  18:00:00,137.7321302,7.50866733022,9.10639711829,0.0,80.527626,29.818365,16.2062826798,7.23169179486,3.20568,5.76891088497
 10/30  19:00:00,135.230343215,7.50866733022,6.3919315511,0.0,80.527626,29.818365,21.0644478265,12.0809595985,3.20568,5.77780822805
 10/30  20:00:00,132.922760743,7.50866733022,4.12477295098,0.0,80.527626,29.818365,28.5535096933,16.6977778404,3.20568,8.65005185287
 10/30  21:00:00,55.7046415097,0.0,0.0,0.0,15.863942322,29.242365,8.97884798006,0.0,3.20568,5.77316798006
 10/30  22:00:00,55.5637938001,0.0,0.0,0.0,15.863942322,29.242365,6.0944332451,0.0,3.20568,2.8887532451
 10/30  23:00:00,56.2906834247,0.0,0.0,0.0,15.863942322,29.242365,6.0928250991,0.0,3.20568,2.8871450991
 10/30  24:00:00,55.5805077984,0.0,0.0,0.0,15.863942322,29.242365,6.08985886289,0.0,3.20568,2.88417886289
 10/31  01:00:00,55.5661196247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  02:00:00,55.5481647348,0.0,0.0,0.0,15.863942322,29.242365,6.08976823076,0.0,3.20568,2.88408823076
 10/31  03:00:00,55.5373803638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  04:00:00,56.5874023562,0.0,0.0,0.0,15.863942322,29.242365,6.08989719853,0.0,3.20568,2.88421719853
 10/31  05:00:00,56.4158821273,0.0,0.0,0.0,15.863942322,29.242365,6.08980388058,0.0,3.20568,2.88412388058
 10/31  06:00:00,64.2606198006,7.50866733022,0.0,0.0,15.863942322,29.818365,162.745005293,159.519325293,3.20568,0.02
 10/31  07:00:00,127.243819068,7.50866733022,0.0,0.0,80.527626,29.818365,143.33988232,137.246232549,3.20568,2.88796977091
 10/31  08:00:00,165.385297488,7.50866733022,0.00508357862386,0.0,80.527626,75.0917375,156.703046764,121.097167286,24.0426,11.5632794775
 10/31  09:00:00,165.411819334,7.50866733022,0.00341508424698,0.0,80.527626,75.0917375,153.290459962,114.698395479,24.0426,14.5494644829
 10/31  10:00:00,169.415067701,7.52099365461,0.00233223088181,0.0,80.527626,79.0911225,147.099523935,97.4993543436,32.0568,17.5433695916
 10/31  11:00:00,170.25600482,7.6781604957,0.0,0.0,80.527626,79.0911225,104.099287854,51.6903752021,32.0568,20.3521126515
 10/31  12:00:00,170.435949218,8.5817744847,0.0,0.0,80.527626,79.0911225,77.522564081,22.0839129543,32.0568,23.3818511267
 10/31  13:00:00,168.161795522,9.421761585,0.866323252409,0.0,80.527626,75.0917375,59.6894870047,20.2523723693,16.0284,23.4087146354
 10/31  14:00:00,172.079189059,10.3484667169,3.84188332331,0.0,80.527626,75.0917375,48.3478900746,14.8631274727,16.0284,17.4563626019
 10/31  15:00:00,173.043453511,10.4605346452,6.69742507798,0.0,80.527626,73.092045,34.667996527,13.9859035267,3.20568,17.4764130003
 10/31  16:00:00,166.33873967,8.30139362299,2.29311579289,0.0,80.527626,73.092045,25.2114054278,19.1177549319,3.20568,2.88797049595
 10/31  17:00:00,119.974640862,7.53787577713,0.0,0.0,80.527626,29.818365,33.9995374188,27.9059525992,3.20568,2.88790481961
 10/31  18:00:00,128.517649806,7.50866733022,0.0,0.0,80.527626,29.818365,50.0940979694,41.1191661198,3.20568,5.76925184962
 10/31  19:00:00,128.523185374,7.50866733022,0.0,0.0,80.527626,29.818365,71.5980146126,59.7352974504,3.20568,8.65703716216
 10/31  20:00:00,128.5504683,7.50866733022,0.0,0.0,80.527626,29.818365,98.6858995891,89.7069808489,3.20568,5.77323874015
 10/31  21:00:00,55.4287353586,0.0,0.0,0.0,15.863942322,29.242365,8.9790776579,0.0,3.20568,5.7733976579
 10/31  22:00:00,55.4675028929,0.0,0.0,0.0,15.863942322,29.242365,8.96436350118,0.0,3.20568,5.75868350118
 10/31  23:00:00,56.221365926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  24:00:00,55.4748120261,0.0,0.0,0.0,15.863942322,29.242365,6.08992734108,0.0,3.20568,2.88424734108
 11/01  01:00:00,55.4633901855,0.0,0.0,0.0,15.863942322,29.242365,6.08984013399,0.0,3.20568,2.88416013399
 11/01  02:00:00,55.4445678497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.4254582484,0.0,0.0,0.0,15.863942322,29.242365,6.08975324655,0.0,3.20568,2.88407324655
 11/01  04:00:00,55.6267179359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.6064316455,0.0,0.0,0.0,15.863942322,29.242365,6.08988892997,0.0,3.20568,2.88420892997
 11/01  06:00:00,65.2394981884,7.50866733022,0.0,0.0,15.863942322,29.818365,504.975147803,498.885346077,3.20568,2.8841217251
 11/01  07:00:00,128.351618013,7.50866733022,0.000782650354479,0.0,80.527626,29.818365,343.683869116,337.590307733,3.20568,2.88788138336
 11/01  08:00:00,166.412310599,7.50866733022,0.00394886929585,0.0,80.527626,75.0917375,286.953234674,254.232178952,24.0426,8.67845572172
 11/01  09:00:00,166.437460975,7.50866733022,0.00259174435429,0.0,80.527626,75.0917375,266.120530487,224.626864896,24.0426,17.4510655914
 11/01  10:00:00,170.444542596,7.50866733022,0.00157018904634,0.0,80.527626,79.0911225,262.939503917,213.416719107,32.0568,17.4659848095
 11/01  11:00:00,171.194158648,7.50866733022,0.0,0.0,80.527626,79.0911225,241.040731148,188.558572784,32.0568,20.4253583648
 11/01  12:00:00,170.282738572,7.50866733022,0.0,0.0,80.527626,79.0911225,231.083049903,175.641012138,32.0568,23.3852377653
 11/01  13:00:00,166.111295712,7.50866733022,0.0,0.0,80.527626,75.0917375,219.951458552,180.513505173,16.0284,23.4095533798
 11/01  14:00:00,166.028354616,7.50866733022,0.0,0.0,80.527626,75.0917375,213.600283382,180.120901906,16.0284,17.4509814763
 11/01  15:00:00,164.003878314,7.50869516364,0.0,0.0,80.527626,73.092045,205.329921418,184.653184695,3.20568,17.4710567234
 11/01  16:00:00,163.893351164,7.50866733022,0.0,0.0,80.527626,73.092045,191.000060718,184.906526131,3.20568,2.88785458685
 11/01  17:00:00,120.624213109,7.50866733022,0.0,0.0,80.527626,29.818365,201.712466359,195.618785379,3.20568,2.88800097955
 11/01  18:00:00,129.196600178,7.50866733022,0.0,0.0,80.527626,29.818365,214.140800405,205.166156711,3.20568,5.76896369362
 11/01  19:00:00,129.350748511,7.50866733022,0.0,0.0,80.527626,29.818365,213.842306033,204.858646749,3.20568,5.77797928409
 11/01  20:00:00,129.244767311,7.50866733022,0.0,0.0,80.527626,29.818365,212.36044182,200.50438662,3.20568,8.65037520001
 11/01  21:00:00,55.5088036396,0.0,0.0,0.0,15.863942322,29.242365,8.97913639679,0.0,3.20568,5.77345639679
 11/01  22:00:00,55.4030415966,0.0,0.0,0.0,15.863942322,29.242365,6.09485187282,0.0,3.20568,2.88917187282
 11/01  23:00:00,56.1825131692,0.0,0.0,0.0,15.863942322,29.242365,6.09294202068,0.0,3.20568,2.88726202068
 11/01  24:00:00,55.4342976927,0.0,0.0,0.0,15.863942322,29.242365,6.08974663243,0.0,3.20568,2.88406663243
 11/02  01:00:00,55.433301037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  02:00:00,55.4282673091,0.0,0.0,0.0,15.863942322,29.242365,6.08989114504,0.0,3.20568,2.88421114504
 11/02  03:00:00,55.4229659703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  04:00:00,55.635574706,0.0,0.0,0.0,15.863942322,29.242365,6.08981036766,0.0,3.20568,2.88413036766
 11/02  05:00:00,55.6180345187,0.0,0.0,0.0,15.863942322,29.242365,6.0899527846,0.0,3.20568,2.8842727846
 11/02  06:00:00,64.6433166129,7.50866733022,0.00300283560396,0.0,15.863942322,29.818365,347.728667965,344.502987965,3.20568,0.02
 11/02  07:00:00,127.623394564,7.50866733022,0.00115386665184,0.0,80.527626,29.818365,287.196938899,281.103514108,3.20568,2.88774479085
 11/02  08:00:00,165.650103921,7.50866733022,0.00554243838705,0.0,80.527626,75.0917375,244.28259195,208.675440974,24.0426,11.5645509762
 11/02  09:00:00,165.672017609,7.50866733022,0.00329385265805,0.0,80.527626,75.0917375,222.062817033,181.529189276,24.0426,16.491027757
 11/02  10:00:00,169.67357676,7.50866733022,0.00199106932634,0.0,80.527626,79.0911225,219.411057546,168.934801928,32.0568,18.4194556179
 11/02  11:00:00,170.494029301,7.50866733022,0.0,0.0,80.527626,79.0911225,214.669970703,162.187566889,32.0568,20.4256038147
 11/02  12:00:00,169.929717178,7.50866733022,0.0,0.0,80.527626,79.0911225,230.363865682,177.84376078,32.0568,20.4633049015
 11/02  13:00:00,165.91152348,7.50866733022,0.0,0.0,80.527626,75.0917375,212.994309451,173.555457458,16.0284,23.4104519928
 11/02  14:00:00,165.73848709,7.50866733022,0.0,0.0,80.527626,75.0917375,186.918883362,153.427271544,16.0284,17.4632118182
 11/02  15:00:00,163.660561836,7.5101743192,0.0,0.0,80.527626,73.092045,177.541210078,153.948349573,3.20568,20.3871805049
 11/02  16:00:00,163.483163281,7.50866733022,0.0,0.0,80.527626,73.092045,146.905411705,140.811902602,3.20568,2.88782910269
 11/02  17:00:00,120.167317403,7.50866733022,0.0,0.0,80.527626,29.818365,149.252655107,143.158990141,3.20568,2.88798496565
 11/02  18:00:00,128.810061665,7.50866733022,0.0,0.0,80.527626,29.818365,178.0654052,169.090046337,3.20568,5.76967886318
 11/02  19:00:00,129.074124425,7.50866733022,0.0,0.0,80.527626,29.818365,190.288608773,181.304700497,3.20568,5.77822827545
 11/02  20:00:00,129.063126316,7.50866733022,0.0,0.0,80.527626,29.818365,193.72693268,182.637037109,3.20568,7.88421557092
 11/02  21:00:00,55.5209830026,0.0,0.0,0.0,15.863942322,29.242365,9.74505872924,0.0,3.20568,6.53937872924
 11/02  22:00:00,55.4097532433,0.0,0.0,0.0,15.863942322,29.242365,6.0949905116,0.0,3.20568,2.8893105116
 11/02  23:00:00,56.1855344271,0.0,0.0,0.0,15.863942322,29.242365,6.09296755931,0.0,3.20568,2.88728755931
 11/02  24:00:00,55.4385674477,0.0,0.0,0.0,15.863942322,29.242365,6.08984045869,0.0,3.20568,2.88416045869
 11/03  01:00:00,55.4390208371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.440259934,0.0,0.0,0.0,15.863942322,29.242365,6.08976911669,0.0,3.20568,2.88408911669
 11/03  03:00:00,55.4333664783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.4873542473,0.0,0.0,0.0,15.863942322,29.242365,6.08991858431,0.0,3.20568,2.88423858431
 11/03  05:00:00,56.3086062615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  06:00:00,65.1212342543,7.50866733022,0.00208592580827,0.0,15.863942322,29.818365,388.041934131,381.952387056,3.20568,2.88386707449
 11/03  07:00:00,127.756578525,7.50866733022,0.00112723714535,0.0,80.527626,29.818365,303.148730208,297.055206448,3.20568,2.88784375998
 11/03  08:00:00,165.795733218,7.50866733022,0.00508648146492,0.0,80.527626,75.0917375,256.08856006,223.367172384,24.0426,8.67878767644
 11/03  09:00:00,165.729649858,7.50866733022,0.00326825985344,0.0,80.527626,75.0917375,224.822476364,183.319143813,24.0426,17.4607325517
 11/03  10:00:00,169.615338631,7.50866733022,0.00203372093917,0.0,80.527626,79.0911225,209.54517185,157.107062348,32.0568,20.3813095016
 11/03  11:00:00,170.309808666,7.50866733022,0.0,0.0,80.527626,79.0911225,186.807825088,134.32419288,32.0568,20.4268322076
 11/03  12:00:00,169.52535548,7.50866733022,0.0,0.0,80.527626,79.0911225,174.93952053,122.417491241,32.0568,20.4652292894
 11/03  13:00:00,165.488808829,7.50866733022,0.0,0.0,80.527626,75.0917375,160.20592838,120.766309708,16.0284,23.4112186723
 11/03  14:00:00,165.463983953,7.50866733022,0.0,0.0,80.527626,75.0917375,146.872777095,113.380620483,16.0284,17.463756612
 11/03  15:00:00,163.436376768,7.50866733022,0.0,0.0,80.527626,73.092045,141.302471566,117.707989161,3.20568,20.388802405
 11/03  16:00:00,163.324482004,7.50866733022,0.0,0.0,80.527626,73.092045,124.555320763,118.461772032,3.20568,2.88786873152
 11/03  17:00:00,120.078878233,7.50866733022,0.0,0.0,80.527626,29.818365,145.312647563,139.218935476,3.20568,2.88803208657
 11/03  18:00:00,128.688212072,7.50866733022,0.0,0.0,80.527626,29.818365,168.93843456,159.962913673,3.20568,5.76984088679
 11/03  19:00:00,128.667597819,7.50866733022,0.0,0.0,80.527626,29.818365,161.006764728,152.022636631,3.20568,5.77844809667
 11/03  20:00:00,128.651717315,7.50866733022,0.0,0.0,80.527626,29.818365,159.409686526,147.553469576,3.20568,8.65053695076
 11/03  21:00:00,55.409029564,0.0,0.0,0.0,15.863942322,29.242365,8.97960338078,0.0,3.20568,5.77392338078
 11/03  22:00:00,55.4429122918,0.0,0.0,0.0,15.863942322,29.242365,6.09511446655,0.0,3.20568,2.88943446655
 11/03  23:00:00,56.1995793207,0.0,0.0,0.0,15.863942322,29.242365,6.09271606098,0.0,3.20568,2.88703606098
 11/03  24:00:00,55.4636734933,0.0,0.0,0.0,15.863942322,29.242365,6.08996117291,0.0,3.20568,2.88428117291
 11/04  01:00:00,55.4582901008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.453745574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  03:00:00,55.4554267398,0.0,0.0,0.0,15.863942322,29.242365,6.08842482743,0.0,3.20568,2.88274482743
 11/04  04:00:00,55.6709284795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.6544681317,0.0,0.0,0.0,15.863942322,29.242365,6.08834043231,0.0,3.20568,2.88266043231
 11/04  06:00:00,55.6672269509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  07:00:00,54.169737027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  08:00:00,47.0179809744,0.0,0.0,0.0,15.863942322,29.242365,6.08840479708,0.0,3.20568,2.88272479708
 11/04  09:00:00,47.0299044966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  10:00:00,47.0117397816,0.0,0.0,0.0,15.863942322,29.242365,6.08986653939,0.0,3.20568,2.88418653939
 11/04  11:00:00,47.6982628476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  12:00:00,46.9619566338,0.0,0.0,0.0,15.863942322,29.242365,6.08979799126,0.0,3.20568,2.88411799126
 11/04  13:00:00,47.0036335592,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,47.0191762865,0.0,0.0,0.0,15.863942322,29.242365,6.08833814951,0.0,3.20568,2.88265814951
 11/04  15:00:00,47.0002196499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,46.8973156615,0.0,0.0,0.0,15.863942322,29.242365,6.08840281139,0.0,3.20568,2.88272281139
 11/04  17:00:00,46.8957231884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,55.4624029894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.6697392249,0.0,0.0,0.0,15.863942322,29.242365,6.08831896164,0.0,3.20568,2.88263896164
 11/04  20:00:00,55.6474429635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.5261379622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.3688769962,0.0,0.0,0.0,15.863942322,29.242365,6.08838370441,0.0,3.20568,2.88270370441
 11/04  23:00:00,56.1073236314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.7061114985,0.341132775811,0.0,0.0,15.863942322,29.242365,6.77551865724,0.687070309071,3.20568,2.88276834817
 11/05  01:00:00,56.7308706833,1.36453110325,0.0,0.0,15.863942322,29.242365,5.65947436751,2.43379436751,3.20568,0.02
 11/05  02:00:00,56.7288375301,1.36453110325,0.0,0.0,15.863942322,29.242365,5.86288663713,2.63720663713,3.20568,0.02
 11/05  03:00:00,56.6760076552,1.31358069681,0.0,0.0,15.863942322,29.242365,8.99423228972,2.90578684191,3.20568,2.88276544781
 11/05  04:00:00,57.2822446755,1.70566387906,0.0,0.0,15.863942322,29.242365,7.23771109163,4.01203109163,3.20568,0.02
 11/05  05:00:00,56.9256346281,1.36453110325,0.0,0.0,15.863942322,29.242365,10.6786978858,4.59025661369,3.20568,2.88276127212
 11/05  06:00:00,57.2844030918,1.70566387906,0.0,0.0,15.863942322,29.242365,10.5836930465,7.35801304653,3.20568,0.02
 11/05  07:00:00,55.4422224314,1.36453110325,0.0,0.0,15.863942322,29.242365,7.75981884236,4.53413884236,3.20568,0.02
 11/05  08:00:00,48.6398451585,1.70566387906,0.0,0.0,15.863942322,29.242365,12.4711875627,6.38136085338,3.20568,2.88414670928
 11/05  09:00:00,47.9642325226,1.02339832743,0.0,0.0,15.863942322,29.242365,7.00927144352,3.78359144352,3.20568,0.02
 11/05  10:00:00,48.294557641,1.36453110325,0.0,0.0,15.863942322,29.242365,10.7863957923,4.69640451667,3.20568,2.88431127568
 11/05  11:00:00,49.0132285905,1.36453110325,0.0,0.0,15.863942322,29.242365,10.2737746646,4.18384599555,3.20568,2.88424866901
 11/05  12:00:00,47.925868064,1.02339832743,0.0,0.0,15.863942322,29.242365,5.77389005307,2.54821005307,3.20568,0.02
 11/05  13:00:00,47.2786083146,0.341132775811,0.0,0.0,15.863942322,29.242365,6.75033031384,0.660465149965,3.20568,2.88418516388
 11/05  14:00:00,46.9504311848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  15:00:00,46.9397428521,0.0,0.0,0.0,15.863942322,29.242365,6.08840319124,0.0,3.20568,2.88272319124
 11/05  16:00:00,46.8435254146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  17:00:00,46.8439798232,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  18:00:00,55.4186299501,0.0,0.0,0.0,15.863942322,29.242365,6.08832496945,0.0,3.20568,2.88264496945
 11/05  19:00:00,55.6321229472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.6170908542,0.0,0.0,0.0,15.863942322,29.242365,6.08839572291,0.0,3.20568,2.88271572291
 11/05  21:00:00,57.2170733793,1.70566387906,0.0,0.0,15.863942322,29.242365,8.68054310555,5.45486310555,3.20568,0.02
 11/05  22:00:00,56.720825383,1.36453110325,0.0,0.0,15.863942322,29.242365,10.0351370599,6.80945705988,3.20568,0.02
 11/05  23:00:00,58.0669037138,1.96322314846,0.0,0.0,15.863942322,29.242365,18.5796332998,12.4914764894,3.20568,2.88247681043
 11/05  24:00:00,58.4265653186,3.06731875177,0.0,0.0,15.863942322,29.242365,34.9894197808,31.7637397808,3.20568,0.02
 11/06  01:00:00,58.931216436,3.56298708922,0.0,0.0,15.863942322,29.242365,45.5605092046,39.4705675658,3.20568,2.88426163877
 11/06  02:00:00,58.5499566126,3.183220423,0.0,0.0,15.863942322,29.242365,45.5011761264,42.2754961264,3.20568,0.02
 11/06  03:00:00,59.7183302546,4.33711313266,0.0,0.0,15.863942322,29.242365,73.3322937343,67.2422952349,3.20568,2.88431849943
 11/06  04:00:00,58.8006243116,3.42838447401,0.0,0.0,15.863942322,29.242365,59.658473778,56.432793778,3.20568,0.02
 11/06  05:00:00,60.1481704758,4.54364329326,0.0,0.0,15.863942322,29.242365,91.2538752619,85.1638755521,3.20568,2.8843197099
 11/06  06:00:00,59.2181274357,3.63491463461,0.0,0.0,15.863942322,29.242365,82.4216658126,76.3316654376,3.20568,2.884320375
 11/06  07:00:00,64.9898906294,7.50866733022,0.0,0.0,15.863942322,29.818365,840.076079561,836.850399561,3.20568,0.02
 11/06  08:00:00,121.924940239,7.50866733022,0.0,0.0,80.527626,29.818365,532.230033813,526.136276671,3.20568,2.88807714185
 11/06  09:00:00,166.496737686,7.50866733022,0.00536373436095,0.0,80.527626,75.0917375,397.343857845,361.736299961,24.0426,11.5649578833
 11/06  10:00:00,166.441698446,7.50866733022,0.00236365464324,0.0,80.527626,75.0917375,325.134996114,283.640168681,24.0426,17.4522274331
 11/06  11:00:00,170.420367589,7.50866733022,0.00130140702006,0.0,80.527626,79.0911225,286.905150909,237.37968062,32.0568,17.4686702887
 11/06  12:00:00,171.236582959,7.57142755815,0.0,0.0,80.527626,79.0911225,244.650770848,192.162789428,32.0568,20.4311814193
 11/06  13:00:00,170.866167075,8.03543888862,0.0,0.0,80.527626,79.0911225,237.622845938,182.172953287,32.0568,23.3930926518
 11/06  14:00:00,167.020107115,8.38616143799,0.0,0.0,80.527626,75.0917375,223.331572139,183.884243502,16.0284,23.4189286369
 11/06  15:00:00,166.994059067,8.46884847986,0.0,0.0,80.527626,75.0917375,215.752363991,182.26385592,16.0284,17.4601080708
 11/06  16:00:00,164.729591591,8.27195155521,0.0,0.0,80.527626,73.092045,203.856561838,183.168558618,3.20568,17.48232322
 11/06  17:00:00,163.764465689,7.50935479283,0.0,0.0,80.527626,73.092045,179.696522929,173.602713029,3.20568,2.88812990022
 11/06  18:00:00,129.361357955,7.50866733022,0.0,0.0,80.527626,29.818365,211.3708839,202.409231634,3.20568,5.7559722656
 11/06  19:00:00,129.54323343,7.50866733022,0.0,0.0,80.527626,29.818365,217.327889335,211.227057526,3.20568,2.89515180885
 11/06  20:00:00,129.830030556,7.50866733022,0.0,0.0,80.527626,29.818365,236.511219862,224.647269862,3.20568,8.65826999998
 11/06  21:00:00,129.829866458,7.50866733022,0.0,0.0,80.527626,29.818365,254.576868603,245.597211226,3.20568,5.77397737667
 11/06  22:00:00,55.4555449116,0.0,0.0,0.0,15.863942322,29.242365,11.8571031147,0.0,3.20568,8.65142311466
 11/06  23:00:00,55.3513605551,0.0,0.0,0.0,15.863942322,29.242365,6.09518531447,0.0,3.20568,2.88950531447
 11/06  24:00:00,56.1500489373,0.0,0.0,0.0,15.863942322,29.242365,6.09304886008,0.0,3.20568,2.88736886008
 11/07  01:00:00,55.3823419685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.3817791437,0.0,0.0,0.0,15.863942322,29.242365,6.08998879447,0.0,3.20568,2.88430879447
 11/07  03:00:00,55.3754892991,0.0,0.0,0.0,15.863942322,29.242365,6.08993929742,0.0,3.20568,2.88425929742
 11/07  04:00:00,56.3966740377,1.02339832743,0.0,0.0,15.863942322,29.242365,3.72317446324,0.497494463236,3.20568,0.02
 11/07  05:00:00,58.1412820109,1.70566387906,0.0,0.0,15.863942322,29.242365,7.20044120466,1.11043713894,3.20568,2.88432406572
 11/07  06:00:00,57.6242865452,1.36453110325,0.0,0.0,15.863942322,29.242365,4.3672778117,1.1415978117,3.20568,0.02
 11/07  07:00:00,64.9851955486,7.50866733022,0.0028088853839,0.0,15.863942322,29.818365,558.034088891,551.944096317,3.20568,2.88431257365
 11/07  08:00:00,121.426536018,7.50866733022,0.0,0.0,80.527626,29.818365,441.737887453,435.644099446,3.20568,2.88810800718
 11/07  09:00:00,166.431386615,7.50866733022,0.0063853510093,0.0,80.527626,75.0917375,333.246691819,300.524857399,24.0426,8.67923442014
 11/07  10:00:00,166.429705848,7.50866733022,0.00246912834808,0.0,80.527626,75.0917375,280.339199304,238.832466573,24.0426,17.4641327303
 11/07  11:00:00,170.425105199,7.50866733022,0.00138173070848,0.0,80.527626,79.0911225,267.902734784,215.463703701,32.0568,20.3822310822
 11/07  12:00:00,171.423541356,7.74512673741,0.0,0.0,80.527626,79.0911225,241.626400227,189.137904946,32.0568,20.4316952809
 11/07  13:00:00,170.899684983,7.98747532753,0.0,0.0,80.527626,79.0911225,242.961132421,187.510145367,32.0568,23.3941870532
 11/07  14:00:00,167.142225417,8.21239817199,0.0,0.0,80.527626,75.0917375,243.221465443,203.772266439,16.0284,23.4207990037
 11/07  15:00:00,167.233354528,8.30660014297,0.0,0.0,80.527626,75.0917375,237.878922544,204.391459106,16.0284,17.4590634378
 11/07  16:00:00,164.955504828,8.04798076479,0.0,0.0,80.527626,73.092045,229.702048458,209.014872361,3.20568,17.4814960974
 11/07  17:00:00,165.724912851,7.50866733022,0.0,0.0,80.527626,73.092045,209.345519408,203.25179806,3.20568,2.88804134807
 11/07  18:00:00,129.605446691,7.50866733022,0.0,0.0,80.527626,29.818365,235.121619916,229.027997209,3.20568,2.88794270666
 11/07  19:00:00,129.62509558,7.50866733022,0.0,0.0,80.527626,29.818365,278.619269712,269.643635492,3.20568,5.76995421942
 11/07  20:00:00,129.646010448,7.50866733022,0.0,0.0,80.527626,29.818365,318.084411471,306.220938497,3.20568,8.65779297349
 11/07  21:00:00,129.659769949,7.50866733022,0.0,0.0,80.527626,29.818365,336.419171371,327.438936046,3.20568,5.77455532439
 11/07  22:00:00,55.2828004177,0.0,0.0,0.0,15.863942322,29.242365,8.98018807264,0.0,3.20568,5.77450807264
 11/07  23:00:00,55.3350425672,0.0,0.0,0.0,15.863942322,29.242365,8.9647575834,0.0,3.20568,5.7590775834
 11/07  24:00:00,56.135523329,0.0,0.0,0.0,15.863942322,29.242365,6.09291213436,0.0,3.20568,2.88723213436
 11/08  01:00:00,56.395124297,1.02339832743,0.0,0.0,15.863942322,29.242365,3.89453851106,0.668858511055,3.20568,0.02
 11/08  02:00:00,56.7398835922,1.36453110325,0.0,0.0,15.863942322,29.242365,7.42886579765,1.33890188908,3.20568,2.88428390857
 11/08  03:00:00,57.0779182871,1.70566387906,0.0,0.0,15.863942322,29.242365,5.69356835183,2.46788835183,3.20568,0.02
 11/08  04:00:00,57.973748162,2.60371206685,0.0,0.0,15.863942322,29.242365,37.156175833,31.0661408747,3.20568,2.88435495825
 11/08  05:00:00,59.7464412301,4.15196010574,0.0,0.0,15.863942322,29.242365,58.2012991965,52.1113080708,3.20568,2.88431112575
 11/08  06:00:00,59.3784405023,3.78945019625,0.0,0.0,15.863942322,29.242365,55.3940996802,52.1684196802,3.20568,0.02
 11/08  07:00:00,66.4017166035,7.50866733022,0.0,0.0,15.863942322,29.818365,723.086168623,716.996220821,3.20568,2.88426780255
 11/08  08:00:00,121.786047694,7.50866733022,0.0,0.0,80.527626,29.818365,539.691102212,533.597415309,3.20568,2.88800690312
 11/08  09:00:00,166.489713813,7.50866733022,0.00425115307009,0.0,80.527626,75.0917375,415.935713427,383.213956497,24.0426,8.67915693045
 11/08  10:00:00,166.441099725,7.50866733022,0.00200887927273,0.0,80.527626,75.0917375,348.298012714,306.790833204,24.0426,17.4645795102
 11/08  11:00:00,170.421634659,7.50866733022,0.00114282576666,0.0,80.527626,79.0911225,316.59502671,264.155035783,32.0568,20.3831909274
 11/08  12:00:00,171.173752302,7.50866733022,0.0,0.0,80.527626,79.0911225,270.354793849,217.864837436,32.0568,20.4331564128
 11/08  13:00:00,170.596243799,7.69574973674,0.0,0.0,80.527626,79.0911225,253.811926283,198.358654076,32.0568,23.3964722065
 11/08  14:00:00,167.003899741,8.08147874964,0.0,0.0,80.527626,75.0917375,246.455013878,207.002933113,16.0284,23.4236807653
 11/08  15:00:00,166.995966683,8.07195927366,0.0,0.0,80.527626,75.0917375,240.176590834,206.687049546,16.0284,17.4611412883
 11/08  16:00:00,164.787883095,7.8868733986,0.0,0.0,80.527626,73.092045,229.987061666,209.29734786,3.20568,17.4840338057
 11/08  17:00:00,165.722247124,7.50866733022,0.0,0.0,80.527626,73.092045,214.056820929,207.962954196,3.20568,2.88818673297
 11/08  18:00:00,129.610986893,7.50866733022,0.0,0.0,80.527626,29.818365,252.189926455,243.228120523,3.20568,5.75612593168
 11/08  19:00:00,129.631188778,7.50866733022,0.0,0.0,80.527626,29.818365,288.459747639,281.190580982,3.20568,4.06348665695
 11/08  20:00:00,129.861524737,7.50866733022,0.0,0.0,80.527626,29.818365,316.745391122,306.052553965,3.20568,7.48715715628
 11/08  21:00:00,129.864101572,7.50866733022,0.0,0.0,80.527626,29.818365,334.7560503,325.775939167,3.20568,5.77443113346
 11/08  22:00:00,55.4366114135,0.0,0.0,0.0,15.863942322,29.242365,11.8578961099,0.0,3.20568,8.65221610991
 11/08  23:00:00,55.3344744465,0.0,0.0,0.0,15.863942322,29.242365,6.09542773551,0.0,3.20568,2.88974773551
 11/08  24:00:00,56.1358622311,0.0,0.0,0.0,15.863942322,29.242365,6.09290859807,0.0,3.20568,2.88722859807
 11/09  01:00:00,56.0518996072,0.682265551623,0.0,0.0,15.863942322,29.242365,3.65088342195,0.425203421947,3.20568,0.02
 11/09  02:00:00,56.7380004398,1.36453110325,0.0,0.0,15.863942322,29.242365,7.18365171346,1.09365651633,3.20568,2.88431519713
 11/09  03:00:00,57.0764926704,1.70566387906,0.0,0.0,15.863942322,29.242365,8.21864513401,2.12860932709,3.20568,2.88435580692
 11/09  04:00:00,57.1431205273,1.77759142445,0.0,0.0,15.863942322,29.242365,14.5528223741,11.3271423741,3.20568,0.02
 11/09  05:00:00,59.1516857063,3.56371120684,0.0,0.0,15.863942322,29.242365,43.2545857415,37.1645867744,3.20568,2.88431896711
 11/09  06:00:00,58.8836610433,3.31248280278,0.0,0.0,15.863942322,29.242365,39.0871800736,35.8615000736,3.20568,0.02
 11/09  07:00:00,66.3398138146,7.50866733022,0.00173548493885,0.0,15.863942322,29.818365,662.706451683,656.616428642,3.20568,2.88434304071
 11/09  08:00:00,121.614460666,7.50866733022,0.000392699232863,0.0,80.527626,29.818365,475.513665051,469.419986424,3.20568,2.88799862631
 11/09  09:00:00,166.44950219,7.50866733022,0.00766478656983,0.0,80.527626,75.0917375,353.091534801,317.48235826,24.0426,11.566576541
 11/09  10:00:00,166.421737099,7.50866733022,0.00283843701488,0.0,80.527626,75.0917375,280.771497087,239.275103702,24.0426,17.4537933854
 11/09  11:00:00,169.981372063,7.50942295293,0.00348349477181,0.0,80.527626,79.0911225,226.162867178,176.634902576,32.0568,17.4711646018
