Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/09  12:00:00,170.89878331,7.88042801512,0.0,0.0,80.527626,79.0911225,200.144073957,147.651565962,32.0568,20.4357079949
 11/09  13:00:00,170.477394324,8.3559627629,0.0,0.0,80.527626,79.0911225,180.374348718,124.920587528,32.0568,23.3969611904
 11/09  14:00:00,166.497206713,8.44146170145,0.0,0.0,80.527626,75.0917375,168.935419806,129.484314791,16.0284,23.4227050154
 11/09  15:00:00,166.365282842,8.36119801663,0.0,0.0,80.527626,75.0917375,153.625543933,120.130432177,16.0284,17.4667117554
 11/09  16:00:00,163.934900245,7.96878677608,0.0,0.0,80.527626,73.092045,150.196592137,126.594049833,3.20568,20.3968623048
 11/09  17:00:00,165.025597061,7.50866733022,0.0,0.0,80.527626,73.092045,190.82866609,184.734926031,3.20568,2.88806005876
 11/09  18:00:00,129.382214846,7.50866733022,0.0,0.0,80.527626,29.818365,225.319030681,219.225081723,3.20568,2.8882689577
 11/09  19:00:00,129.615347087,7.50866733022,0.0,0.0,80.527626,29.818365,226.250951469,217.276091298,3.20568,5.76918017122
 11/09  20:00:00,129.84128088,7.50866733022,0.0,0.0,80.527626,29.818365,234.341809386,225.35745447,3.20568,5.77867491635
 11/09  21:00:00,129.822898704,7.50866733022,0.0,0.0,80.527626,29.818365,242.443417071,230.586043663,3.20568,8.65169340858
 11/09  22:00:00,55.4686469934,0.0,0.0,0.0,15.863942322,29.242365,8.98032304654,0.0,3.20568,5.77464304654
 11/09  23:00:00,55.3631408788,0.0,0.0,0.0,15.863942322,29.242365,6.09532375564,0.0,3.20568,2.88964375564
 11/09  24:00:00,56.1586464902,0.0,0.0,0.0,15.863942322,29.242365,6.09303626719,0.0,3.20568,2.88735626719
 11/10  01:00:00,55.3941641396,0.0,0.0,0.0,15.863942322,29.242365,6.08997048718,0.0,3.20568,2.88429048718
 11/10  02:00:00,55.3940486585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.388859205,0.0,0.0,0.0,15.863942322,29.242365,6.08994011893,0.0,3.20568,2.88426011893
 11/10  04:00:00,55.3839921842,0.0,0.0,0.0,15.863942322,29.242365,6.08990956602,0.0,3.20568,2.88422956602
 11/10  05:00:00,56.4433514195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  06:00:00,56.2711015414,0.0,0.0,0.0,15.863942322,29.242365,6.08987892259,0.0,3.20568,2.88419892259
 11/10  07:00:00,65.8128324404,7.50866733022,0.00278207794907,0.0,15.863942322,29.818365,419.383037253,416.157357253,3.20568,0.02
 11/10  08:00:00,121.21518255,7.50866733022,0.000991101916931,0.0,80.527626,29.818365,348.210659881,342.116684015,3.20568,2.88829586643
 11/10  09:00:00,166.141057402,7.50866733022,0.00472885516367,0.0,80.527626,75.0917375,264.417084007,228.806804756,24.0426,11.5676792503
 11/10  10:00:00,165.788967903,7.50866733022,0.00333385871386,0.0,80.527626,75.0917375,215.672518721,174.169457277,24.0426,17.4604614441
 11/10  11:00:00,169.560217738,7.50866733022,0.00455448737079,0.0,80.527626,79.0911225,188.046884627,138.512850016,32.0568,17.4772346108
 11/10  12:00:00,170.194610003,7.50866733022,0.0,0.0,80.527626,79.0911225,153.824887682,100.820258382,32.0568,20.9478293
 11/10  13:00:00,169.443874266,7.50866733022,0.0,0.0,80.527626,79.0911225,151.704437942,96.7600707466,32.0568,22.8875671949
 11/10  14:00:00,165.465850815,7.50866733022,0.0,0.0,80.527626,75.0917375,156.137935609,113.756987399,16.0284,26.3525482093
 11/10  15:00:00,165.463939755,7.50866733022,0.0,0.0,80.527626,75.0917375,148.394609424,114.905717353,16.0284,17.4604920713
 11/10  16:00:00,163.415580234,7.50866733022,0.0,0.0,80.527626,73.092045,127.568607801,106.879006591,3.20568,17.4839212105
 11/10  17:00:00,164.718237454,7.50866733022,0.0,0.0,80.527626,73.092045,104.544570364,98.4507820996,3.20568,2.88810826426
 11/10  18:00:00,128.592375828,7.50866733022,0.0,0.0,80.527626,29.818365,112.056973948,105.963111318,3.20568,2.88818262943
 11/10  19:00:00,128.599937733,7.50866733022,0.0,0.0,80.527626,29.818365,120.415314097,111.439300905,3.20568,5.7703331918
 11/10  20:00:00,128.597312228,7.50866733022,0.0,0.0,80.527626,29.818365,123.179647967,111.315316254,3.20568,8.65865171373
 11/10  21:00:00,128.587346219,7.50866733022,0.0,0.0,80.527626,29.818365,114.698041903,105.718049844,3.20568,5.77431205899
 11/10  22:00:00,55.4456502073,0.0,0.0,0.0,15.863942322,29.242365,11.8577645909,0.0,3.20568,8.65208459091
 11/10  23:00:00,55.4902101943,0.0,0.0,0.0,15.863942322,29.242365,6.09538450591,0.0,3.20568,2.88970450591
 11/10  24:00:00,56.2338887505,0.0,0.0,0.0,15.863942322,29.242365,6.09286354499,0.0,3.20568,2.88718354499
 11/11  01:00:00,55.5233280048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.5073340201,0.0,0.0,0.0,15.863942322,29.242365,6.08836526975,0.0,3.20568,2.88268526975
 11/11  03:00:00,55.4891012814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.4814878797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.6927050977,0.0,0.0,0.0,15.863942322,29.242365,6.08847162418,0.0,3.20568,2.88279162418
 11/11  06:00:00,55.6698201662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,55.6707362741,0.0,0.0,0.0,15.863942322,29.242365,6.08842708166,0.0,3.20568,2.88274708166
 11/11  08:00:00,47.0266845294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  09:00:00,47.0431960636,0.0,0.0,0.0,15.863942322,29.242365,6.09003753648,0.0,3.20568,2.88435753648
 11/11  10:00:00,47.0792908628,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  11:00:00,47.0791073362,0.0,0.0,0.0,15.863942322,29.242365,6.09001304006,0.0,3.20568,2.88433304006
 11/11  12:00:00,47.7627357349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  13:00:00,47.0821124256,0.0,0.0,0.0,15.863942322,29.242365,6.08998854057,0.0,3.20568,2.88430854057
 11/11  14:00:00,47.12986993,0.0,0.0,0.0,15.863942322,29.242365,6.08996404917,0.0,3.20568,2.88428404917
 11/11  15:00:00,47.1547883392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.1425244654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  17:00:00,48.4454590275,0.0,0.0,0.0,15.863942322,29.242365,6.08842817667,0.0,3.20568,2.88274817667
 11/11  18:00:00,55.5647610293,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  19:00:00,55.5591024478,0.0,0.0,0.0,15.863942322,29.242365,6.08838410948,0.0,3.20568,2.88270410948
 11/11  20:00:00,55.7556135469,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,55.7352321738,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  22:00:00,55.6175751093,0.0,0.0,0.0,15.863942322,29.242365,6.08849124402,0.0,3.20568,2.88281124402
 11/11  23:00:00,55.4598049241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.1708629063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  01:00:00,55.4617475194,0.0,0.0,0.0,15.863942322,29.242365,6.08844924883,0.0,3.20568,2.88276924883
 11/12  02:00:00,55.4689706379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.4648606971,0.0,0.0,0.0,15.863942322,29.242365,6.08840989466,0.0,3.20568,2.88272989466
 11/12  04:00:00,55.4520645179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.6536789079,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  06:00:00,55.6333974118,0.0,0.0,0.0,15.863942322,29.242365,6.08837096333,0.0,3.20568,2.88269096333
 11/12  07:00:00,55.6459892654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.007335734,0.0,0.0,0.0,15.863942322,29.242365,6.08848386513,0.0,3.20568,2.88280386513
 11/12  09:00:00,47.0272163006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  10:00:00,47.0621346861,0.0,0.0,0.0,15.863942322,29.242365,6.08988399019,0.0,3.20568,2.88420399019
 11/12  11:00:00,47.0410811335,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.7137771095,0.0,0.0,0.0,15.863942322,29.242365,6.08955191671,0.0,3.20568,2.88387191671
 11/12  13:00:00,46.9794046416,0.0,0.0,0.0,15.863942322,29.242365,6.09007765977,0.0,3.20568,2.88439765977
 11/12  14:00:00,47.0140982669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  15:00:00,47.0369103872,0.0,0.0,0.0,15.863942322,29.242365,6.08840311608,0.0,3.20568,2.88272311609
 11/12  16:00:00,47.0318109903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  17:00:00,48.349020516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,55.477440327,0.0,0.0,0.0,15.863942322,29.242365,6.08851625911,0.0,3.20568,2.88283625911
 11/12  19:00:00,55.4643121278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  20:00:00,55.6709710046,0.0,0.0,0.0,15.863942322,29.242365,6.08847781398,0.0,3.20568,2.88279781398
 11/12  21:00:00,55.6479173197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  22:00:00,55.5259335875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.3679483825,0.0,0.0,0.0,15.863942322,29.242365,6.08843939782,0.0,3.20568,2.88275939782
 11/12  24:00:00,56.1055308596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  01:00:00,55.3614848021,0.0,0.0,0.0,15.863942322,29.242365,6.08991163814,0.0,3.20568,2.88423163814
 11/13  02:00:00,56.7281419284,1.36453110325,0.0,0.0,15.863942322,29.242365,5.41886773396,2.19318773396,3.20568,0.02
 11/13  03:00:00,57.0684140074,1.70566387906,0.0,0.0,15.863942322,29.242365,9.35538140114,3.26548104673,3.20568,2.88422035441
 11/13  04:00:00,56.7240483296,1.36453110325,0.0,0.0,15.863942322,29.242365,9.45804142488,3.36799733633,3.20568,2.88436408854
 11/13  05:00:00,57.2804902423,1.70566387906,0.0,0.0,15.863942322,29.242365,8.6132451258,5.3875651258,3.20568,0.02
 11/13  06:00:00,57.1992256353,1.63990465071,0.0,0.0,15.863942322,29.242365,16.8471489328,10.7576754601,3.20568,2.88379347263
 11/13  07:00:00,66.2056118834,7.50866733022,0.00132395279379,0.0,15.863942322,29.818365,686.117159379,682.891479379,3.20568,0.02
 11/13  08:00:00,121.489465505,7.50866733022,0.00042574768477,0.0,80.527626,29.818365,448.598810896,442.504797904,3.20568,2.88833299146
 11/13  09:00:00,166.435268661,7.50866733022,0.00609066640635,0.0,80.527626,75.0917375,339.623471895,304.012925706,24.0426,11.5679461883
 11/13  10:00:00,166.428012515,7.50866733022,0.00257629105177,0.0,80.527626,75.0917375,281.657787069,240.152446878,24.0426,17.4627401909
 11/13  11:00:00,170.248183054,7.50975277635,0.00144492934212,0.0,80.527626,79.0911225,245.873778035,196.336446249,32.0568,17.4805317862
 11/13  12:00:00,171.076900144,7.86531583501,0.0,0.0,80.527626,79.0911225,218.000087854,162.584006241,32.0568,23.3592816126
 11/13  13:00:00,170.766420064,8.40659029926,0.0,0.0,80.527626,79.0911225,211.137330406,155.677906568,32.0568,23.4026238379
 11/13  14:00:00,166.852816012,8.61892994823,0.0,0.0,80.527626,75.0917375,194.156514025,154.6956093,16.0284,23.4325047251
 11/13  15:00:00,166.954349698,8.76904895503,0.0,0.0,80.527626,75.0917375,187.032003505,153.535875708,16.0284,17.4677277968
 11/13  16:00:00,164.699860445,8.52226624338,0.0,0.0,80.527626,73.092045,186.822273303,163.214034067,3.20568,20.4025592365
 11/13  17:00:00,165.00001347,7.52202734017,0.0,0.0,80.527626,73.092045,167.102073549,161.00835559,3.20568,2.88803795882
 11/13  18:00:00,129.371840421,7.50866733022,0.0,0.0,80.527626,29.818365,223.025054277,216.931096754,3.20568,2.88827752254
 11/13  19:00:00,129.606969013,7.50866733022,0.0,0.0,80.527626,29.818365,232.904316928,223.928012846,3.20568,5.7706240822
 11/13  20:00:00,129.83006084,7.50866733022,0.0,0.0,80.527626,29.818365,245.779876276,236.795009334,3.20568,5.77918694192
 11/13  21:00:00,129.826286799,7.50866733022,0.0,0.0,80.527626,29.818365,263.015270046,251.156989572,3.20568,8.65260047439
 11/13  22:00:00,55.4543044098,0.0,0.0,0.0,15.863942322,29.242365,8.98078346451,0.0,3.20568,5.77510346451
 11/13  23:00:00,55.3516360713,0.0,0.0,0.0,15.863942322,29.242365,6.0954201484,0.0,3.20568,2.8897401484
 11/13  24:00:00,56.1520983151,0.0,0.0,0.0,15.863942322,29.242365,6.09296458941,0.0,3.20568,2.88728458941
 11/14  01:00:00,55.384614025,0.0,0.0,0.0,15.863942322,29.242365,6.0900421035,0.0,3.20568,2.8843621035
 11/14  02:00:00,55.3863436156,0.0,0.0,0.0,15.863942322,29.242365,6.09003714301,0.0,3.20568,2.88435714301
 11/14  03:00:00,55.3809587087,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.3758749288,0.0,0.0,0.0,15.863942322,29.242365,6.09003195832,0.0,3.20568,2.88435195832
 11/14  05:00:00,56.4347254122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,57.6308967583,1.36453110325,0.0,0.0,15.863942322,29.242365,6.74966867306,0.659642026272,3.20568,2.88434664679
 11/14  07:00:00,66.074624865,7.50866733022,0.00307723044535,0.0,15.863942322,29.818365,477.668838395,471.578817146,3.20568,2.88434124844
 11/14  08:00:00,121.225651436,7.50866733022,0.00103578126694,0.0,80.527626,29.818365,361.204840221,355.110802664,3.20568,2.88835755687
 11/14  09:00:00,166.085873667,7.50866733022,0.00462522219722,0.0,80.527626,75.0917375,271.181565065,238.458134731,24.0426,8.68083033372
 11/14  10:00:00,165.722121799,7.50866733022,0.00346614077423,0.0,80.527626,75.0917375,207.785489215,166.274974244,24.0426,17.4679149707
 11/14  11:00:00,169.47362196,7.50866733022,0.00467633201481,0.0,80.527626,79.0911225,172.54806092,120.099116297,32.0568,20.3921446232
 11/14  12:00:00,170.128417929,7.50866733022,0.0,0.0,80.527626,79.0911225,135.596646551,83.1000510711,32.0568,20.4397954804
 11/14  13:00:00,169.375501067,7.50866733022,0.0,0.0,80.527626,79.0911225,127.43651751,71.9749791043,32.0568,23.4047384059
 11/14  14:00:00,165.384920347,7.50866733022,0.0,0.0,80.527626,75.0917375,120.083245636,80.6214009979,16.0284,23.4334446381
 11/14  15:00:00,165.384436392,7.51064293822,0.0,0.0,80.527626,75.0917375,113.9528174,80.4496412109,16.0284,17.4747761886
 11/14  16:00:00,163.378352573,7.52100964686,0.0,0.0,80.527626,73.092045,113.505136852,89.899580536,3.20568,20.3998763163
 11/14  17:00:00,164.712014596,7.50866733022,0.0,0.0,80.527626,73.092045,114.172802978,108.07888247,3.20568,2.88824050837
 11/14  18:00:00,128.63583986,7.50866733022,0.0,0.0,80.527626,29.818365,145.323611951,139.229656481,3.20568,2.88827546968
 11/14  19:00:00,128.661829797,7.50866733022,0.0,0.0,80.527626,29.818365,156.602757336,147.626999599,3.20568,5.77007773646
 11/14  20:00:00,128.666916736,7.50866733022,0.0,0.0,80.527626,29.818365,159.536077794,147.670709107,3.20568,8.65968868658
 11/14  21:00:00,128.669100916,7.50866733022,0.0,0.0,80.527626,29.818365,158.75121834,149.770235137,3.20568,5.77530320302
 11/14  22:00:00,55.38037587,0.0,0.0,0.0,15.863942322,29.242365,11.8582827235,0.0,3.20568,8.65260272353
 11/14  23:00:00,55.4134999709,0.0,0.0,0.0,15.863942322,29.242365,6.0954618278,0.0,3.20568,2.8897818278
 11/14  24:00:00,56.1863062178,0.0,0.0,0.0,15.863942322,29.242365,6.09293595936,0.0,3.20568,2.88725595936
 11/15  01:00:00,55.4326543778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.4263668004,0.0,0.0,0.0,15.863942322,29.242365,6.09000442323,0.0,3.20568,2.88432442323
 11/15  03:00:00,55.4271562241,0.0,0.0,0.0,15.863942322,29.242365,6.09000575946,0.0,3.20568,2.88432575946
 11/15  04:00:00,55.4330615123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  05:00:00,55.6480677731,0.0,0.0,0.0,15.863942322,29.242365,6.09000691396,0.0,3.20568,2.88432691396
 11/15  06:00:00,55.6311103793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,64.4496228993,7.50866733022,0.00225690700068,0.0,15.863942322,29.818365,349.696723626,343.606621022,3.20568,2.88442260471
 11/15  08:00:00,120.331609782,7.50866733022,0.00119027793191,0.0,80.527626,29.818365,252.486791842,246.392874362,3.20568,2.88823748038
 11/15  09:00:00,165.481159399,7.50866733022,0.00813868600126,0.0,80.527626,75.0917375,202.32857168,166.718353016,24.0426,11.5676186637
 11/15  10:00:00,165.450463835,7.50866733022,0.00366920131861,0.0,80.527626,75.0917375,175.368435987,133.864090165,24.0426,17.461745822
 11/15  11:00:00,169.419717918,7.50866733022,0.00223100501781,0.0,80.527626,79.0911225,162.356409115,112.818258119,32.0568,17.4813509958
 11/15  12:00:00,170.110160957,7.50866733022,0.0,0.0,80.527626,79.0911225,132.99531107,77.5754125423,32.0568,23.3630985275
 11/15  13:00:00,169.368749794,7.50866733022,0.0,0.0,80.527626,79.0911225,115.538754009,60.0772481615,32.0568,23.4047058474
 11/15  14:00:00,165.391248379,7.51051689379,0.0,0.0,80.527626,75.0917375,111.642982523,72.179633339,16.0284,23.4349491837
 11/15  15:00:00,165.411985987,7.52196609683,0.0,0.0,80.527626,75.0917375,115.017380427,81.5188940084,16.0284,17.4700864182
 11/15  16:00:00,163.402995559,7.53146044895,0.0,0.0,80.527626,73.092045,112.863986054,89.2548539829,3.20568,20.4034520712
 11/15  17:00:00,164.685486421,7.50866733022,0.0,0.0,80.527626,73.092045,82.1880348936,76.0940349091,3.20568,2.88831998447
 11/15  18:00:00,128.550008028,7.50866733022,0.0,0.0,80.527626,29.818365,80.5708341513,74.4770094997,3.20568,2.88814465154
 11/15  19:00:00,128.562058636,7.50866733022,0.0,0.0,80.527626,29.818365,96.2248267071,87.2489746757,3.20568,5.77017203139
 11/15  20:00:00,128.773983622,7.50866733022,0.0,0.0,80.527626,29.818365,97.6502173187,85.784916283,3.20568,8.6596210357
 11/15  21:00:00,128.76452886,7.50866733022,0.0,0.0,80.527626,29.818365,100.084781942,91.1042741373,3.20568,5.77482780427
 11/15  22:00:00,55.5980024129,0.0,0.0,0.0,15.863942322,29.242365,8.98158570351,0.0,3.20568,5.77590570351
 11/15  23:00:00,55.4823294184,0.0,0.0,0.0,15.863942322,29.242365,8.96519564389,0.0,3.20568,5.75951564389
 11/15  24:00:00,56.2230892048,0.0,0.0,0.0,15.863942322,29.242365,6.09303726764,0.0,3.20568,2.88735726764
 11/16  01:00:00,55.4844006942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  02:00:00,55.4835069224,0.0,0.0,0.0,15.863942322,29.242365,6.09002205578,0.0,3.20568,2.88434205578
 11/16  03:00:00,55.4883882658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  04:00:00,55.4908905124,0.0,0.0,0.0,15.863942322,29.242365,6.09002965391,0.0,3.20568,2.88434965391
 11/16  05:00:00,55.7127603684,0.0,0.0,0.0,15.863942322,29.242365,6.09003710342,0.0,3.20568,2.88435710342
 11/16  06:00:00,55.7011772481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,64.0285824178,7.50866733022,0.0,0.0,15.863942322,29.818365,212.577258877,206.487214418,3.20568,2.88436445883
 11/16  08:00:00,121.540170303,7.50866733022,0.00152397441543,0.0,80.527626,29.818365,135.400637271,129.30698765,3.20568,2.88796962049
 11/16  09:00:00,165.34952874,7.50866733022,0.00966544816744,0.0,80.527626,75.0917375,107.026099325,74.3020185984,24.0426,8.68148072698
 11/16  10:00:00,165.364638856,7.50866733022,0.00443204855923,0.0,80.527626,75.0917375,99.9698639621,55.5494793153,24.0426,20.3777846469
 11/16  11:00:00,169.41333033,7.54359788763,0.00615467486145,0.0,80.527626,79.0911225,87.777005164,38.2416935596,32.0568,17.4785116044
 11/16  12:00:00,173.919522173,8.32545709418,2.98985400993,0.0,80.527626,79.0911225,58.9900080872,6.48906797021,32.0568,20.4441401169
 11/16  13:00:00,179.878974398,9.287168227,8.66349534866,0.0,80.527626,79.0911225,55.8543173115,0.388675786541,32.0568,23.408841525
 11/16  14:00:00,175.063641958,10.2805971563,6.84450723837,0.0,80.527626,75.0917375,57.2473192931,14.8570144603,16.0284,26.3619048329
 11/16  15:00:00,172.745391228,10.9342079125,3.89002523541,0.0,80.527626,75.0917375,52.7589834061,19.2618309328,16.0284,17.4687524733
 11/16  16:00:00,170.354608648,10.663304473,3.79380505885,0.0,80.527626,73.092045,46.0843526079,22.4709904574,3.20568,20.4076821505
 11/16  17:00:00,168.680969042,7.91466009255,2.1288804398,0.0,80.527626,73.092045,26.6890770361,20.5953491172,3.20568,2.88804791887
 11/16  18:00:00,129.026564847,7.50866733022,0.459528358245,0.0,80.527626,29.818365,29.5651208295,23.4711305739,3.20568,2.88831025559
 11/16  19:00:00,128.560794628,7.50866733022,0.0,0.0,80.527626,29.818365,36.0360771924,27.059432827,3.20568,5.77096436539
 11/16  20:00:00,128.784513016,7.50866733022,0.0,0.0,80.527626,29.818365,37.0347818486,28.0494752915,3.20568,5.77962655703
 11/16  21:00:00,128.76699211,7.50866733022,0.0,0.0,80.527626,29.818365,45.0208091668,33.1617642131,3.20568,8.65336495367
 11/16  22:00:00,55.6786365175,0.0,0.0,0.0,15.863942322,29.242365,8.98077100096,0.0,3.20568,5.77509100096
 11/16  23:00:00,55.5509745858,0.0,0.0,0.0,15.863942322,29.242365,6.09539766597,0.0,3.20568,2.88971766597
 11/16  24:00:00,56.2687532783,0.0,0.0,0.0,15.863942322,29.242365,6.0932258071,0.0,3.20568,2.8875458071
 11/17  01:00:00,55.5632053867,0.0,0.0,0.0,15.863942322,29.242365,6.09006167581,0.0,3.20568,2.88438167581
 11/17  02:00:00,55.5568755816,0.0,0.0,0.0,15.863942322,29.242365,6.09007581659,0.0,3.20568,2.88439581659
 11/17  03:00:00,55.5444028983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  04:00:00,55.533006857,0.0,0.0,0.0,15.863942322,29.242365,6.09008970437,0.0,3.20568,2.88440970437
 11/17  05:00:00,56.5852291415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.4114074119,0.0,0.0,0.0,15.863942322,29.242365,6.09010344579,0.0,3.20568,2.88442344579
 11/17  07:00:00,64.2894798889,7.50866733022,0.0,0.0,15.863942322,29.818365,205.842014321,199.75189723,3.20568,2.88443709117
 11/17  08:00:00,121.561412212,7.50866733022,0.0,0.0,80.527626,29.818365,175.522361702,169.428366688,3.20568,2.88831501392
 11/17  09:00:00,165.381582998,7.50866733022,0.00525698951706,0.0,80.527626,75.0917375,151.201372501,118.477488981,24.0426,8.68128352031
 11/17  10:00:00,165.394265279,7.50866733022,0.00394388577896,0.0,80.527626,75.0917375,144.407285794,99.9818745811,24.0426,20.3828112127
 11/17  11:00:00,169.388706831,7.50986338393,0.0026662266605,0.0,80.527626,79.0911225,133.514406662,83.9785595279,32.0568,17.479047134
 11/17  12:00:00,170.115509917,7.52086412722,0.0,0.0,80.527626,79.0911225,122.140302774,69.6372071235,32.0568,20.4462956503
 11/17  13:00:00,169.410991261,7.53233006986,0.0,0.0,80.527626,79.0911225,120.301344548,64.8338014442,32.0568,23.4107431037
 11/17  14:00:00,165.431041681,7.54494575146,0.0,0.0,80.527626,75.0917375,96.2056071979,53.812498741,16.0284,26.3647084569
 11/17  15:00:00,165.480288674,7.58955820752,0.0,0.0,80.527626,75.0917375,75.9488002824,42.4497995322,16.0284,17.4706007502
 11/17  16:00:00,163.58332905,7.71817079376,0.0,0.0,80.527626,73.092045,69.6975093807,46.0842618151,3.20568,20.4075675656
 11/17  17:00:00,166.118808998,7.50866733022,0.0,0.0,80.527626,73.092045,47.2520214024,41.1580429716,3.20568,2.88829843078
 11/17  18:00:00,128.56065622,7.50866733022,0.0,0.0,80.527626,29.818365,43.3851041764,37.2912879674,3.20568,2.88813620898
 11/17  19:00:00,128.564545905,7.50866733022,0.0,0.0,80.527626,29.818365,42.0580576134,33.0820899877,3.20568,5.77028762569
 11/17  20:00:00,128.570317139,7.50866733022,0.0,0.0,80.527626,29.818365,45.4633427593,33.5976665604,3.20568,8.65999619893
 11/17  21:00:00,128.567969606,7.50866733022,0.0,0.0,80.527626,29.818365,50.6687858905,41.6879877479,3.20568,5.77511814258
 11/17  22:00:00,55.5054443443,0.0,0.0,0.0,15.863942322,29.242365,8.9814718331,0.0,3.20568,5.7757918331
 11/17  23:00:00,55.5462755599,0.0,0.0,0.0,15.863942322,29.242365,8.96550113407,0.0,3.20568,5.75982113407
 11/17  24:00:00,56.2805863286,0.0,0.0,0.0,15.863942322,29.242365,6.09319470807,0.0,3.20568,2.88751470807
 11/18  01:00:00,55.5625600003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.5498684778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.5382571884,0.0,0.0,0.0,15.863942322,29.242365,6.08847015644,0.0,3.20568,2.88279015644
 11/18  04:00:00,55.5297740663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.7524018591,0.0,0.0,0.0,15.863942322,29.242365,6.0884655146,0.0,3.20568,2.8827855146
 11/18  06:00:00,55.7440457383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,55.7450694737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,48.5041024305,0.0,0.0,0.0,15.863942322,29.242365,6.08846111456,0.0,3.20568,2.88278111456
 11/18  09:00:00,47.0586173526,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.0911624093,0.0,0.0,0.0,15.863942322,29.242365,6.09014600331,0.0,3.20568,2.88446600331
 11/18  11:00:00,47.1013342718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.7904156425,0.0,0.0,0.0,15.863942322,29.242365,6.09016593886,0.0,3.20568,2.88448593886
 11/18  13:00:00,47.0922854991,0.0,0.0,0.0,15.863942322,29.242365,6.08995225612,0.0,3.20568,2.88427225612
 11/18  14:00:00,47.1419460969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  15:00:00,47.159985179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,47.1329165112,0.0,0.0,0.0,15.863942322,29.242365,6.0885017544,0.0,3.20568,2.8828217544
 11/18  17:00:00,49.8741325059,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  18:00:00,55.5733772324,0.0,0.0,0.0,15.863942322,29.242365,6.08849764453,0.0,3.20568,2.88281764453
 11/18  19:00:00,55.5591611386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.7582501319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  21:00:00,55.7287861652,0.0,0.0,0.0,15.863942322,29.242365,6.08849354695,0.0,3.20568,2.88281354695
 11/18  22:00:00,55.603768724,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  23:00:00,55.4384505803,0.0,0.0,0.0,15.863942322,29.242365,6.08848945225,0.0,3.20568,2.88280945225
 11/18  24:00:00,56.1508508155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.4197314786,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  02:00:00,55.4078002613,0.0,0.0,0.0,15.863942322,29.242365,6.08848960084,0.0,3.20568,2.88280960084
 11/19  03:00:00,55.4004137445,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.4007872006,0.0,0.0,0.0,15.863942322,29.242365,6.08849047313,0.0,3.20568,2.88281047313
 11/19  05:00:00,55.6113434381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.6002660145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,55.6226082269,0.0,0.0,0.0,15.863942322,29.242365,6.08849165645,0.0,3.20568,2.88281165645
 11/19  08:00:00,48.4229515151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,47.022506694,0.0,0.0,0.0,15.863942322,29.242365,6.08995329928,0.0,3.20568,2.88427329928
 11/19  10:00:00,47.0686421988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,47.0797147196,0.0,0.0,0.0,15.863942322,29.242365,6.08997981973,0.0,3.20568,2.88429981973
 11/19  12:00:00,47.785118718,0.0,0.0,0.0,15.863942322,29.242365,6.09000627896,0.0,3.20568,2.88432627896
 11/19  13:00:00,47.1124964719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  14:00:00,47.1699619395,0.0,0.0,0.0,15.863942322,29.242365,6.09003269116,0.0,3.20568,2.88435269116
 11/19  15:00:00,47.2027455424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.1916382242,0.0,0.0,0.0,15.863942322,29.242365,6.088433467,0.0,3.20568,2.882753467
 11/19  17:00:00,49.9197930019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  18:00:00,55.6165827814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.5971914679,0.0,0.0,0.0,15.863942322,29.242365,6.08843511074,0.0,3.20568,2.88275511074
 11/19  20:00:00,55.7956464575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  21:00:00,55.7787439221,0.0,0.0,0.0,15.863942322,29.242365,6.08843677069,0.0,3.20568,2.88275677069
 11/19  22:00:00,55.6713632815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.5104325735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  24:00:00,56.1839954962,0.0,0.0,0.0,15.863942322,29.242365,6.08843843781,0.0,3.20568,2.88275843781
 11/20  01:00:00,55.4785663283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  02:00:00,55.4768046942,0.0,0.0,0.0,15.863942322,29.242365,6.09007359802,0.0,3.20568,2.88439359802
 11/20  03:00:00,55.4746670222,0.0,0.0,0.0,15.863942322,29.242365,6.09010664929,0.0,3.20568,2.88442664929
 11/20  04:00:00,55.4726496269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.6850458133,0.0,0.0,0.0,15.863942322,29.242365,6.09013949021,0.0,3.20568,2.88445949021
 11/20  06:00:00,55.6695890557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  07:00:00,64.0738689279,7.50866733022,0.00182300070135,0.0,15.863942322,29.818365,270.177000145,264.086825954,3.20568,2.88449419122
 11/20  08:00:00,121.512132338,7.50866733022,0.00140529108128,0.0,80.527626,29.818365,140.707876131,134.613698069,3.20568,2.88849806202
 11/20  09:00:00,165.312123871,7.50866733022,0.007694561855,0.0,80.527626,75.0917375,83.2141163487,47.6013718114,24.0426,11.5701445373
 11/20  10:00:00,167.109426255,7.59332430987,1.6699969551,0.0,80.527626,75.0917375,66.7972888469,25.2858696034,24.0426,17.4688192435
 11/20  11:00:00,173.220805386,7.83166407702,3.52029183461,0.0,80.527626,79.0911225,72.3426991411,19.8848406141,32.0568,20.401058527
 11/20  12:00:00,179.706048983,8.76002401369,8.31312611209,0.0,80.527626,79.0911225,52.8331608068,0.324951383762,32.0568,20.451409423
 11/20  13:00:00,186.475699301,10.2783416137,14.2272851229,0.0,80.527626,79.0911225,55.4727764031,0.0,32.0568,23.4159764031
 11/20  14:00:00,189.184191388,11.8253016303,19.3595677714,0.0,80.527626,75.0917375,42.4368252764,0.0347308855321,16.0284,26.3736943908
 11/20  15:00:00,192.54213159,12.6638643212,21.877010922,0.0,80.527626,75.0917375,33.4993104688,0.0,16.0284,17.4709104688
 11/20  16:00:00,185.585578511,12.2072035577,17.4309576179,0.0,80.527626,73.092045,26.3854876608,2.76655111233,3.20568,20.4132565485
 11/20  17:00:00,170.148130506,8.19184591144,3.34472599194,0.0,80.527626,73.092045,26.9168053065,20.8227075151,3.20568,2.88841779132
 11/20  18:00:00,128.537048625,7.50943795686,0.0,0.0,80.527626,29.818365,76.1133972902,70.0192289988,3.20568,2.88848829136
 11/20  19:00:00,128.566275975,7.50866733022,0.0,0.0,80.527626,29.818365,117.37859721,108.402598642,3.20568,5.77031856741
 11/20  20:00:00,128.832705282,7.50866733022,0.0,0.0,80.527626,29.818365,157.158566611,145.292544055,3.20568,8.66034255582
 11/20  21:00:00,128.951285151,7.50866733022,0.0,0.0,80.527626,29.818365,200.884816869,191.903726511,3.20568,5.77541035746
 11/20  22:00:00,55.5234465193,0.0,0.0,0.0,15.863942322,29.242365,8.98105445302,0.0,3.20568,5.77537445302
 11/20  23:00:00,55.4111046097,0.0,0.0,0.0,15.863942322,29.242365,8.96530079571,0.0,3.20568,5.75962079571
 11/20  24:00:00,56.1889907509,0.0,0.0,0.0,15.863942322,29.242365,6.09336082426,0.0,3.20568,2.88768082426
 11/21  01:00:00,55.4237853327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.4186288455,0.0,0.0,0.0,15.863942322,29.242365,6.09009209378,0.0,3.20568,2.88441209378
 11/21  03:00:00,55.4114769463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.4046453227,0.0,0.0,0.0,15.863942322,29.242365,6.0901314334,0.0,3.20568,2.8844514334
 11/21  05:00:00,56.4609472822,0.0,0.0,0.0,15.863942322,29.242365,6.09017056829,0.0,3.20568,2.88449056829
 11/21  06:00:00,56.2877641359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,65.7368478178,7.50866733022,0.000654511874566,0.0,15.863942322,29.818365,486.371013301,480.281433327,3.20568,2.88389997362
 11/21  08:00:00,122.664125538,7.50866733022,0.000906984501543,0.0,80.527626,29.818365,351.665757387,345.571557557,3.20568,2.88851983048
 11/21  09:00:00,166.408333612,7.50866733022,0.0067586819835,0.0,80.527626,75.0917375,273.578726657,237.965362732,24.0426,11.5707639247
 11/21  10:00:00,166.382989057,7.50866733022,0.00270209801456,0.0,80.527626,75.0917375,244.769633548,203.259673062,24.0426,17.4673604864
 11/21  11:00:00,170.149849325,7.50866733022,0.00156463006287,0.0,80.527626,79.0911225,233.913359971,184.367479248,32.0568,17.4890807237
 11/21  12:00:00,170.625254081,7.50866733022,0.0,0.0,80.527626,79.0911225,206.579947895,151.152359065,32.0568,23.3707888294
 11/21  13:00:00,169.783642799,7.50866733022,0.0,0.0,80.527626,79.0911225,204.34430957,148.871835867,32.0568,23.4156737028
 11/21  14:00:00,165.646281425,7.50866733022,0.0,0.0,80.527626,75.0917375,182.405502488,140.097848506,16.0284,26.2792539814
 11/21  15:00:00,165.678707166,7.56386972041,0.0,0.0,80.527626,75.0917375,178.751857185,145.158924003,16.0284,17.5645331828
 11/21  16:00:00,163.654974823,7.52950154889,0.0,0.0,80.527626,73.092045,180.889991241,157.271746797,3.20568,20.4125644449
 11/21  17:00:00,166.449886297,7.50866733022,0.0,0.0,80.527626,73.092045,173.712314578,167.618455683,3.20568,2.88817889547
 11/21  18:00:00,129.07737089,7.50866733022,0.0,0.0,80.527626,29.818365,203.14483255,197.050673399,3.20568,2.8884791508
 11/21  19:00:00,129.047183824,7.50866733022,0.0,0.0,80.527626,29.818365,197.344679625,188.368635288,3.20568,5.77036433661
 11/21  20:00:00,129.092510569,7.50866733022,0.0,0.0,80.527626,29.818365,219.207360653,207.341170455,3.20568,8.66051019762
 11/21  21:00:00,129.196914053,7.50866733022,0.0,0.0,80.527626,29.818365,228.046566855,219.065344647,3.20568,5.77554220813
 11/21  22:00:00,55.3197848774,0.0,0.0,0.0,15.863942322,29.242365,8.98142604008,0.0,3.20568,5.77574604008
 11/21  23:00:00,55.3686805561,0.0,0.0,0.0,15.863942322,29.242365,8.96543959392,0.0,3.20568,5.75975959392
 11/21  24:00:00,56.164229676,0.0,0.0,0.0,15.863942322,29.242365,6.09343340597,0.0,3.20568,2.88775340597
 11/22  01:00:00,55.4049267992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  02:00:00,55.4029295933,0.0,0.0,0.0,15.863942322,29.242365,6.09016029093,0.0,3.20568,2.88448029093
 11/22  03:00:00,55.3941149803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.3898868629,0.0,0.0,0.0,15.863942322,29.242365,6.09020588618,0.0,3.20568,2.88452588618
 11/22  05:00:00,55.6002452788,0.0,0.0,0.0,15.863942322,29.242365,6.09001510695,0.0,3.20568,2.88433510695
 11/22  06:00:00,55.5827601104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  07:00:00,65.4127766985,7.50866733022,0.00184580011648,0.0,15.863942322,29.818365,430.278604007,424.188384364,3.20568,2.88453964364
 11/22  08:00:00,122.627222363,7.50866733022,0.000948618211496,0.0,80.527626,29.818365,342.993437763,336.899569723,3.20568,2.88818804038
 11/22  09:00:00,166.372208538,7.50866733022,0.00442193051254,0.0,80.527626,75.0917375,279.610110913,243.996003623,24.0426,11.5715072891
 11/22  10:00:00,166.400822262,7.50866733022,0.00268142404762,0.0,80.527626,75.0917375,261.143587444,219.63190224,24.0426,17.4690852048
 11/22  11:00:00,170.407311246,7.50866733022,0.00168281579295,0.0,80.527626,79.0911225,263.93888332,214.264077647,32.0568,17.6180056732
 11/22  12:00:00,171.16570334,7.50866733022,0.0,0.0,80.527626,79.0911225,249.550374102,194.246892079,32.0568,23.2466820224
 11/22  13:00:00,170.112500724,7.50866733022,0.0,0.0,80.527626,79.0911225,226.021695448,170.545297371,32.0568,23.4195980774
 11/22  14:00:00,165.861366779,7.50866733022,0.0,0.0,80.527626,75.0917375,211.457602269,169.055045736,16.0284,26.3741565327
 11/22  15:00:00,165.733727277,7.50866733022,0.0,0.0,80.527626,75.0917375,193.110850321,159.607990038,16.0284,17.4744602834
 11/22  16:00:00,163.665329085,7.50866733022,0.0,0.0,80.527626,73.092045,184.601745213,160.98461514,3.20568,20.4114500724
 11/22  17:00:00,166.408207968,7.50866733022,0.0,0.0,80.527626,73.092045,167.913121794,161.819206024,3.20568,2.88823576976
 11/22  18:00:00,128.861416773,7.50866733022,0.0,0.0,80.527626,29.818365,181.694154006,175.599930864,3.20568,2.88854314188
 11/22  19:00:00,128.869274284,7.50866733022,0.0,0.0,80.527626,29.818365,197.195186975,188.218073175,3.20568,5.77143380055
 11/22  20:00:00,129.087840639,7.50866733022,0.0,0.0,80.527626,29.818365,206.295205268,194.428354095,3.20568,8.66117117232
 11/22  21:00:00,129.075569889,7.50866733022,0.0,0.0,80.527626,29.818365,206.739540828,197.758091854,3.20568,5.77576897447
 11/22  22:00:00,55.5158568948,0.0,0.0,0.0,15.863942322,29.242365,11.8596875298,0.0,3.20568,8.65400752982
 11/22  23:00:00,55.4000490507,0.0,0.0,0.0,15.863942322,29.242365,6.09574812321,0.0,3.20568,2.89006812321
 11/22  24:00:00,56.1754050966,0.0,0.0,0.0,15.863942322,29.242365,6.09321162941,0.0,3.20568,2.88753162941
 11/23  01:00:00,55.4222321906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.4185592256,0.0,0.0,0.0,15.863942322,29.242365,6.08845465161,0.0,3.20568,2.88277465161
 11/23  03:00:00,55.4129815135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.4075553979,0.0,0.0,0.0,15.863942322,29.242365,6.08847832216,0.0,3.20568,2.88279832216
 11/23  05:00:00,55.6201778714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.6039887298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.6100818966,0.0,0.0,0.0,15.863942322,29.242365,6.08850227949,0.0,3.20568,2.88282227949
 11/23  08:00:00,48.3948158504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,46.9580066024,0.0,0.0,0.0,15.863942322,29.242365,6.09008700617,0.0,3.20568,2.88440700617
 11/23  10:00:00,46.9642526793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,46.9497604039,0.0,0.0,0.0,15.863942322,29.242365,6.0901387117,0.0,3.20568,2.8844587117
 11/23  12:00:00,47.6673504236,0.0,0.0,0.0,15.863942322,29.242365,6.09019032336,0.0,3.20568,2.88451032336
 11/23  13:00:00,46.9212100299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  14:00:00,46.955604728,0.0,0.0,0.0,15.863942322,29.242365,6.09000505289,0.0,3.20568,2.88432505289
 11/23  15:00:00,46.9650728459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  16:00:00,46.9495538838,0.0,0.0,0.0,15.863942322,29.242365,6.08856518728,0.0,3.20568,2.88288518728
 11/23  17:00:00,51.366540629,1.65220921764,0.0,0.0,15.863942322,29.242365,5.17618501716,1.95050501716,3.20568,0.02
 11/23  18:00:00,56.7909348629,1.36453110325,0.0,0.0,15.863942322,29.242365,5.08792925254,1.86224925254,3.20568,0.02
 11/23  19:00:00,57.1328296427,1.70566387906,0.0,0.0,15.863942322,29.242365,9.3800686916,3.29147926005,3.20568,2.88290943155
 11/23  20:00:00,57.0033827342,1.36453110325,0.0,0.0,15.863942322,29.242365,7.2979316855,4.0722516855,3.20568,0.02
 11/23  21:00:00,58.3522689343,2.72001765891,0.0,0.0,15.863942322,29.242365,24.9654316025,18.8768692135,3.20568,2.88288238898
 11/23  22:00:00,59.1397437639,3.60891733513,0.0,0.0,15.863942322,29.242365,49.3601552532,46.1344752532,3.20568,0.02
 11/23  23:00:00,59.778053131,4.38910773162,0.0,0.0,15.863942322,29.242365,69.7015419353,66.4758619353,3.20568,0.02
 11/23  24:00:00,59.916165162,3.78945019625,0.0,0.0,15.863942322,29.242365,68.417148611,62.328561892,3.20568,2.88290671899
 11/24  01:00:00,59.7952423732,4.38910773162,0.0,0.0,15.863942322,29.242365,92.3249947657,89.0993147657,3.20568,0.02
 11/24  02:00:00,59.1869171361,3.78945019625,0.0,0.0,15.863942322,29.242365,86.7768345488,80.6869155204,3.20568,2.88423902838
 11/24  03:00:00,59.8089186676,4.38910773162,0.0,0.0,15.863942322,29.242365,115.572167446,109.481945338,3.20568,2.88454210888
 11/24  04:00:00,60.0109665662,4.59954474892,0.0,0.0,15.863942322,29.242365,103.100976474,99.8752964738,3.20568,0.02
 11/24  05:00:00,61.8889698898,5.37922329599,0.0,0.0,15.863942322,29.242365,140.258817592,134.168596838,3.20568,2.88454075443
 11/24  06:00:00,60.8333642223,4.50953424306,0.0,0.0,15.863942322,29.242365,125.036661897,118.946418648,3.20568,2.88456324903
 11/24  07:00:00,66.8206773701,7.50866733022,0.0,0.0,15.863942322,29.818365,863.102489684,859.876809684,3.20568,0.02
 11/24  08:00:00,125.227833003,7.50866733022,0.0,0.0,80.527626,29.818365,630.665993503,624.57201601,3.20568,2.88829749377
 11/24  09:00:00,166.611646506,7.50866733022,0.0,0.0,80.527626,75.0917375,490.698294523,455.084166355,24.0426,11.5715281685
 11/24  10:00:00,166.496812817,7.50866733022,0.00170409707322,0.0,80.527626,75.0917375,429.407602293,387.890315836,24.0426,17.4746864579
 11/24  11:00:00,170.446228073,7.50866733022,0.00229587924645,0.0,80.527626,79.0911225,375.947052282,323.488880282,32.0568,20.4013719995
 11/24  12:00:00,171.187103335,7.50866733022,0.0,0.0,80.527626,79.0911225,315.4365701,262.925773301,32.0568,20.4539967992
 11/24  13:00:00,170.412196228,7.50866733022,0.0,0.0,80.527626,79.0911225,299.249779245,240.843596661,32.0568,26.3493825844
 11/24  14:00:00,166.438809108,7.523651143,0.0,0.0,80.527626,75.0917375,274.862354874,235.383242218,16.0284,23.4507126563
 11/24  15:00:00,166.515152921,7.60263201746,0.0,0.0,80.527626,75.0917375,258.467366482,222.044346984,16.0284,20.3946194974
 11/24  16:00:00,164.434091403,7.54400126313,0.0,0.0,80.527626,73.092045,243.028182232,222.32529712,3.20568,17.4972051111
 11/24  17:00:00,167.158781351,7.50866733022,0.0,0.0,80.527626,73.092045,245.087213267,238.992972661,3.20568,2.88856060569
 11/24  18:00:00,129.643514401,7.50866733022,0.0,0.0,80.527626,29.818365,303.741670019,294.778942158,3.20568,5.75704786099
 11/24  19:00:00,129.657663123,7.50866733022,0.0,0.0,80.527626,29.818365,326.847602755,317.870674054,3.20568,5.77124870078
 11/24  20:00:00,129.660448002,7.50866733022,0.0,0.0,80.527626,29.818365,318.138960081,309.152177061,3.20568,5.78110302056
 11/24  21:00:00,129.6652561,7.50866733022,0.0,0.0,80.527626,29.818365,315.05317599,303.193249331,3.20568,8.65424665942
 11/24  22:00:00,55.2817399528,0.0,0.0,0.0,15.863942322,29.242365,8.98228092842,0.0,3.20568,5.77660092842
 11/24  23:00:00,55.3319218316,0.0,0.0,0.0,15.863942322,29.242365,8.9655098078,0.0,3.20568,5.7598298078
 11/24  24:00:00,56.133482826,0.0,0.0,0.0,15.863942322,29.242365,6.09321676709,0.0,3.20568,2.88753676709
 11/25  01:00:00,55.3662912767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.3678381144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  03:00:00,56.6155726744,1.24741937676,0.0,0.0,15.863942322,29.242365,6.85699245551,0.768408123426,3.20568,2.88290433208
 11/25  04:00:00,57.07224911,1.70566387906,0.0,0.0,15.863942322,29.242365,4.50059410874,1.27491410874,3.20568,0.02
 11/25  05:00:00,56.9410988526,1.36453110325,0.0,0.0,15.863942322,29.242365,7.31286918014,1.22462764956,3.20568,2.88256153058
 11/25  06:00:00,57.2676142648,1.70566387906,0.0,0.0,15.863942322,29.242365,4.89830716735,1.67262716735,3.20568,0.02
 11/25  07:00:00,56.938195118,1.36453110325,0.0,0.0,15.863942322,29.242365,4.99027402717,1.76459402717,3.20568,0.02
 11/25  08:00:00,51.1551575886,1.36453110325,0.0,0.0,15.863942322,29.242365,7.43526300935,1.34676477583,3.20568,2.88281823352
 11/25  09:00:00,47.4818726396,0.544934401557,0.0,0.0,15.863942322,29.242365,3.62873262796,0.403052627963,3.20568,0.02
 11/25  10:00:00,47.0588538312,0.101900812873,0.0,0.0,15.863942322,29.242365,6.13713510928,0.0474924267434,3.20568,2.88396268254
 11/25  11:00:00,46.9615230104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.6828852144,0.0,0.0,0.0,15.863942322,29.242365,6.09008741485,0.0,3.20568,2.88440741485
 11/25  13:00:00,46.9689733583,0.0,0.0,0.0,15.863942322,29.242365,6.09015164681,0.0,3.20568,2.88447164681
 11/25  14:00:00,47.0127969523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  15:00:00,47.0341954239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,47.0118049512,0.0,0.0,0.0,15.863942322,29.242365,6.08855177708,0.0,3.20568,2.88287177708
 11/25  17:00:00,49.7550426394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.4611448799,0.0,0.0,0.0,15.863942322,29.242365,6.08858738185,0.0,3.20568,2.88290738185
 11/25  19:00:00,55.4550731979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  20:00:00,55.660511139,0.0,0.0,0.0,15.863942322,29.242365,6.08846638378,0.0,3.20568,2.88278638378
 11/25  21:00:00,55.6385301553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.5205455986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  23:00:00,55.3613315748,0.0,0.0,0.0,15.863942322,29.242365,6.0885021105,0.0,3.20568,2.8828221105
 11/25  24:00:00,57.0575038751,0.957237007384,0.0,0.0,15.863942322,29.242365,3.85024594079,0.624565940787,3.20568,0.02
 11/26  01:00:00,57.0642603736,1.70566387906,0.0,0.0,15.863942322,29.242365,7.69462165497,1.60608035683,3.20568,2.88286129815
 11/26  02:00:00,56.7197901981,1.36453110325,0.0,0.0,15.863942322,29.242365,5.08291779899,1.85723779899,3.20568,0.02
 11/26  03:00:00,58.0278399005,2.66947129519,0.0,0.0,15.863942322,29.242365,24.3581950822,21.1325150822,3.20568,0.02
 11/26  04:00:00,57.8551777441,2.50044698655,0.0,0.0,15.863942322,29.242365,32.2903348863,26.2017132814,3.20568,2.88294160491
 11/26  05:00:00,59.1400571493,3.56443532446,0.0,0.0,15.863942322,29.242365,46.7188636973,43.4931836973,3.20568,0.02
 11/26  06:00:00,58.6136728841,3.05468216084,0.0,0.0,15.863942322,29.242365,40.215013736,34.1263905409,3.20568,2.88294319505
 11/26  07:00:00,59.7125744866,4.13130708968,0.0,0.0,15.863942322,29.242365,51.3355806138,48.1099006138,3.20568,0.02
 11/26  08:00:00,52.3832234222,2.60371206685,0.0,0.0,15.863942322,29.242365,29.4541783928,26.2284983928,3.20568,0.02
 11/26  09:00:00,48.6318710928,1.70566387906,0.0,0.0,15.863942322,29.242365,13.8242767574,7.73404417799,3.20568,2.88455257945
 11/26  10:00:00,48.2988966228,1.36453110325,0.0,0.0,15.863942322,29.242365,11.0195037777,4.92943952476,3.20568,2.88438425289
 11/26  11:00:00,47.9423367338,1.02339832743,0.0,0.0,15.863942322,29.242365,5.97250057852,2.74682057852,3.20568,0.02
 11/26  12:00:00,47.6397737853,0.0,0.0,0.0,15.863942322,29.242365,6.09013479385,0.0,3.20568,2.88445479385
 11/26  13:00:00,46.9067662757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,46.9494731657,0.0,0.0,0.0,15.863942322,29.242365,6.09020524334,0.0,3.20568,2.88452524334
 11/26  15:00:00,46.9631376478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,46.9444127758,0.0,0.0,0.0,15.863942322,29.242365,6.08861767081,0.0,3.20568,2.88293767081
 11/26  17:00:00,49.6987708183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.4136504102,0.0,0.0,0.0,15.863942322,29.242365,6.08850188296,0.0,3.20568,2.88282188296
 11/26  19:00:00,56.4386935288,1.02339832743,0.0,0.0,15.863942322,29.242365,5.2547547349,2.0290747349,3.20568,0.02
 11/26  20:00:00,57.3376696664,1.70566387906,0.0,0.0,15.863942322,29.242365,10.8825011121,4.79395795689,3.20568,2.88286315516
 11/26  21:00:00,56.9812076981,1.36453110325,0.0,0.0,15.863942322,29.242365,9.27966529915,6.05398529915,3.20568,0.02
 11/26  22:00:00,59.5179640172,3.99362031595,0.0,0.0,15.863942322,29.242365,59.115936058,55.890256058,3.20568,0.02
 11/26  23:00:00,58.9016463169,3.53164955431,0.0,0.0,15.863942322,29.242365,60.6220033545,54.5333790754,3.20568,2.88294427908
 11/26  24:00:00,60.6701945043,4.54364329326,0.0,0.0,15.863942322,29.242365,81.8494556386,78.6237756386,3.20568,0.02
 11/27  01:00:00,59.0119605641,3.63491463461,0.0,0.0,15.863942322,29.242365,74.241695755,68.1514882392,3.20568,2.88452751574
 11/27  02:00:00,59.9414286178,4.54364329326,0.0,0.0,15.863942322,29.242365,98.3953591521,95.1696791521,3.20568,0.02
