Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  03:00:00,59.0201802912,3.63491463461,0.0,0.0,15.863942322,29.242365,86.8270834451,80.7368770676,3.20568,2.8845263775
 11/27  04:00:00,59.9465324053,4.54364329326,0.0,0.0,15.863942322,29.242365,109.83591476,103.745647105,3.20568,2.88458765465
 11/27  05:00:00,59.8219101325,4.21998292265,0.000568529586782,0.0,15.863942322,29.242365,89.4261489082,86.2004689082,3.20568,0.02
 11/27  06:00:00,60.8278572421,5.21872208715,0.0,0.0,15.863942322,29.242365,118.587226945,112.496946681,3.20568,2.88460026425
 11/27  07:00:00,66.4249658634,7.50866733022,0.0,0.0,15.863942322,29.818365,844.203391967,840.977711967,3.20568,0.02
 11/27  08:00:00,124.880664324,7.50866733022,0.0,0.0,80.527626,29.818365,548.618798683,539.655762765,3.20568,5.75735591824
 11/27  09:00:00,166.527057774,7.50866733022,0.00479810944135,0.0,80.527626,75.0917375,414.965205393,382.238046802,24.0426,8.68455859126
 11/27  10:00:00,166.452780534,7.50866733022,0.00221798991557,0.0,80.527626,75.0917375,357.005415697,312.573446249,24.0426,20.3893694487
 11/27  11:00:00,170.429759163,7.50866733022,0.00118354678705,0.0,80.527626,79.0911225,322.255222054,272.706014581,32.0568,17.4924074727
 11/27  12:00:00,171.176615633,7.50866733022,0.0,0.0,80.527626,79.0911225,277.480131072,222.044270752,32.0568,23.3790603206
 11/27  13:00:00,170.585666844,7.68237042668,0.0,0.0,80.527626,79.0911225,258.323614468,202.839271274,32.0568,23.4275431933
 11/27  14:00:00,166.838645071,7.91412031305,0.0,0.0,80.527626,75.0917375,261.626143759,219.214377141,16.0284,26.3833666183
 11/27  15:00:00,166.850218292,7.92930464682,0.0,0.0,80.527626,75.0917375,251.296591197,217.785683055,16.0284,17.4825081418
 11/27  16:00:00,164.619098324,7.72388741459,0.0,0.0,80.527626,73.092045,243.862274247,220.239452856,3.20568,20.4171413911
 11/27  17:00:00,167.14981232,7.50866733022,0.0,0.0,80.527626,73.092045,225.247192485,219.152897132,3.20568,2.88861535267
 11/27  18:00:00,129.619658115,7.50866733022,0.0,0.0,80.527626,29.818365,259.730984447,253.636568584,3.20568,2.88873586328
 11/27  19:00:00,129.640022892,7.50866733022,0.0,0.0,80.527626,29.818365,298.984225416,287.131613175,3.20568,8.64693224076
 11/27  20:00:00,129.877480067,7.50866733022,0.0,0.0,80.527626,29.818365,329.187955757,320.200315108,3.20568,5.78196064934
 11/27  21:00:00,129.870515291,7.50866733022,0.0,0.0,80.527626,29.818365,344.415671986,332.555015546,3.20568,8.65497644038
 11/27  22:00:00,55.4371933599,0.0,0.0,0.0,15.863942322,29.242365,8.98255090154,0.0,3.20568,5.77687090154
 11/27  23:00:00,55.3344816389,0.0,0.0,0.0,15.863942322,29.242365,6.0956497124,0.0,3.20568,2.8899697124
 11/27  24:00:00,56.1350847636,0.0,0.0,0.0,15.863942322,29.242365,6.09347655218,0.0,3.20568,2.88779655218
 11/28  01:00:00,55.3678845459,0.0,0.0,0.0,15.863942322,29.242365,6.09027492239,0.0,3.20568,2.88459492239
 11/28  02:00:00,56.6709077342,1.2983697832,0.0,0.0,15.863942322,29.242365,6.96255840999,0.872440242116,3.20568,2.88443816787
 11/28  03:00:00,57.0749893888,1.70566387906,0.0,0.0,15.863942322,29.242365,4.7428933584,1.5172133584,3.20568,0.02
 11/28  04:00:00,56.7298826098,1.36453110325,0.0,0.0,15.863942322,29.242365,8.03843121116,1.94814827921,3.20568,2.88460293195
 11/28  05:00:00,58.5506481022,2.11872420026,0.0,0.0,15.863942322,29.242365,18.0174266011,11.9271410703,3.20568,2.88460553078
 11/28  06:00:00,59.5888524385,3.32584351133,0.0,0.0,15.863942322,29.242365,42.3503064068,39.1246264068,3.20568,0.02
 11/28  07:00:00,66.6775306631,7.50866733022,0.0,0.0,15.863942322,29.818365,666.409252485,660.319004032,3.20568,2.88456845264
 11/28  08:00:00,124.509136109,7.50866733022,0.0,0.0,80.527626,29.818365,512.424987481,506.330737825,3.20568,2.88856965678
 11/28  09:00:00,166.510747632,7.50866733022,0.00489449696057,0.0,80.527626,75.0917375,407.695206185,372.079458011,24.0426,11.5731481738
 11/28  10:00:00,166.469736379,7.50866733022,0.00260995198144,0.0,80.527626,75.0917375,339.966770768,298.448988037,24.0426,17.4751827313
 11/28  11:00:00,170.441112957,7.50866733022,0.00340608232467,0.0,80.527626,79.0911225,299.335362913,246.869599711,32.0568,20.4089632019
 11/28  12:00:00,170.630294218,7.50866733022,0.00185110277023,0.0,80.527626,79.0911225,212.673485537,160.158303335,32.0568,20.4583822015
 11/28  13:00:00,169.535584722,7.50866733022,0.0,0.0,80.527626,79.0911225,178.080200036,119.665880404,32.0568,26.3575196327
 11/28  14:00:00,165.451490128,7.50866733022,0.0,0.0,80.527626,75.0917375,153.588881412,114.103631776,16.0284,23.456849636
 11/28  15:00:00,165.402350373,7.50866733022,0.0,0.0,80.527626,75.0917375,135.05771532,98.6343474252,16.0284,20.3949678953
 11/28  16:00:00,163.386993423,7.50866733022,0.0,0.0,80.527626,73.092045,130.951388936,107.327354944,3.20568,20.4183539915
 11/28  17:00:00,166.172583221,7.50866733022,0.0,0.0,80.527626,73.092045,130.584564551,124.490276478,3.20568,2.88860807287
 11/28  18:00:00,128.742561103,7.50866733022,0.0,0.0,80.527626,29.818365,177.007053664,170.912858941,3.20568,2.88851472342
 11/28  19:00:00,128.836090092,7.50866733022,0.0,0.0,80.527626,29.818365,196.837398585,187.85995044,3.20568,5.77176814538
 11/28  20:00:00,128.844538991,7.50866733022,0.0,0.0,80.527626,29.818365,197.987569849,186.119634999,3.20568,8.6622548507
 11/28  21:00:00,128.852014314,7.50866733022,0.0,0.0,80.527626,29.818365,198.536540831,189.554255049,3.20568,5.77660578154
 11/28  22:00:00,55.3518783297,0.0,0.0,0.0,15.863942322,29.242365,11.8609726252,0.0,3.20568,8.6552926252
 11/28  23:00:00,55.408898598,0.0,0.0,0.0,15.863942322,29.242365,6.09567598601,0.0,3.20568,2.88999598601
 11/28  24:00:00,56.1848015033,0.0,0.0,0.0,15.863942322,29.242365,6.09325549535,0.0,3.20568,2.88757549535
 11/29  01:00:00,55.4528244504,0.0,0.0,0.0,15.863942322,29.242365,6.09020428162,0.0,3.20568,2.88452428162
 11/29  02:00:00,55.463366102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  03:00:00,55.4602938533,0.0,0.0,0.0,15.863942322,29.242365,6.09029373468,0.0,3.20568,2.88461373468
 11/29  04:00:00,55.4577881394,0.0,0.0,0.0,15.863942322,29.242365,6.09014226401,0.0,3.20568,2.88446226401
 11/29  05:00:00,55.6638647229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  06:00:00,55.6435314183,0.0,0.0,0.0,15.863942322,29.242365,6.09023147017,0.0,3.20568,2.88455147017
 11/29  07:00:00,64.3422505678,7.50866733022,0.00274925065446,0.0,15.863942322,29.818365,294.548362994,291.322682994,3.20568,0.02
 11/29  08:00:00,123.128828904,7.50866733022,0.00118152435998,0.0,80.527626,29.818365,231.767917156,222.804987639,3.20568,5.75724951765
 11/29  09:00:00,165.394347173,7.50866733022,0.00848005032813,0.0,80.527626,75.0917375,161.527327571,128.799487133,24.0426,8.68524043875
 11/29  10:00:00,165.367440434,7.50866733022,0.00343819589826,0.0,80.527626,75.0917375,138.492059913,94.0573675722,24.0426,20.392092341
 11/29  11:00:00,169.754392563,7.87316540144,0.00183444325291,0.0,80.527626,79.0911225,150.681850615,101.13088528,32.0568,17.4941653347
 11/29  12:00:00,171.130197977,8.5138593676,0.0,0.0,80.527626,79.0911225,141.02987389,85.5905209996,32.0568,23.3825528901
 11/29  13:00:00,170.864073852,8.97716973507,0.0,0.0,80.527626,79.0911225,133.571458285,78.0823672999,32.0568,23.4322909849
 11/29  14:00:00,167.00982457,9.09957473427,0.0,0.0,80.527626,75.0917375,135.894229646,93.4799247096,16.0284,26.3859049367
 11/29  15:00:00,167.417562938,9.52255749277,0.0,0.0,80.527626,75.0917375,117.053739734,83.538368082,16.0284,17.4869716524
 11/29  16:00:00,165.244457794,9.38890848768,0.0,0.0,80.527626,73.092045,102.064819307,78.4390212036,3.20568,20.4201181034
 11/29  17:00:00,166.232177334,7.65450873481,0.0,0.0,80.527626,73.092045,83.3115722406,74.3487518525,3.20568,5.75714038815
 11/29  18:00:00,128.536634866,7.50866733022,0.0,0.0,80.527626,29.818365,98.5352253626,92.441184806,3.20568,2.88836055661
 11/29  19:00:00,128.564994003,7.50866733022,0.0,0.0,80.527626,29.818365,122.126520816,113.148572348,3.20568,5.77226846751
 11/29  20:00:00,128.796590824,7.50866733022,0.0,0.0,80.527626,29.818365,132.639430459,120.772055696,3.20568,8.66169476339
 11/29  21:00:00,128.783934639,7.50866733022,0.0,0.0,80.527626,29.818365,128.973119754,119.990952363,3.20568,5.77648739171
 11/29  22:00:00,55.5444814825,0.0,0.0,0.0,15.863942322,29.242365,8.98226141991,0.0,3.20568,5.77658141991
 11/29  23:00:00,55.4024676996,0.0,0.0,0.0,15.863942322,29.242365,8.96590290417,0.0,3.20568,5.76022290417
 11/29  24:00:00,56.1754354794,0.0,0.0,0.0,15.863942322,29.242365,6.09354929882,0.0,3.20568,2.88786929882
 11/30  01:00:00,55.4084268897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.4102663915,0.0,0.0,0.0,15.863942322,29.242365,6.09016646035,0.0,3.20568,2.88448646035
 11/30  03:00:00,55.4032222969,0.0,0.0,0.0,15.863942322,29.242365,6.09026206818,0.0,3.20568,2.88458206818
 11/30  04:00:00,55.395282795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.6019553763,0.0,0.0,0.0,15.863942322,29.242365,6.0901161264,0.0,3.20568,2.8844361264
 11/30  06:00:00,56.6089602267,1.02339832743,0.0,0.0,15.863942322,29.242365,7.54128875961,1.45107725646,3.20568,2.88453150315
 11/30  07:00:00,65.72023904,7.50866733022,0.000504833127862,0.0,15.863942322,29.818365,602.023683171,598.798003171,3.20568,0.02
 11/30  08:00:00,124.202884797,7.50866733022,0.000549324362394,0.0,80.527626,29.818365,449.714356088,443.620157125,3.20568,2.88851896262
 11/30  09:00:00,166.421048572,7.50866733022,0.00446884043015,0.0,80.527626,75.0917375,364.183362709,328.566714791,24.0426,11.5740479179
 11/30  10:00:00,166.421113103,7.50866733022,0.00186668929941,0.0,80.527626,75.0917375,313.992832485,272.467588143,24.0426,17.4826443423
 11/30  11:00:00,170.413426038,7.50866733022,0.00106713101719,0.0,80.527626,79.0911225,301.546870849,249.084027753,32.0568,20.4060430955
 11/30  12:00:00,171.220377509,7.5571729174,0.0,0.0,80.527626,79.0911225,271.316411108,215.875520597,32.0568,23.3840905108
 11/30  13:00:00,170.731312129,7.83430364578,0.0,0.0,80.527626,79.0911225,267.360389513,211.872408268,32.0568,23.4311812453
 11/30  14:00:00,166.892664037,7.9722708615,0.0,0.0,80.527626,75.0917375,269.557173043,227.139825753,16.0284,26.3889472904
 11/30  15:00:00,166.844415552,7.92435989608,0.0,0.0,80.527626,75.0917375,259.733421355,226.218499193,16.0284,17.4865221617
 11/30  16:00:00,164.581247961,7.68489888453,0.0,0.0,80.527626,73.092045,247.976602646,224.350802903,3.20568,20.4201197433
 11/30  17:00:00,167.149062382,7.50866733022,0.0,0.0,80.527626,73.092045,223.509596093,217.415188195,3.20568,2.88872789833
 11/30  18:00:00,129.610361433,7.50866733022,0.0,0.0,80.527626,29.818365,249.75903948,240.795860241,3.20568,5.75749923962
 11/30  19:00:00,129.619470642,7.50866733022,0.0,0.0,80.527626,29.818365,263.680116259,254.702309588,3.20568,5.77212667068
 11/30  20:00:00,129.845493486,7.50866733022,0.0,0.0,80.527626,29.818365,277.994223941,266.126964175,3.20568,8.66157976598
 11/30  21:00:00,129.84139125,7.50866733022,0.0,0.0,80.527626,29.818365,288.389167897,279.407061213,3.20568,5.77642668446
 11/30  22:00:00,55.4399660551,0.0,0.0,0.0,15.863942322,29.242365,8.98256662909,0.0,3.20568,5.77688662909
 11/30  23:00:00,55.3381960268,0.0,0.0,0.0,15.863942322,29.242365,8.96584785078,0.0,3.20568,5.76016785078
 11/30  24:00:00,56.1437644194,0.0,0.0,0.0,15.863942322,29.242365,6.09352486916,0.0,3.20568,2.88784486916
 12/01  01:00:00,55.3751856467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  02:00:00,55.3798479314,0.0,0.0,0.0,15.863942322,29.242365,6.09013824819,0.0,3.20568,2.88445824819
 12/01  03:00:00,56.401975085,1.02339832743,0.0,0.0,15.863942322,29.242365,6.63697327373,0.546733250398,3.20568,2.88456002333
 12/01  04:00:00,56.3971460344,1.02339832743,0.0,0.0,15.863942322,29.242365,3.96369812642,0.738018126419,3.20568,0.02
 12/01  05:00:00,58.1429178115,1.70566387906,0.0,0.0,15.863942322,29.242365,7.71569101402,1.62559143048,3.20568,2.88441958354
 12/01  06:00:00,57.6263509252,1.36453110325,0.0,0.0,15.863942322,29.242365,7.95529598471,1.86497211354,3.20568,2.88464387118
 12/01  07:00:00,66.5385055554,7.50866733022,0.0,0.0,15.863942322,29.818365,609.123550124,605.897870124,3.20568,0.02
 12/01  08:00:00,124.382033946,7.50866733022,0.0,0.0,80.527626,29.818365,494.797626917,488.703420443,3.20568,2.8885264744
 12/01  09:00:00,166.486898186,7.50866733022,0.00267095523761,0.0,80.527626,75.0917375,424.148005704,388.531021232,24.0426,11.574384472
 12/01  10:00:00,166.4518322,7.50866733022,0.00189202389326,0.0,80.527626,75.0917375,376.192133252,334.665761211,24.0426,17.4837720408
 12/01  11:00:00,170.438589996,7.50866733022,0.000971743969975,0.0,80.527626,79.0911225,362.024528542,309.5600485,32.0568,20.4076800423
 12/01  12:00:00,171.206124028,7.50866733022,0.0,0.0,80.527626,79.0911225,346.363311943,290.920003008,32.0568,23.3865089354
 12/01  13:00:00,170.437877178,7.50866733022,0.0,0.0,80.527626,79.0911225,331.955464289,276.464382273,32.0568,23.4342820154
 12/01  14:00:00,166.45166291,7.50866733022,0.0,0.0,80.527626,75.0917375,320.255296188,277.837453249,16.0284,26.3894429387
 12/01  15:00:00,166.448027423,7.50866733022,0.0,0.0,80.527626,75.0917375,306.163471774,269.733661035,16.0284,20.4014107386
 12/01  16:00:00,164.424694461,7.50866733022,0.0,0.0,80.527626,73.092045,292.21202994,271.500884021,3.20568,17.5054659191
 12/01  17:00:00,167.222701905,7.50866733022,0.0,0.0,80.527626,73.092045,327.501580597,318.538358147,3.20568,5.7575424499
 12/01  18:00:00,129.731403895,7.50866733022,0.0,0.0,80.527626,29.818365,395.254664466,389.160328522,3.20568,2.88865594445
 12/01  19:00:00,129.758680131,7.50866733022,0.0,0.0,80.527626,29.818365,434.150462888,425.173440164,3.20568,5.77134272322
 12/01  20:00:00,129.776396124,7.50866733022,0.0,0.0,80.527626,29.818365,453.017746022,441.149099334,3.20568,8.66296668838
 12/01  21:00:00,129.788501298,7.50866733022,0.0,0.0,80.527626,29.818365,456.398031096,447.414973195,3.20568,5.77737790065
 12/01  22:00:00,55.257781081,0.0,0.0,0.0,15.863942322,29.242365,11.8611593578,0.0,3.20568,8.65547935781
 12/01  23:00:00,56.3418860316,1.02339832743,0.0,0.0,15.863942322,29.242365,7.24130417158,1.14517037646,3.20568,2.89045379512
 12/01  24:00:00,57.4938684476,1.36453110325,0.0,0.0,15.863942322,29.242365,8.42023597896,2.32665053068,3.20568,2.88790544828
 12/02  01:00:00,57.4410608012,2.0667296013,0.0,0.0,15.863942322,29.242365,14.0026454542,10.7769654542,3.20568,0.02
 12/02  02:00:00,59.3850242769,3.99598035685,0.0,0.0,15.863942322,29.242365,63.4648361501,57.3762435909,3.20568,2.88291255924
 12/02  03:00:00,59.3770980992,3.97604741042,0.0,0.0,15.863942322,29.242365,68.9032918114,65.6776118114,3.20568,0.02
 12/02  04:00:00,59.6063107089,4.20251051745,0.0,0.0,15.863942322,29.242365,88.6095854558,82.5209212555,3.20568,2.88298420028
 12/02  05:00:00,59.5967304481,3.97604741042,0.0,0.0,15.863942322,29.242365,83.5428558787,80.3171758787,3.20568,0.02
 12/02  06:00:00,59.8193683638,4.20251051745,0.0,0.0,15.863942322,29.242365,105.19344251,101.96776251,3.20568,0.02
 12/02  07:00:00,59.6137500614,3.97604741042,0.0,0.0,15.863942322,29.242365,108.787856813,102.699198168,3.20568,2.88297864516
 12/02  08:00:00,54.0301750303,4.20251051745,0.0,0.0,15.863942322,29.242365,101.345974204,98.1202942036,3.20568,0.02
 12/02  09:00:00,51.4851125103,4.51611044553,0.0,0.0,15.863942322,29.242365,98.5289607194,92.4403073655,3.20568,2.88297335392
 12/02  10:00:00,51.1814502956,4.20251051745,0.0,0.0,15.863942322,29.242365,105.062049991,101.836369991,3.20568,0.02
 12/02  11:00:00,50.9341728844,3.97604741042,0.0,0.0,15.863942322,29.242365,93.6569066682,87.5670368786,3.20568,2.88418978962
 12/02  12:00:00,51.8740685184,4.20251051745,0.0,0.0,15.863942322,29.242365,98.4484072794,92.3581110917,3.20568,2.88461618762
 12/02  13:00:00,50.9034875755,3.97604741042,0.0,0.0,15.863942322,29.242365,87.5274111356,84.3017311356,3.20568,0.02
 12/02  14:00:00,51.1602442048,4.20251051745,0.0,0.0,15.863942322,29.242365,94.544462959,88.4558258501,3.20568,2.88295710891
 12/02  15:00:00,51.6231814072,4.65112620431,0.0,0.0,15.863942322,29.242365,86.7044423775,83.4787623775,3.20568,0.02
 12/02  16:00:00,51.5689021179,4.60755779378,0.00074805564183,0.0,15.863942322,29.242365,97.9502655299,94.7245855299,3.20568,0.02
 12/02  17:00:00,55.8629341357,4.70738277047,0.0,0.0,15.863942322,29.242365,98.7635742742,92.6749158496,3.20568,2.88297842459
 12/02  18:00:00,60.2457769804,4.80258055646,0.0,0.0,15.863942322,29.242365,106.232327481,103.006647481,3.20568,0.02
 12/02  19:00:00,60.1009347784,4.65112620431,0.0,0.0,15.863942322,29.242365,107.501073604,101.412414871,3.20568,2.8829787331
 12/02  20:00:00,60.858401258,5.19262608182,0.0,0.0,15.863942322,29.242365,116.078184429,112.852504429,3.20568,0.02
 12/02  21:00:00,60.3932758512,4.74113671016,0.0,0.0,15.863942322,29.242365,109.823527638,103.734879437,3.20568,2.88296820084
 12/02  22:00:00,60.7705705351,5.19262608182,0.0,0.0,15.863942322,29.242365,144.155621173,140.929941173,3.20568,0.02
 12/02  23:00:00,60.2484773363,4.83114721601,0.0,0.0,15.863942322,29.242365,126.833517813,123.607837813,3.20568,0.02
 12/02  24:00:00,61.3975906597,5.23763133474,0.0,0.0,15.863942322,29.242365,136.290709203,130.202052773,3.20568,2.88297643031
 12/03  01:00:00,60.2470868784,4.83114721601,0.0,0.0,15.863942322,29.242365,121.798679984,118.572999984,3.20568,0.02
 12/03  02:00:00,60.6544041103,5.23763133474,0.0,0.0,15.863942322,29.242365,132.358179894,126.269515456,3.20568,2.88298443826
 12/03  03:00:00,60.2444219143,4.83114721601,0.0,0.0,15.863942322,29.242365,118.126518332,114.900838332,3.20568,0.02
 12/03  04:00:00,60.6516560972,5.23763133474,0.0,0.0,15.863942322,29.242365,126.436353501,123.210673501,3.20568,0.02
 12/03  05:00:00,60.4523963481,4.83114721601,0.0,0.0,15.863942322,29.242365,114.989651856,108.900995839,3.20568,2.8829760167
 12/03  06:00:00,60.752333071,5.14762082889,0.0,0.0,15.863942322,29.242365,117.611711205,114.386031205,3.20568,0.02
 12/03  07:00:00,60.4049609859,4.78614196309,0.0,0.0,15.863942322,29.242365,112.578217406,106.489553543,3.20568,2.88298386293
 12/03  08:00:00,56.202057313,4.96759981719,0.0,0.0,15.863942322,29.242365,95.2743454661,92.0486654661,3.20568,0.02
 12/03  09:00:00,51.7489128062,4.80114371406,0.0,0.0,15.863942322,29.242365,91.2822715643,85.1919606615,3.20568,2.88463090283
 12/03  10:00:00,51.379038271,4.42753678208,0.0,0.0,15.863942322,29.242365,88.7048151133,85.4791351133,3.20568,0.02
 12/03  11:00:00,51.5179339954,4.57611744943,0.0,0.0,15.863942322,29.242365,86.358453251,80.2681099261,3.20568,2.88466332493
 12/03  12:00:00,51.6488562917,3.99598035685,0.0,0.0,15.863942322,29.242365,82.6448205413,76.5545257646,3.20568,2.88461477673
 12/03  13:00:00,50.2619284399,3.35645692862,0.0,0.0,15.863942322,29.242365,59.7047487033,56.4790687033,3.20568,0.02
 12/03  14:00:00,50.6482052365,3.71218241543,0.0,0.0,15.863942322,29.242365,67.0401002757,60.9498140145,3.20568,2.88460626122
 12/03  15:00:00,50.3579123917,3.40845152758,0.0,0.0,15.863942322,29.242365,57.0997283947,53.8740483947,3.20568,0.02
 12/03  16:00:00,50.4852179918,3.54873971476,0.0,0.0,15.863942322,29.242365,64.0137187468,57.9250627668,3.20568,2.88297598001
 12/03  17:00:00,55.0553274452,3.92453555654,0.0,0.0,15.863942322,29.242365,67.4286425434,64.2029625434,3.20568,0.02
 12/03  18:00:00,58.7947852658,3.37638987505,0.0,0.0,15.863942322,29.242365,60.4486939917,57.2230139917,3.20568,0.02
 12/03  19:00:00,59.1917421235,3.76951724982,0.0,0.0,15.863942322,29.242365,71.2030885173,65.1144328835,3.20568,2.88297563383
 12/03  20:00:00,59.6325380033,3.99598035685,0.0,0.0,15.863942322,29.242365,76.9519720755,73.7262920755,3.20568,0.02
 12/03  21:00:00,59.2586315838,3.63183047609,0.0,0.0,15.863942322,29.242365,74.7748985931,68.6862421905,3.20568,2.88297640257
 12/03  22:00:00,60.6418039214,5.10261557597,0.0,0.0,15.863942322,29.242365,109.801622602,106.575942602,3.20568,0.02
 12/03  23:00:00,60.3101760482,4.92115772186,0.0,0.0,15.863942322,29.242365,110.21097886,104.122322376,3.20568,2.88297648444
 12/03  24:00:00,60.9743533687,4.83258405841,0.0,0.0,15.863942322,29.242365,125.106553937,121.880873937,3.20568,0.02
 12/04  01:00:00,60.4102573323,5.01116822771,0.0,0.0,15.863942322,29.242365,118.179361136,112.088998734,3.20568,2.88468240266
 12/04  02:00:00,60.342218612,4.92259456426,0.0,0.0,15.863942322,29.242365,139.77099414,136.54531414,3.20568,0.02
 12/04  03:00:00,60.4691736857,5.05617348064,0.0,0.0,15.863942322,29.242365,127.544857795,121.454521536,3.20568,2.88465625902
 12/04  04:00:00,60.4530191535,5.01260507012,0.0,0.0,15.863942322,29.242365,151.936776847,148.711096847,3.20568,0.02
 12/04  05:00:00,60.7543122078,5.10117873357,0.0,0.0,15.863942322,29.242365,142.712589585,136.622231247,3.20568,2.8846783381
 12/04  06:00:00,60.7884155273,5.10261557597,0.0,0.0,15.863942322,29.242365,176.581140176,170.490784103,3.20568,2.88467607295
 12/04  07:00:00,66.4832400548,7.50866733022,0.0,0.0,15.863942322,29.818365,858.269613186,855.043933186,3.20568,0.02
 12/04  08:00:00,126.74389175,7.50866733022,0.0,0.0,80.527626,29.818365,656.943954647,647.980885036,3.20568,5.75738961108
 12/04  09:00:00,166.670837554,7.50866733022,0.0,0.0,80.527626,75.0917375,517.178209353,484.448909939,24.0426,8.68669941437
 12/04  10:00:00,166.601091814,7.50866733022,0.0,0.0,80.527626,75.0917375,488.255373998,443.817850053,24.0426,20.3949239452
 12/04  11:00:00,170.548578183,7.50866733022,0.00201115957356,0.0,80.527626,79.0911225,460.542587652,408.069676425,32.0568,20.4161112275
 12/04  12:00:00,171.285452057,7.50866733022,0.0,0.0,80.527626,79.0911225,425.468519523,372.944373485,32.0568,20.4673460379
 12/04  13:00:00,170.484551387,7.50866733022,0.0,0.0,80.527626,79.0911225,410.521837318,352.098923876,32.0568,26.366113442
 12/04  14:00:00,166.494681132,7.50866733022,0.0,0.0,80.527626,75.0917375,398.775412115,356.347288081,16.0284,26.3997240339
 12/04  15:00:00,166.459877542,7.50866733022,0.0,0.0,80.527626,75.0917375,371.102156097,337.58764698,16.0284,17.4861091165
 12/04  16:00:00,164.429925586,7.50866733022,0.0,0.0,80.527626,73.092045,355.068499075,331.438577542,3.20568,20.4242415333
 12/04  17:00:00,168.667089696,7.50866733022,0.0,0.0,80.527626,73.092045,375.600859235,369.506334215,3.20568,2.88884502042
 12/04  18:00:00,129.748259924,7.50866733022,0.0,0.0,80.527626,29.818365,428.214841686,419.252109299,3.20568,5.75705238695
 12/04  19:00:00,129.766053026,7.50866733022,0.0,0.0,80.527626,29.818365,443.066346695,434.088708976,3.20568,5.77195771948
 12/04  20:00:00,129.99868664,7.50866733022,0.0,0.0,80.527626,29.818365,453.387973,444.400993659,3.20568,5.7812993406
 12/04  21:00:00,130.000433427,7.50866733022,0.0,0.0,80.527626,29.818365,466.379524938,454.517380546,3.20568,8.65646439236
 12/04  22:00:00,55.4058780501,0.0,0.0,0.0,15.863942322,29.242365,8.98324936561,0.0,3.20568,5.77756936561
 12/04  23:00:00,56.2693671551,0.957237007384,0.0,0.0,15.863942322,29.242365,10.0245256964,1.058509993,3.20568,5.76033570337
 12/04  24:00:00,57.8392842439,1.70566387906,0.0,0.0,15.863942322,29.242365,10.2332151693,4.13948645221,3.20568,2.88804871712
 12/05  01:00:00,58.7688092554,3.38707844189,0.0,0.0,15.863942322,29.242365,48.1675055638,44.9418255638,3.20568,0.02
 12/05  02:00:00,59.9519647167,4.54364329326,0.0,0.0,15.863942322,29.242365,82.5691499073,76.4787840435,3.20568,2.88468586381
 12/05  03:00:00,59.0374764659,3.63491463461,0.0,0.0,15.863942322,29.242365,79.0040454443,72.9137005563,3.20568,2.88466488799
 12/05  04:00:00,59.9852485854,4.54364329326,0.0,0.0,15.863942322,29.242365,114.396647558,111.170967558,3.20568,0.02
 12/05  05:00:00,60.2254347933,3.72492514046,0.0,0.0,15.863942322,29.242365,113.654087709,107.563714521,3.20568,2.8846931877
 12/05  06:00:00,61.8806514353,5.4887536047,0.0,0.0,15.863942322,29.242365,165.043606519,158.953256318,3.20568,2.884670201
 12/05  07:00:00,66.8403021186,7.50866733022,0.0,0.0,15.863942322,29.818365,891.192818845,887.967138845,3.20568,0.02
 12/05  08:00:00,126.849706044,7.50866733022,0.0,0.0,80.527626,29.818365,732.347555651,726.253129547,3.20568,2.88874610339
 12/05  09:00:00,166.766059873,7.50866733022,0.0,0.0,80.527626,75.0917375,604.04277831,568.425174945,24.0426,11.5750033652
 12/05  10:00:00,166.666747643,7.50866733022,0.0,0.0,80.527626,75.0917375,563.339988714,518.898592268,24.0426,20.3987964457
 12/05  11:00:00,170.579749538,7.50866733022,0.0,0.0,80.527626,79.0911225,505.392204237,455.834570065,32.0568,17.5008341728
 12/05  12:00:00,171.317090798,7.50866733022,0.0,0.0,80.527626,79.0911225,465.805350309,410.357031328,32.0568,23.3915189813
 12/05  13:00:00,170.52673763,7.50866733022,0.0,0.0,80.527626,79.0911225,448.950742233,390.524680172,32.0568,26.369262061
 12/05  14:00:00,166.527279903,7.50866733022,0.0,0.0,80.527626,75.0917375,432.372132928,389.944996736,16.0284,26.3987361914
 12/05  15:00:00,166.517687256,7.50866733022,0.0,0.0,80.527626,75.0917375,419.364632248,385.84984491,16.0284,17.4863873381
 12/05  16:00:00,164.467797577,7.50866733022,0.0,0.0,80.527626,73.092045,398.961632094,375.328227282,3.20568,20.4277248126
 12/05  17:00:00,168.706289692,7.50866733022,0.0,0.0,80.527626,73.092045,408.996908076,402.902387117,3.20568,2.88884095921
 12/05  18:00:00,129.79788724,7.50866733022,0.0,0.0,80.527626,29.818365,457.418257431,448.455516405,3.20568,5.75706102655
 12/05  19:00:00,129.81057675,7.50866733022,0.0,0.0,80.527626,29.818365,467.544058728,458.566344326,3.20568,5.77203440259
 12/05  20:00:00,129.8296645,7.50866733022,0.0,0.0,80.527626,29.818365,478.722381595,469.735272948,3.20568,5.78142864687
 12/05  21:00:00,129.843267613,7.50866733022,0.0,0.0,80.527626,29.818365,491.88224199,480.019869749,3.20568,8.65669224079
 12/05  22:00:00,55.2492614414,0.0,0.0,0.0,15.863942322,29.242365,8.9834307927,0.0,3.20568,5.7777507927
 12/05  23:00:00,56.67836034,1.36453110325,0.0,0.0,15.863942322,29.242365,11.0105225567,2.04398091135,3.20568,5.76086164532
 12/05  24:00:00,58.6917448338,2.54369699477,0.0,0.0,15.863942322,29.242365,25.4175624288,19.3238604106,3.20568,2.8880220182
 12/06  01:00:00,59.0306331753,3.63491463461,0.0,0.0,15.863942322,29.242365,62.3019935248,59.0763135248,3.20568,0.02
 12/06  02:00:00,59.5396995579,4.13058297206,0.0,0.0,15.863942322,29.242365,76.902847201,70.8125524587,3.20568,2.88461474231
 12/06  03:00:00,59.4663006556,4.04797495581,0.0,0.0,15.863942322,29.242365,100.054245769,93.9638993012,3.20568,2.88466646799
 12/06  04:00:00,59.5634262922,4.13058297206,0.0,0.0,15.863942322,29.242365,103.508439605,100.282759605,3.20568,0.02
 12/06  05:00:00,59.7654502738,4.09298020874,0.0,0.0,15.863942322,29.242365,138.540260021,132.449895839,3.20568,2.88468418197
 12/06  06:00:00,60.7403004965,5.0756932835,0.0,0.0,15.863942322,29.242365,136.52836857,130.438045033,3.20568,2.88464353705
 12/06  07:00:00,66.4962450129,7.50866733022,0.0,0.0,15.863942322,29.818365,891.94075614,888.71507614,3.20568,0.02
 12/06  08:00:00,126.805736655,7.50866733022,0.0,0.0,80.527626,29.818365,704.907924215,698.813385893,3.20568,2.88885832223
 12/06  09:00:00,166.771480446,7.50866733022,0.0,0.0,80.527626,75.0917375,594.751363237,559.133786909,24.0426,11.5749763284
 12/06  10:00:00,166.697985574,7.50866733022,0.0,0.0,80.527626,75.0917375,589.574342196,545.133567399,24.0426,20.3981747965
 12/06  11:00:00,170.578878893,7.50866733022,0.0,0.0,80.527626,79.0911225,543.885047088,491.409435106,32.0568,20.4188119814
 12/06  12:00:00,171.278850396,7.50866733022,0.0,0.0,80.527626,79.0911225,491.763064547,439.236593897,32.0568,20.46967065
 12/06  13:00:00,170.475310757,7.50866733022,0.0,0.0,80.527626,79.0911225,466.42872759,408.001701749,32.0568,26.3702258415
 12/06  14:00:00,166.492023157,7.50866733022,0.0,0.0,80.527626,75.0917375,449.535835588,407.105518614,16.0284,26.4019169739
 12/06  15:00:00,166.473219538,7.50866733022,0.0,0.0,80.527626,75.0917375,421.597176095,388.078981466,16.0284,17.4897946299
 12/06  16:00:00,164.454908501,7.50866733022,0.0,0.0,80.527626,73.092045,413.876387578,390.242188851,3.20568,20.428518727
 12/06  17:00:00,168.7169826,7.50866733022,0.0,0.0,80.527626,73.092045,454.015122204,445.051979217,3.20568,5.75746298711
 12/06  18:00:00,129.845318272,7.50866733022,0.0,0.0,80.527626,29.818365,522.263726427,516.1695,3.20568,2.88854642659
 12/06  19:00:00,129.888961482,7.50866733022,0.0,0.0,80.527626,29.818365,549.278121547,540.300178797,3.20568,5.77226274994
 12/06  20:00:00,130.134523966,7.50866733022,0.0,0.0,80.527626,29.818365,559.576141978,547.706899635,3.20568,8.66356234336
 12/06  21:00:00,130.14860423,7.50866733022,0.0,0.0,80.527626,29.818365,564.557969544,555.574417508,3.20568,5.77787203571
 12/06  22:00:00,55.9627886953,0.565153825136,0.0,0.0,15.863942322,29.242365,12.6742500203,0.811614946881,3.20568,8.65695507344
 12/06  23:00:00,57.53017905,2.20256421896,0.0,0.0,15.863942322,29.242365,24.2366205684,18.1407559039,3.20568,2.89018466448
 12/06  24:00:00,60.6707761807,4.48182906861,0.0,0.0,15.863942322,29.242365,87.8757534964,81.7820352593,3.20568,2.88803823718
 12/07  01:00:00,59.0462840963,3.63491463461,0.0,0.0,15.863942322,29.242365,84.1785342546,78.0881711358,3.20568,2.88468311878
 12/07  02:00:00,60.0105913602,4.54364329326,0.0,0.0,15.863942322,29.242365,127.58394706,124.35826706,3.20568,0.02
 12/07  03:00:00,59.5247272613,4.08496716387,0.0,0.0,15.863942322,29.242365,116.292929811,110.202526767,3.20568,2.88472304363
 12/07  04:00:00,60.8594506151,5.33123521946,0.0,0.0,15.863942322,29.242365,177.884242274,171.793849715,3.20568,2.88471255926
 12/07  05:00:00,60.3955754274,4.71504070483,0.0,0.0,15.863942322,29.242365,136.078371316,132.852691316,3.20568,0.02
 12/07  06:00:00,61.2046544382,5.44374835178,0.0,0.0,15.863942322,29.242365,198.978433718,192.888050253,3.20568,2.88470346535
 12/07  07:00:00,66.5045571752,7.50866733022,0.0,0.0,15.863942322,29.818365,893.20563439,887.115459282,3.20568,2.88449510731
 12/07  08:00:00,126.889057393,7.50866733022,0.0,0.0,80.527626,29.818365,729.835035661,723.740398082,3.20568,2.88895757843
 12/07  09:00:00,166.786863445,7.50866733022,0.0,0.0,80.527626,75.0917375,595.68319851,562.954365408,24.0426,8.68623310182
 12/07  10:00:00,166.620301089,7.50866733022,0.0,0.0,80.527626,75.0917375,560.27715798,515.838782163,24.0426,20.3957758167
 12/07  11:00:00,170.553753805,7.50866733022,0.0,0.0,80.527626,79.0911225,538.077560503,485.604163701,32.0568,20.4165968019
 12/07  12:00:00,171.298354127,7.50866733022,0.0,0.0,80.527626,79.0911225,500.965378055,445.513065626,32.0568,23.3955124288
 12/07  13:00:00,170.477488974,7.50866733022,0.0,0.0,80.527626,79.0911225,454.125316661,398.624559968,32.0568,23.4439566924
 12/07  14:00:00,166.502785431,7.50866733022,0.0,0.0,80.527626,75.0917375,451.386859083,408.958335626,16.0284,26.4001234576
 12/07  15:00:00,166.488680096,7.50866733022,0.0,0.0,80.527626,75.0917375,436.349028962,399.915409663,16.0284,20.4052192992
 12/07  16:00:00,164.460472736,7.50866733022,0.0,0.0,80.527626,73.092045,419.707160329,396.072924957,3.20568,20.4285553719
 12/07  17:00:00,168.720944878,7.50866733022,0.0,0.0,80.527626,73.092045,451.8379368,445.743620418,3.20568,2.88863638215
 12/07  18:00:00,129.832919976,7.50866733022,0.0,0.0,80.527626,29.818365,511.561331503,505.467054216,3.20568,2.88859728756
 12/07  19:00:00,129.857008047,7.50866733022,0.0,0.0,80.527626,29.818365,526.667990244,517.689729063,3.20568,5.77258118134
 12/07  20:00:00,130.080824385,7.50866733022,0.0,0.0,80.527626,29.818365,524.332818275,512.463766678,3.20568,8.66337159733
 12/07  21:00:00,130.079049508,7.50866733022,0.0,0.0,80.527626,29.818365,523.935723413,512.073630787,3.20568,8.65641262581
 12/07  22:00:00,55.3990136754,0.0,0.0,0.0,15.863942322,29.242365,8.98320083629,0.0,3.20568,5.77752083629
 12/07  23:00:00,57.0180629332,1.70566387906,0.0,0.0,15.863942322,29.242365,8.84657235863,2.75020896019,3.20568,2.89068339844
 12/07  24:00:00,58.8265096812,2.6851655429,0.0,0.0,15.863942322,29.242365,34.0152683381,27.3404333386,3.20568,3.46915499954
 12/08  01:00:00,59.3220078966,3.92405281146,0.0,0.0,15.863942322,29.242365,59.4782604416,53.9687571796,3.20568,2.303823262
 12/08  02:00:00,59.4422140804,4.04797495581,0.0,0.0,15.863942322,29.242365,80.701407674,74.6110153319,3.20568,2.88471234213
 12/08  03:00:00,59.551295834,4.13058297206,0.0,0.0,15.863942322,29.242365,87.5144794668,84.2887994668,3.20568,0.02
 12/08  04:00:00,59.4557627008,4.04797495581,0.0,0.0,15.863942322,29.242365,102.113918067,96.023546275,3.20568,2.88469179202
 12/08  05:00:00,60.6404636078,4.13058297206,0.0,0.0,15.863942322,29.242365,118.402189451,112.311788823,3.20568,2.8847206287
 12/08  06:00:00,60.9938261134,4.67804849677,0.0,0.0,15.863942322,29.242365,120.069057479,116.843377479,3.20568,0.02
 12/08  07:00:00,66.825227515,7.50866733022,0.0,0.0,15.863942322,29.818365,861.243770309,855.15335804,3.20568,2.88473226864
 12/08  08:00:00,126.611078147,7.50866733022,0.0,0.0,80.527626,29.818365,640.301760607,634.207420645,3.20568,2.8886599623
 12/08  09:00:00,166.648395987,7.50866733022,0.0,0.0,80.527626,75.0917375,515.961188918,480.342214214,24.0426,11.5763747037
 12/08  10:00:00,166.612420648,7.50866733022,0.0,0.0,80.527626,75.0917375,494.108775819,452.577099172,24.0426,17.489076647
 12/08  11:00:00,170.589268112,7.50866733022,0.0,0.0,80.527626,79.0911225,486.783979731,434.310812131,32.0568,20.4163675992
 12/08  12:00:00,171.320105155,7.50866733022,0.0,0.0,80.527626,79.0911225,451.473463505,396.022518701,32.0568,23.3941448043
 12/08  13:00:00,170.518232066,7.50866733022,0.0,0.0,80.527626,79.0911225,438.719097936,380.28818653,32.0568,26.3741114058
 12/08  14:00:00,166.513728736,7.50866733022,0.0,0.0,80.527626,75.0917375,430.402186516,387.968361297,16.0284,26.405425219
 12/08  15:00:00,166.512178784,7.50866733022,0.0,0.0,80.527626,75.0917375,418.799338783,385.280118337,16.0284,17.4908204462
 12/08  16:00:00,164.484566049,7.50866733022,0.0,0.0,80.527626,73.092045,409.542912046,385.906118524,3.20568,20.431113522
 12/08  17:00:00,168.729190549,7.50866733022,0.0,0.0,80.527626,73.092045,435.240352442,426.277062876,3.20568,5.75760956622
 12/08  18:00:00,129.841876644,7.50866733022,0.0,0.0,80.527626,29.818365,491.842203286,485.747886531,3.20568,2.88863675482
 12/08  19:00:00,129.883691814,7.50866733022,0.0,0.0,80.527626,29.818365,523.381936113,514.40368982,3.20568,5.77256629293
 12/08  20:00:00,129.908667816,7.50866733022,0.0,0.0,80.527626,29.818365,539.502858382,527.632978231,3.20568,8.66420015098
 12/08  21:00:00,129.933019992,7.50866733022,0.0,0.0,80.527626,29.818365,549.143515604,540.16047216,3.20568,5.77736344473
 12/08  22:00:00,55.5857082949,0.341132775811,0.0,0.0,15.863942322,29.242365,12.3670100452,0.503781937872,3.20568,8.65754810734
 12/08  23:00:00,57.3912086992,2.0667296013,0.0,0.0,15.863942322,29.242365,18.0024839739,11.9061014949,3.20568,2.89070247892
 12/08  24:00:00,60.3839961595,4.20251051745,0.0,0.0,15.863942322,29.242365,86.285929064,80.1921129906,3.20568,2.88813607342
 12/09  01:00:00,59.4083978846,3.97604741042,0.0,0.0,15.863942322,29.242365,93.9006541403,87.8119463923,3.20568,2.88302774805
 12/09  02:00:00,59.6651320758,4.20251051745,0.0,0.0,15.863942322,29.242365,128.679920535,125.454240535,3.20568,0.02
 12/09  03:00:00,60.0977364403,4.60612095138,0.0,0.0,15.863942322,29.242365,144.059272811,140.833592811,3.20568,0.02
 12/09  04:00:00,60.8153776012,5.28263658767,0.0,0.0,15.863942322,29.242365,185.461699678,179.373065764,3.20568,2.8829539139
 12/09  05:00:00,60.6225589917,4.87615246894,0.0,0.0,15.863942322,29.242365,173.145853557,169.920173557,3.20568,0.02
 12/09  06:00:00,61.4688766351,5.75132451491,0.0,0.0,15.863942322,29.242365,202.197080466,196.108376317,3.20568,2.88302414826
 12/09  07:00:00,61.108698186,5.41752477501,0.0,0.0,15.863942322,29.242365,186.245424314,183.019744314,3.20568,0.02
 12/09  08:00:00,56.9694170979,5.68071073586,0.0,0.0,15.863942322,29.242365,189.085535441,185.859855441,3.20568,0.02
 12/09  09:00:00,52.0642178022,5.11153173245,0.0,0.0,15.863942322,29.242365,154.474077972,148.385359181,3.20568,2.88303879063
 12/09  10:00:00,51.815259735,4.87758931134,0.0,0.0,15.863942322,29.242365,128.281949466,122.191533544,3.20568,2.88473592191
 12/09  11:00:00,51.5855902496,4.65112620431,0.0,0.0,15.863942322,29.242365,96.2148153394,92.9891353394,3.20568,0.02
 12/09  12:00:00,52.3280171781,4.65256304671,0.0,0.0,15.863942322,29.242365,95.2382736967,89.1478899575,3.20568,2.88470373918
 12/09  13:00:00,50.6500774073,3.74424406796,0.0,0.0,15.863942322,29.242365,69.1258775091,65.9001975091,3.20568,0.02
 12/09  14:00:00,50.8193992411,3.89343939417,0.0,0.0,15.863942322,29.242365,67.3433818863,61.254682336,3.20568,2.88301955025
 12/09  15:00:00,50.291372368,3.3569396737,0.0,0.0,15.863942322,29.242365,44.842120964,41.616440964,3.20568,0.02
 12/09  16:00:00,50.0714908449,3.15445916178,0.0,0.0,15.863942322,29.242365,53.681991504,47.5933828418,3.20568,2.88292866223
 12/09  17:00:00,54.8084261735,3.68382507505,0.0,0.0,15.863942322,29.242365,58.6047718374,55.3790918374,3.20568,0.02
 12/09  18:00:00,59.4283124471,4.0093410654,0.0,0.0,15.863942322,29.242365,79.9866112553,73.8978899336,3.20568,2.8830413217
 12/09  19:00:00,59.9652904153,4.53748355902,0.0,0.0,15.863942322,29.242365,78.2448963918,75.0192163918,3.20568,0.02
 12/09  20:00:00,60.5737936865,4.92259456426,0.0,0.0,15.863942322,29.242365,98.0085832983,94.7829032983,3.20568,0.02
 12/09  21:00:00,60.5645432643,4.92115772186,0.0,0.0,15.863942322,29.242365,99.0920895564,93.003418044,3.20568,2.88299151239
 12/09  22:00:00,60.5900261047,5.01260507012,0.0,0.0,15.863942322,29.242365,141.347381421,138.121701421,3.20568,0.02
 12/09  23:00:00,60.5121130141,5.10117873357,0.0,0.0,15.863942322,29.242365,123.377783774,117.289064879,3.20568,2.88303889532
 12/09  24:00:00,61.276116226,5.10261557597,0.0,0.0,15.863942322,29.242365,142.320590761,139.094910761,3.20568,0.02
 12/10  01:00:00,60.5143306742,5.10117873357,0.0,0.0,15.863942322,29.242365,120.728471569,114.639774836,3.20568,2.88301673327
 12/10  02:00:00,60.4783385325,5.05761032304,0.0,0.0,15.863942322,29.242365,128.570905847,125.345225847,3.20568,0.02
 12/10  03:00:00,60.4578817756,5.05617348064,0.0,0.0,15.863942322,29.242365,106.705440581,103.479760581,3.20568,0.02
 12/10  04:00:00,60.373239269,4.96759981719,0.0,0.0,15.863942322,29.242365,119.121700278,113.033009267,3.20568,2.88301101086
 12/10  05:00:00,60.6159044256,5.01116822771,0.0,0.0,15.863942322,29.242365,97.5333715007,94.3076915007,3.20568,0.02
 12/10  06:00:00,60.4724528057,4.87758931134,0.0,0.0,15.863942322,29.242365,110.861269943,104.772558779,3.20568,2.88303116379
 12/10  07:00:00,60.5174146132,4.92115772186,0.0,0.0,15.863942322,29.242365,89.223838823,85.998158823,3.20568,0.02
 12/10  08:00:00,55.8744430654,4.65256304671,0.0,0.0,15.863942322,29.242365,78.2574106635,75.0317306635,3.20568,0.02
 12/10  09:00:00,51.0282653769,4.09780859475,0.0,0.0,15.863942322,29.242365,68.104742755,62.0144301081,3.20568,2.88463264683
 12/10  10:00:00,50.396025026,3.46256479491,0.0,0.0,15.863942322,29.242365,54.706618596,48.6162734195,3.20568,2.88466517643
 12/10  11:00:00,50.0790478306,3.14992676802,0.0,0.0,15.863942322,29.242365,37.5489956117,34.3233156117,3.20568,0.02
 12/10  12:00:00,48.6588660961,1.02339832743,0.0,0.0,15.863942322,29.242365,13.9010094478,7.81063430785,3.20568,2.88469513999
 12/10  13:00:00,46.9023770886,0.0,0.0,0.0,15.863942322,29.242365,6.09028259188,0.0,3.20568,2.88460259188
 12/10  14:00:00,46.9427701838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  15:00:00,46.9515839478,0.0,0.0,0.0,15.863942322,29.242365,6.08871615313,0.0,3.20568,2.88303615313
 12/10  16:00:00,46.9429609051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,51.1329622439,0.0,0.0,0.0,15.863942322,29.242365,6.08867115424,0.0,3.20568,2.88299115424
 12/10  18:00:00,56.4443777905,1.02339832743,0.0,0.0,15.863942322,29.242365,6.4789231037,3.2532431037,3.20568,0.02
 12/10  19:00:00,56.4454195581,1.02339832743,0.0,0.0,15.863942322,29.242365,6.61983696239,3.39415696239,3.20568,0.02
 12/10  20:00:00,56.3178852929,0.682265551623,0.0,0.0,15.863942322,29.242365,8.50191966917,2.41329349416,3.20568,2.88294617501
 12/10  21:00:00,56.647285154,1.02339832743,0.0,0.0,15.863942322,29.242365,7.0443716435,3.8186916435,3.20568,0.02
 12/10  22:00:00,56.8822651037,1.36453110325,0.0,0.0,15.863942322,29.242365,15.0535891768,8.96500795659,3.20568,2.88290122021
 12/10  23:00:00,57.0728427944,1.70566387906,0.0,0.0,15.863942322,29.242365,14.9787541781,11.7530741781,3.20568,0.02
 12/10  24:00:00,57.461099052,1.36453110325,0.0,0.0,15.863942322,29.242365,12.8889878022,9.66330780224,3.20568,0.02
 12/11  01:00:00,56.3924973322,1.02339832743,0.0,0.0,15.863942322,29.242365,12.8970194723,6.80660413653,3.20568,2.88473533577
 12/11  02:00:00,56.3959371862,1.02339832743,0.0,0.0,15.863942322,29.242365,12.5200436525,6.4297161937,3.20568,2.88464745875
 12/11  03:00:00,56.7373133539,1.36453110325,0.0,0.0,15.863942322,29.242365,12.0657112538,8.84003125382,3.20568,0.02
 12/11  04:00:00,56.7360692029,1.36453110325,0.0,0.0,15.863942322,29.242365,15.1582118719,9.06797147107,3.20568,2.8845604008
 12/11  05:00:00,56.9497877863,1.36453110325,0.0,0.0,15.863942322,29.242365,15.2576737503,9.16727252389,3.20568,2.88472122644
 12/11  06:00:00,56.5911630278,1.02339832743,0.0,0.0,15.863942322,29.242365,10.2766909524,7.05101095237,3.20568,0.02
 12/11  07:00:00,65.5988545495,7.50866733022,0.00917096713063,0.0,15.863942322,29.818365,719.431846489,713.341407456,3.20568,2.8847590337
 12/11  08:00:00,125.090924598,7.50866733022,0.0,0.0,80.527626,29.818365,351.608665324,345.514207396,3.20568,2.88877792743
 12/11  09:00:00,165.940308003,7.50866733022,0.00504801240187,0.0,80.527626,75.0917375,306.409598655,270.789275255,24.0426,11.5777234003
 12/11  10:00:00,165.896666066,7.50866733022,0.00323292343538,0.0,80.527626,75.0917375,258.030129307,213.581930941,24.0426,20.4055983664
 12/11  11:00:00,169.811131991,7.50866733022,0.00179358480075,0.0,80.527626,79.0911225,241.622891153,192.059923646,32.0568,17.5061675066
 12/11  12:00:00,170.555264304,7.50866733022,0.0,0.0,80.527626,79.0911225,226.266140756,170.80753416,32.0568,23.4018065956
 12/11  13:00:00,169.804669577,7.50866733022,0.0,0.0,80.527626,79.0911225,223.610532615,165.175924238,32.0568,26.3778083775
 12/11  14:00:00,165.822650319,7.50866733022,0.0,0.0,80.527626,75.0917375,218.83790339,176.394903276,16.0284,26.4146001139
 12/11  15:00:00,165.819953693,7.50866733022,0.0,0.0,80.527626,75.0917375,210.870740613,174.432010635,16.0284,20.4103299777
 12/11  16:00:00,163.794592796,7.50866733022,0.0,0.0,80.527626,73.092045,200.128594385,176.489507889,3.20568,20.4334064957
 12/11  17:00:00,168.09115639,7.50866733022,0.0,0.0,80.527626,73.092045,197.867572775,191.772986538,3.20568,2.88890623738
 12/11  18:00:00,129.216996133,7.50866733022,0.0,0.0,80.527626,29.818365,216.437452191,210.342882327,3.20568,2.888889864
 12/11  19:00:00,129.223310306,7.50866733022,0.0,0.0,80.527626,29.818365,231.02226597,222.044026568,3.20568,5.77255940193
 12/11  20:00:00,129.443452488,7.50866733022,0.0,0.0,80.527626,29.818365,240.267682414,228.397034729,3.20568,8.6649676854
 12/11  21:00:00,129.433022144,7.50866733022,0.0,0.0,80.527626,29.818365,244.632638323,232.769788999,3.20568,8.65716932339
 12/11  22:00:00,55.4757373376,0.0,0.0,0.0,15.863942322,29.242365,8.98416191035,0.0,3.20568,5.77848191035
 12/11  23:00:00,55.3632541533,0.0,0.0,0.0,15.863942322,29.242365,8.96697993739,0.0,3.20568,5.76129993739
 12/11  24:00:00,56.154737157,0.0,0.0,0.0,15.863942322,29.242365,6.09357337481,0.0,3.20568,2.88789337481
 12/12  01:00:00,55.3908990369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  02:00:00,55.3884717029,0.0,0.0,0.0,15.863942322,29.242365,6.09039188998,0.0,3.20568,2.88471188998
 12/12  03:00:00,55.3834274138,0.0,0.0,0.0,15.863942322,29.242365,6.09030993858,0.0,3.20568,2.88462993858
 12/12  04:00:00,55.3788416228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  05:00:00,56.4379076687,0.0,0.0,0.0,15.863942322,29.242365,6.09022790933,0.0,3.20568,2.88454790933
 12/12  06:00:00,56.264507913,0.0,0.0,0.0,15.863942322,29.242365,6.090394399,0.0,3.20568,2.884714399
 12/12  07:00:00,66.0255156437,7.50866733022,0.00300450857275,0.0,15.863942322,29.818365,475.221302318,471.995622318,3.20568,0.02
 12/12  08:00:00,125.590937618,7.50866733022,0.0,0.0,80.527626,29.818365,369.245886295,363.151296745,3.20568,2.88890955042
 12/12  09:00:00,166.151069217,7.50866733022,0.006689350706,0.0,80.527626,75.0917375,272.765544195,237.14528383,24.0426,11.5776603654
 12/12  10:00:00,165.891984748,7.50866733022,0.00309786593654,0.0,80.527626,75.0917375,237.460413139,193.014899774,24.0426,20.4029133643
 12/12  11:00:00,169.805152479,7.50866733022,0.00184747262312,0.0,80.527626,79.0911225,234.969729256,182.488593565,32.0568,20.4243356909
 12/12  12:00:00,170.552492388,7.50866733022,0.0,0.0,80.527626,79.0911225,219.686322888,164.227107846,32.0568,23.4024150423
 12/12  13:00:00,169.806276377,7.50866733022,0.0,0.0,80.527626,79.0911225,217.63563661,162.128641031,32.0568,23.4501955785
 12/12  14:00:00,165.736771312,7.50866733022,0.0,0.0,80.527626,75.0917375,203.840339595,161.398071158,16.0284,26.4138684363
 12/12  15:00:00,165.757486112,7.50866733022,0.0,0.0,80.527626,75.0917375,207.772613507,171.334835261,16.0284,20.4093782458
 12/12  16:00:00,163.791991452,7.50866733022,0.0,0.0,80.527626,73.092045,204.122792477,180.481761796,3.20568,20.4353506805
 12/12  17:00:00,168.085177863,7.50866733022,0.0,0.0,80.527626,73.092045,199.374889637,193.280254365,3.20568,2.88895527217
 12/12  18:00:00,129.411800085,7.50866733022,0.0,0.0,80.527626,29.818365,239.873433833,230.909727352,3.20568,5.75802648117
 12/12  19:00:00,129.597015559,7.50866733022,0.0,0.0,80.527626,29.818365,250.853275504,241.874286139,3.20568,5.77330936484
 12/12  20:00:00,129.605230184,7.50866733022,0.0,0.0,80.527626,29.818365,258.689920059,246.819848314,3.20568,8.66439174534
 12/12  21:00:00,129.66251854,7.50866733022,0.0,0.0,80.527626,29.818365,269.623529374,260.639314866,3.20568,5.77853450773
 12/12  22:00:00,55.3082443931,0.0,0.0,0.0,15.863942322,29.242365,11.8633837207,0.0,3.20568,8.65770372072
 12/12  23:00:00,55.355975261,0.0,0.0,0.0,15.863942322,29.242365,6.09621478662,0.0,3.20568,2.89053478662
 12/12  24:00:00,56.1483695049,0.0,0.0,0.0,15.863942322,29.242365,6.09378256126,0.0,3.20568,2.88810256126
 12/13  01:00:00,55.3817639242,0.0,0.0,0.0,15.863942322,29.242365,6.09043961558,0.0,3.20568,2.88475961558
 12/13  02:00:00,55.3783416703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,56.7434819916,1.36453110325,0.0,0.0,15.863942322,29.242365,7.01048750526,0.920124714026,3.20568,2.88468279124
 12/13  04:00:00,57.0813044142,1.70566387906,0.0,0.0,15.863942322,29.242365,7.56227131606,1.47185970163,3.20568,2.88473161444
 12/13  05:00:00,56.9487700907,1.36453110325,0.0,0.0,15.863942322,29.242365,4.88391126015,1.65823126015,3.20568,0.02
 12/13  06:00:00,57.2760607654,1.70566387906,0.0,0.0,15.863942322,29.242365,8.84407188988,2.75361400484,3.20568,2.88477788504
 12/13  07:00:00,66.1587072906,7.50866733022,0.00335561512389,0.0,15.863942322,29.818365,578.896945067,572.806564426,3.20568,2.88470064064
 12/13  08:00:00,125.749499311,7.50866733022,0.0,0.0,80.527626,29.818365,438.515262667,432.420525263,3.20568,2.88905740407
 12/13  09:00:00,166.465603232,7.50866733022,0.00526834458857,0.0,80.527626,75.0917375,355.954981417,320.334709403,24.0426,11.5776720148
 12/13  10:00:00,166.451734403,7.50866733022,0.00244874920167,0.0,80.527626,75.0917375,309.819684582,268.286396819,24.0426,17.4906877626
 12/13  11:00:00,170.4356578,7.50866733022,0.00339243871978,0.0,80.527626,79.0911225,282.616674786,230.136719662,32.0568,20.4231551245
