Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  12:00:00,171.191879476,7.50866733022,0.0,0.0,80.527626,79.0911225,253.637242688,198.179354562,32.0568,23.4010881267
 12/13  13:00:00,170.153696789,7.50866733022,0.0,0.0,80.527626,79.0911225,233.056795491,174.618340611,32.0568,26.3816548799
 12/13  14:00:00,165.900901543,7.50866733022,0.0,0.0,80.527626,75.0917375,212.936769089,170.490733161,16.0284,26.417635928
 12/13  15:00:00,165.819926181,7.50866733022,0.0,0.0,80.527626,75.0917375,206.392927615,169.953005264,16.0284,20.4115223501
 12/13  16:00:00,163.794932416,7.50866733022,0.0,0.0,80.527626,73.092045,200.326553785,176.685584073,3.20568,20.4352897117
 12/13  17:00:00,167.969284719,7.50866733022,0.0,0.0,80.527626,73.092045,182.882796407,176.788146254,3.20568,2.88897015243
 12/13  18:00:00,128.999830934,7.50866733022,0.0,0.0,80.527626,29.818365,201.148122607,195.053477557,3.20568,2.88896505022
 12/13  19:00:00,129.00955158,7.50866733022,0.0,0.0,80.527626,29.818365,219.960919054,210.982415287,3.20568,5.7728237671
 12/13  20:00:00,129.22932274,7.50866733022,0.0,0.0,80.527626,29.818365,229.545608231,217.674385546,3.20568,8.6655426851
 12/13  21:00:00,129.22202468,7.50866733022,0.0,0.0,80.527626,29.818365,235.127848338,223.265344833,3.20568,8.65682350506
 12/13  22:00:00,55.4933960968,0.0,0.0,0.0,15.863942322,29.242365,8.98448027145,0.0,3.20568,5.77880027145
 12/13  23:00:00,55.3841034323,0.0,0.0,0.0,15.863942322,29.242365,8.96687118605,0.0,3.20568,5.76119118605
 12/13  24:00:00,56.1559872138,0.0,0.0,0.0,15.863942322,29.242365,6.09379647116,0.0,3.20568,2.88811647116
 12/14  01:00:00,55.3920393251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  02:00:00,55.3905547284,0.0,0.0,0.0,15.863942322,29.242365,6.0903585396,0.0,3.20568,2.8846785396
 12/14  03:00:00,55.3861969512,0.0,0.0,0.0,15.863942322,29.242365,6.09028675864,0.0,3.20568,2.88460675864
 12/14  04:00:00,55.3820340397,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  05:00:00,55.5926120562,0.0,0.0,0.0,15.863942322,29.242365,6.09046454441,0.0,3.20568,2.8847845444
 12/14  06:00:00,55.5776177288,0.0,0.0,0.0,15.863942322,29.242365,6.09039240609,0.0,3.20568,2.88471240609
 12/14  07:00:00,65.3229044022,7.50866733022,0.00307561110353,0.0,15.863942322,29.818365,452.46591852,449.24023852,3.20568,0.02
 12/14  08:00:00,126.765290655,7.50866733022,0.000999456887954,0.0,80.527626,29.818365,354.734450221,345.771082738,3.20568,5.7576874831
 12/14  09:00:00,166.094432576,7.50866733022,0.00466538568877,0.0,80.527626,75.0917375,268.803733454,236.071932986,24.0426,8.68920046793
 12/14  10:00:00,165.907593081,7.50866733022,0.00301454436264,0.0,80.527626,75.0917375,237.364570535,192.917395947,24.0426,20.4045745879
 12/14  11:00:00,169.820716603,7.50866733022,0.00175247276054,0.0,80.527626,79.0911225,235.336299437,182.854924449,32.0568,20.4245749877
 12/14  12:00:00,170.556628709,7.50866733022,0.0,0.0,80.527626,79.0911225,219.558335428,164.098535559,32.0568,23.4029998695
 12/14  13:00:00,169.805295379,7.50866733022,0.0,0.0,80.527626,79.0911225,218.562515874,160.121520044,32.0568,26.3841958299
 12/14  14:00:00,165.823281428,7.50866733022,0.0,0.0,80.527626,75.0917375,214.242714369,171.798706098,16.0284,26.4156082713
 12/14  15:00:00,165.820511433,7.50866733022,0.0,0.0,80.527626,75.0917375,204.068305533,170.542422304,16.0284,17.497483229
 12/14  16:00:00,163.792899162,7.50866733022,0.0,0.0,80.527626,73.092045,198.17659749,171.615291555,3.20568,23.3556259354
 12/14  17:00:00,167.965972378,7.50866733022,0.0,0.0,80.527626,73.092045,175.786490793,169.691847865,3.20568,2.88896292835
 12/14  18:00:00,128.987109827,7.50866733022,0.0,0.0,80.527626,29.818365,188.562831261,182.468187467,3.20568,2.88896379384
 12/14  19:00:00,128.996651364,7.50866733022,0.0,0.0,80.527626,29.818365,204.652336369,195.672997486,3.20568,5.77365888225
 12/14  20:00:00,129.338762176,7.50866733022,0.0,0.0,80.527626,29.818365,234.107154607,222.237172676,3.20568,8.66430193115
 12/14  21:00:00,129.287585857,7.50866733022,0.0,0.0,80.527626,29.818365,222.934133131,211.070860941,3.20568,8.65759218976
 12/14  22:00:00,55.4957944549,0.0,0.0,0.0,15.863942322,29.242365,8.9841986971,0.0,3.20568,5.7785186971
 12/14  23:00:00,55.3883427472,0.0,0.0,0.0,15.863942322,29.242365,8.96663378704,0.0,3.20568,5.76095378704
 12/14  24:00:00,56.1661825434,0.0,0.0,0.0,15.863942322,29.242365,6.09382676943,0.0,3.20568,2.88814676943
 12/15  01:00:00,55.4008983471,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  02:00:00,55.3949922992,0.0,0.0,0.0,15.863942322,29.242365,6.09046406296,0.0,3.20568,2.88478406296
 12/15  03:00:00,55.3904624162,0.0,0.0,0.0,15.863942322,29.242365,6.09039709942,0.0,3.20568,2.88471709942
 12/15  04:00:00,55.386052355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  05:00:00,56.4450149538,0.0,0.0,0.0,15.863942322,29.242365,6.09033006703,0.0,3.20568,2.88465006703
 12/15  06:00:00,56.272203269,0.0,0.0,0.0,15.863942322,29.242365,6.09026301533,0.0,3.20568,2.88458301533
 12/15  07:00:00,65.9170453961,7.50866733022,0.00235268026106,0.0,15.863942322,29.818365,473.950245139,470.724565139,3.20568,0.02
 12/15  08:00:00,127.014626689,7.50866733022,0.000794874566982,0.0,80.527626,29.818365,386.141572743,380.04706545,3.20568,2.88882729305
 12/15  09:00:00,166.428335286,7.50866733022,0.0037052752443,0.0,80.527626,75.0917375,321.920546825,286.299786579,24.0426,11.578160246
 12/15  10:00:00,166.440065196,7.50866733022,0.0021297521242,0.0,80.527626,75.0917375,299.343667495,254.895348712,24.0426,20.4057187829
 12/15  11:00:00,170.442412751,7.50866733022,0.00126342875378,0.0,80.527626,79.0911225,304.209920703,251.727720443,32.0568,20.4254002596
 12/15  12:00:00,171.202517286,7.50866733022,0.0,0.0,80.527626,79.0911225,291.605365222,236.142960345,32.0568,23.4056048769
 12/15  13:00:00,170.437365736,7.50866733022,0.0,0.0,80.527626,79.0911225,290.582941743,232.799726853,32.0568,25.7264148901
 12/15  14:00:00,166.453125342,7.50866733022,0.0,0.0,80.527626,75.0917375,284.924144625,241.821939805,16.0284,27.0738048192
 12/15  15:00:00,166.44944723,7.50866733022,0.0,0.0,80.527626,75.0917375,275.467693762,241.941762965,16.0284,17.4975307976
 12/15  16:00:00,164.423508512,7.50866733022,0.0,0.0,80.527626,73.092045,279.831472357,253.26959594,3.20568,23.3561964177
 12/15  17:00:00,168.63052839,7.50866733022,0.0,0.0,80.527626,73.092045,288.720781395,282.626167498,3.20568,2.88893389651
 12/15  18:00:00,129.686047571,7.50866733022,0.0,0.0,80.527626,29.818365,331.229491872,325.134871605,3.20568,2.8889402676
 12/15  19:00:00,129.695348999,7.50866733022,0.0,0.0,80.527626,29.818365,348.55036109,339.571012192,3.20568,5.77366889779
 12/15  20:00:00,129.702091098,7.50866733022,0.0,0.0,80.527626,29.818365,356.354420969,344.484342209,3.20568,8.66439875985
 12/15  21:00:00,129.704451655,7.50866733022,0.0,0.0,80.527626,29.818365,359.01933629,347.155934061,3.20568,8.65772222864
 12/15  22:00:00,55.2815157167,0.0,0.0,0.0,15.863942322,29.242365,8.98431495004,0.0,3.20568,5.77863495004
 12/15  23:00:00,55.3328921946,0.0,0.0,0.0,15.863942322,29.242365,8.96672694925,0.0,3.20568,5.76104694925
 12/15  24:00:00,56.1334821028,0.0,0.0,0.0,15.863942322,29.242365,6.09387559961,0.0,3.20568,2.88819559961
 12/16  01:00:00,55.3666563896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,57.0814970337,1.70566387906,0.0,0.0,15.863942322,29.242365,4.69219330071,1.46651330071,3.20568,0.02
 12/16  03:00:00,56.7340219192,1.36453110325,0.0,0.0,15.863942322,29.242365,7.49876972628,1.41003300589,3.20568,2.8830567204
 12/16  04:00:00,57.0749346753,1.70566387906,0.0,0.0,15.863942322,29.242365,5.71215719719,2.48647719719,3.20568,0.02
 12/16  05:00:00,56.945220279,1.36453110325,0.0,0.0,15.863942322,29.242365,9.29536366455,3.20664355487,3.20568,2.88304010968
 12/16  06:00:00,57.9515937799,2.37580072458,0.0,0.0,15.863942322,29.242365,14.4036030679,11.1779230679,3.20568,0.02
 12/16  07:00:00,58.9785646753,3.3897505836,0.0,0.0,15.863942322,29.242365,42.4881670143,36.3994639988,3.20568,2.8830230155
 12/16  08:00:00,55.4018253631,2.73686644682,0.0,0.0,15.863942322,29.242365,22.6228046002,19.3971246002,3.20568,0.02
 12/16  09:00:00,50.1615336847,3.22185431341,0.0,0.0,15.863942322,29.242365,37.4098486942,34.1841686942,3.20568,0.02
 12/16  10:00:00,48.6534526598,1.70566387906,0.0,0.0,15.863942322,29.242365,13.7992206273,7.70910558088,3.20568,2.88443504642
 12/16  11:00:00,48.2951223445,1.36453110325,0.0,0.0,15.863942322,29.242365,10.9194806467,4.82911764552,3.20568,2.88468300118
 12/16  12:00:00,49.3587157767,1.70566387906,0.0,0.0,15.863942322,29.242365,10.640811501,7.41513150102,3.20568,0.02
 12/16  13:00:00,48.2679499064,1.36453110325,0.0,0.0,15.863942322,29.242365,11.6721635697,5.5818627912,3.20568,2.88462077854
 12/16  14:00:00,48.6455205257,1.70566387906,0.0,0.0,15.863942322,29.242365,9.18356553661,5.95788553661,3.20568,0.02
 12/16  15:00:00,48.313822202,1.36453110325,0.0,0.0,15.863942322,29.242365,11.4166575365,5.32792600236,3.20568,2.88305153418
 12/16  16:00:00,49.8844836403,2.94484484266,0.0,0.0,15.863942322,29.242365,34.4113061605,31.1856261605,3.20568,0.02
 12/16  17:00:00,53.3185953301,2.19065174565,0.0,0.0,15.863942322,29.242365,29.6576017964,23.5688865992,3.20568,2.88303519721
 12/16  18:00:00,58.3668670909,2.94484484266,0.0,0.0,15.863942322,29.242365,40.3799376698,37.1542576698,3.20568,0.02
 12/16  19:00:00,58.3850570058,2.96429504401,0.0,0.0,15.863942322,29.242365,44.3804549513,38.2917564561,3.20568,2.88301849511
 12/16  20:00:00,59.6226085346,3.97604741042,0.0,0.0,15.863942322,29.242365,59.487776055,56.262096055,3.20568,0.02
 12/16  21:00:00,58.6925313726,3.06707737923,0.0,0.0,15.863942322,29.242365,47.4728788565,44.2471988565,3.20568,0.02
 12/16  22:00:00,60.0548734491,4.50500940285,0.0,0.0,15.863942322,29.242365,98.3399564037,92.2511923256,3.20568,2.88308407814
 12/16  23:00:00,59.020096692,3.63491463461,0.0,0.0,15.863942322,29.242365,85.9294577936,82.7037777936,3.20568,0.02
 12/16  24:00:00,61.3802598544,5.21872208715,0.0,0.0,15.863942322,29.242365,126.081890118,119.993170151,3.20568,2.88303996783
 12/17  01:00:00,59.8363369856,4.44125874953,0.0,0.0,15.863942322,29.242365,100.419323496,97.1936434962,3.20568,0.02
 12/17  02:00:00,60.778630963,5.33123521946,0.0,0.0,15.863942322,29.242365,152.08611657,145.997364931,3.20568,2.88307163906
 12/17  03:00:00,60.067366086,4.64753282544,0.0,0.0,15.863942322,29.242365,122.576392145,119.350712145,3.20568,0.02
 12/17  04:00:00,60.9411279356,5.44374835178,0.0,0.0,15.863942322,29.242365,179.312531187,176.086851187,3.20568,0.02
 12/17  05:00:00,60.4129786682,4.76004595775,0.0,0.0,15.863942322,29.242365,133.143015517,127.054251912,3.20568,2.88308360439
 12/17  06:00:00,61.4679569605,5.74974139434,0.0,0.0,15.863942322,29.242365,188.245745121,185.020065121,3.20568,0.02
 12/17  07:00:00,60.734757551,5.11311485302,0.0,0.0,15.863942322,29.242365,139.535425517,133.446666097,3.20568,2.88307942002
 12/17  08:00:00,58.4808384462,5.77327932069,0.0,0.0,15.863942322,29.242365,162.880424079,159.654744079,3.20568,0.02
 12/17  09:00:00,51.4319767246,4.53501969313,0.0,0.0,15.863942322,29.242365,102.642664308,96.5522083241,3.20568,2.88477598423
 12/17  10:00:00,51.9403406762,4.99369582252,0.0,0.0,15.863942322,29.242365,104.586721428,101.361041428,3.20568,0.02
 12/17  11:00:00,51.0203802139,4.08496716387,0.0,0.0,15.863942322,29.242365,80.8500840659,74.7596012111,3.20568,2.88480285485
 12/17  12:00:00,52.2396461805,4.58322688392,0.0,0.0,15.863942322,29.242365,81.341463156,75.2509702657,3.20568,2.88481289025
 12/17  13:00:00,50.4199203717,3.53189092685,0.0,0.0,15.863942322,29.242365,55.6521907842,52.4265107842,3.20568,0.02
 12/17  14:00:00,50.7453090783,3.8222359664,0.0,0.0,15.863942322,29.242365,61.7099925713,55.6195194322,3.20568,2.88479313906
 12/17  15:00:00,49.2554258384,2.32833851938,0.0,0.0,15.863942322,29.242365,30.4759682928,27.2502882928,3.20568,0.02
 12/17  16:00:00,48.5576142051,1.6522412848,0.0,0.0,15.863942322,29.242365,38.1765805465,32.087865836,3.20568,2.8830347105
 12/17  17:00:00,54.4859394022,3.37597595612,0.0,0.0,15.863942322,29.242365,49.8448050271,46.6191250271,3.20568,0.02
 12/17  18:00:00,58.4863402247,3.08489165729,0.0,0.0,15.863942322,29.242365,50.6433147025,44.5545571915,3.20568,2.88307751104
 12/17  19:00:00,59.7257282467,4.3118399508,0.0,0.0,15.863942322,29.242365,73.5819582521,70.3562782521,3.20568,0.02
 12/17  20:00:00,59.5345753388,3.90725126798,0.0,0.0,15.863942322,29.242365,70.211748978,64.1230036282,3.20568,2.88306534982
 12/17  21:00:00,61.052705803,5.41284123945,0.0,0.0,15.863942322,29.242365,101.691119484,98.4654394844,3.20568,0.02
 12/17  22:00:00,60.0963610332,4.53501969313,0.0,0.0,15.863942322,29.242365,122.743591195,119.517911195,3.20568,0.02
 12/17  23:00:00,61.1234063649,5.66877461641,0.0,0.0,15.863942322,29.242365,166.894253292,160.806004172,3.20568,2.88256911994
 12/17  24:00:00,60.9957081885,4.84101273569,0.0,0.0,15.863942322,29.242365,141.824292082,138.598612082,3.20568,0.02
 12/18  01:00:00,61.3826878839,5.95122973262,0.0,0.0,15.863942322,29.242365,179.605267249,173.5149314,3.20568,2.88465584853
 12/18  02:00:00,60.3192303368,4.93516444109,0.0,0.0,15.863942322,29.242365,145.854124532,139.763637247,3.20568,2.88480728417
 12/18  03:00:00,61.5421138283,6.11599521708,0.0,0.0,15.863942322,29.242365,178.648509688,175.422829688,3.20568,0.02
 12/18  04:00:00,60.2918721252,4.91162651474,0.0,0.0,15.863942322,29.242365,149.614023109,143.523537654,3.20568,2.88480545491
 12/18  05:00:00,61.7697321489,6.11599521708,0.0,0.0,15.863942322,29.242365,190.218442542,184.128011509,3.20568,2.88475103258
 12/18  06:00:00,60.5455672742,4.95870236744,0.0,0.0,15.863942322,29.242365,149.982172371,146.756492371,3.20568,0.02
 12/18  07:00:00,66.4730611746,7.50866733022,0.0,0.0,15.863942322,29.818365,846.466174192,840.375668574,3.20568,2.88482561862
 12/18  08:00:00,128.246780731,7.50866733022,0.0,0.0,80.527626,29.818365,665.468066305,659.373212885,3.20568,2.88917342049
 12/18  09:00:00,166.737951428,7.50866733022,0.0,0.0,80.527626,75.0917375,541.103061928,505.481116351,24.0426,11.5793455773
 12/18  10:00:00,166.56291467,7.50866733022,0.0,0.0,80.527626,75.0917375,489.434156187,444.981264269,24.0426,20.410291918
 12/18  11:00:00,170.481240728,7.50866733022,0.0,0.0,80.527626,79.0911225,446.878654247,394.393580328,32.0568,20.4282739194
 12/18  12:00:00,171.220675692,7.50866733022,0.0,0.0,80.527626,79.0911225,400.341387932,344.874499929,32.0568,23.410088003
 12/18  13:00:00,170.436585794,7.50866733022,0.0,0.0,80.527626,79.0911225,380.669425536,325.155128448,32.0568,23.4574970883
 12/18  14:00:00,166.452198388,7.50866733022,0.0,0.0,80.527626,75.0917375,377.806368811,332.422245316,16.0284,29.3557234948
 12/18  15:00:00,166.45482707,7.50866733022,0.0,0.0,80.527626,75.0917375,363.389425646,329.238367876,16.0284,18.1226577705
 12/18  16:00:00,164.423240233,7.50866733022,0.0,0.0,80.527626,73.092045,350.6045208,324.663321897,3.20568,22.7355189031
 12/18  17:00:00,168.661308329,7.50866733022,0.0,0.0,80.527626,73.092045,376.132700264,370.038134837,3.20568,2.8888854266
 12/18  18:00:00,129.751965788,7.50866733022,0.0,0.0,80.527626,29.818365,435.503864852,429.409276595,3.20568,2.88890825713
 12/18  19:00:00,129.780410686,7.50866733022,0.0,0.0,80.527626,29.818365,463.10000346,454.121336932,3.20568,5.77298652781
 12/18  20:00:00,130.016023589,7.50866733022,0.0,0.0,80.527626,29.818365,475.442693552,463.570802323,3.20568,8.66621122913
 12/18  21:00:00,130.029645933,7.50866733022,0.0,0.0,80.527626,29.818365,490.968483111,479.105160522,3.20568,8.65764258943
 12/18  22:00:00,55.4019753752,0.0,0.0,0.0,15.863942322,29.242365,8.98470943932,0.0,3.20568,5.77902943932
 12/18  23:00:00,56.675624491,1.36453110325,0.0,0.0,15.863942322,29.242365,10.8329650376,1.86568414301,3.20568,5.76160089455
 12/18  24:00:00,58.4113601553,2.2732597619,0.0,0.0,15.863942322,29.242365,22.6517893489,16.5577904445,3.20568,2.88831890439
 12/19  01:00:00,59.5990784815,4.20251051745,0.0,0.0,15.863942322,29.242365,75.8549527755,69.7644593689,3.20568,2.88481340661
 12/19  02:00:00,59.38485429,3.97604741042,0.0,0.0,15.863942322,29.242365,76.5418521759,73.3161721759,3.20568,0.02
 12/19  03:00:00,59.6325184494,4.20251051745,0.0,0.0,15.863942322,29.242365,109.525841665,103.435307432,3.20568,2.88485423302
 12/19  04:00:00,59.5342404556,4.08856054274,0.0,0.0,15.863942322,29.242365,117.545526796,111.455040043,3.20568,2.8848067529
 12/19  05:00:00,61.7042375523,5.15887214212,0.0,0.0,15.863942322,29.242365,150.025861725,146.800181725,3.20568,0.02
 12/19  06:00:00,61.1875305185,4.81989590278,0.0,0.0,15.863942322,29.242365,145.364003638,139.273501297,3.20568,2.88482234136
 12/19  07:00:00,66.8397667483,7.50866733022,0.0,0.0,15.863942322,29.818365,879.620510107,876.394830107,3.20568,0.02
 12/19  08:00:00,128.234823777,7.50866733022,0.0,0.0,80.527626,29.818365,697.939608658,688.975571982,3.20568,5.75835667586
 12/19  09:00:00,166.735472734,7.50866733022,0.0,0.0,80.527626,75.0917375,570.993050788,535.3720495,24.0426,11.5784012881
 12/19  10:00:00,166.650625073,7.50866733022,0.0,0.0,80.527626,75.0917375,536.334696592,494.797942726,24.0426,17.4941538658
 12/19  11:00:00,170.601542496,7.50866733022,0.0,0.0,80.527626,79.0911225,497.220029157,444.733196217,32.0568,20.4300329395
 12/19  12:00:00,171.328524195,7.50866733022,0.0,0.0,80.527626,79.0911225,447.164999632,391.697153831,32.0568,23.411045801
 12/19  13:00:00,170.51432548,7.50866733022,0.0,0.0,80.527626,79.0911225,416.477359828,358.027703673,32.0568,26.392856155
 12/19  14:00:00,166.486869961,7.50866733022,0.0,0.0,80.527626,75.0917375,375.957250378,333.504638051,16.0284,26.4242123274
 12/19  15:00:00,166.452953203,7.50866733022,0.0,0.0,80.527626,75.0917375,334.389801408,297.946930846,16.0284,20.4144705622
 12/19  16:00:00,164.414560811,7.50866733022,0.0,0.0,80.527626,73.092045,297.875482927,274.226938077,3.20568,20.4428648502
 12/19  17:00:00,168.635293793,7.50866733022,0.0,0.0,80.527626,73.092045,306.516774372,297.553042448,3.20568,5.75805192407
 12/19  18:00:00,129.704782322,7.50866733022,0.0,0.0,80.527626,29.818365,354.696140634,348.601630584,3.20568,2.88883005
 12/19  19:00:00,129.718483456,7.50866733022,0.0,0.0,80.527626,29.818365,377.616083811,368.636733816,3.20568,5.77366999581
 12/19  20:00:00,129.727107611,7.50866733022,0.0,0.0,80.527626,29.818365,385.311477248,373.441077364,3.20568,8.66471988397
 12/19  21:00:00,129.739001554,7.50866733022,0.0,0.0,80.527626,29.818365,395.717610577,383.853758024,3.20568,8.65817255278
 12/19  22:00:00,55.2646678159,0.0,0.0,0.0,15.863942322,29.242365,8.9847315141,0.0,3.20568,5.7790515141
 12/19  23:00:00,55.318406003,0.0,0.0,0.0,15.863942322,29.242365,8.96705363127,0.0,3.20568,5.76137363127
 12/19  24:00:00,57.0298939237,0.906286600947,0.0,0.0,15.863942322,29.242365,6.89978685395,0.805735818171,3.20568,2.88837103578
 12/20  01:00:00,57.0680235894,1.70566387906,0.0,0.0,15.863942322,29.242365,5.34150705108,2.11582705108,3.20568,0.02
 12/20  02:00:00,56.7671130852,1.40316499366,0.0,0.0,15.863942322,29.242365,9.41131375596,3.32081426674,3.20568,2.88481948921
 12/20  03:00:00,58.771934035,3.39509081903,0.0,0.0,15.863942322,29.242365,34.6303595642,28.5398603666,3.20568,2.88481919764
 12/20  04:00:00,58.4518094184,3.0799553427,0.0,0.0,15.863942322,29.242365,35.1761632025,31.9504832025,3.20568,0.02
 12/20  05:00:00,60.0402318572,4.44037821296,0.0,0.0,15.863942322,29.242365,62.565027866,56.4746999207,3.20568,2.88464794525
 12/20  06:00:00,59.133510668,3.55230257037,0.0,0.0,15.863942322,29.242365,58.9010631938,52.8105232141,3.20568,2.88485997965
 12/20  07:00:00,66.3998783742,7.50866733022,0.0,0.0,15.863942322,29.818365,742.831938202,739.606258202,3.20568,0.02
 12/20  08:00:00,127.544565357,7.50866733022,0.0,0.0,80.527626,29.818365,537.495720474,531.400859696,3.20568,2.88918077782
 12/20  09:00:00,166.525930524,7.50866733022,0.00424546469347,0.0,80.527626,75.0917375,436.387275517,400.763785263,24.0426,11.5808902539
 12/20  10:00:00,166.467442507,7.50866733022,0.00204773202845,0.0,80.527626,75.0917375,380.61516447,336.161673884,24.0426,20.4108905856
 12/20  11:00:00,170.462829689,7.50866733022,0.00108125976259,0.0,80.527626,79.0911225,363.241982159,310.754451191,32.0568,20.430730968
 12/20  12:00:00,171.193485245,7.50866733022,0.0,0.0,80.527626,79.0911225,317.420798535,261.954855578,32.0568,23.4091429572
 12/20  13:00:00,170.417477471,7.50866733022,0.0,0.0,80.527626,79.0911225,297.082469786,238.634344081,32.0568,26.3913257043
 12/20  14:00:00,166.429817957,7.50866733022,0.0,0.0,80.527626,75.0917375,286.651828779,244.20028561,16.0284,26.4231431698
 12/20  15:00:00,166.4221204,7.50866733022,0.0,0.0,80.527626,75.0917375,273.291657953,236.846838955,16.0284,20.416418998
 12/20  16:00:00,164.402186677,7.50866733022,0.0,0.0,80.527626,73.092045,264.057408857,240.409351884,3.20568,20.4423769729
 12/20  17:00:00,167.175314092,7.50866733022,0.0,0.0,80.527626,73.092045,278.811494573,269.847441186,3.20568,5.75837338637
 12/20  18:00:00,129.669334697,7.50866733022,0.0,0.0,80.527626,29.818365,340.513228756,334.418394948,3.20568,2.88915380792
 12/20  19:00:00,129.69758099,7.50866733022,0.0,0.0,80.527626,29.818365,384.580044845,375.600938605,3.20568,5.77342623972
 12/20  20:00:00,129.935471431,7.50866733022,0.0,0.0,80.527626,29.818365,413.924034013,402.052782502,3.20568,8.66557151107
 12/20  21:00:00,129.944552424,7.50866733022,0.0,0.0,80.527626,29.818365,432.180609258,420.317019079,3.20568,8.65791017905
 12/20  22:00:00,55.4160576936,0.0,0.0,0.0,15.863942322,29.242365,8.98458555463,0.0,3.20568,5.77890555463
 12/20  23:00:00,55.6593521105,0.341132775811,0.0,0.0,15.863942322,29.242365,9.30494686704,0.337772154292,3.20568,5.76149471275
 12/20  24:00:00,57.8352095027,1.70566387906,0.0,0.0,15.863942322,29.242365,8.28175752482,2.18779045074,3.20568,2.88828707407
 12/21  01:00:00,56.8337019853,1.46779618355,0.0,0.0,15.863942322,29.242365,9.03552183428,5.80984183428,3.20568,0.02
 12/21  02:00:00,59.5116742002,4.13130708968,0.0,0.0,15.863942322,29.242365,58.8488996282,52.7585701269,3.20568,2.88464950129
 12/21  03:00:00,59.0671770185,3.67593101968,0.0,0.0,15.863942322,29.242365,59.3393850284,53.2488381131,3.20568,2.8848669153
 12/21  04:00:00,59.7889896858,4.38910773162,0.0,0.0,15.863942322,29.242365,78.5620926147,75.3364126147,3.20568,0.02
 12/21  05:00:00,59.4214569747,3.78945019625,0.0,0.0,15.863942322,29.242365,89.2156201546,83.1251134704,3.20568,2.88482668422
 12/21  06:00:00,60.0068964796,4.38910773162,0.0,0.0,15.863942322,29.242365,106.217912516,100.127379006,3.20568,2.88485351024
 12/21  07:00:00,66.4641845772,7.50866733022,0.0,0.0,15.863942322,29.818365,828.716268755,825.490588755,3.20568,0.02
 12/21  08:00:00,127.942688691,7.50866733022,0.0,0.0,80.527626,29.818365,618.57586985,612.481063779,3.20568,2.88912607129
 12/21  09:00:00,166.618027882,7.50866733022,0.0,0.0,80.527626,75.0917375,493.107865531,457.485129838,24.0426,11.5801356923
 12/21  10:00:00,166.591479786,7.50866733022,0.00142645115024,0.0,80.527626,75.0917375,470.584182366,426.13002248,24.0426,20.4115598854
 12/21  11:00:00,170.53800254,7.50866733022,0.00216846262193,0.0,80.527626,79.0911225,447.434558979,394.946047573,32.0568,20.4317114059
 12/21  12:00:00,171.24798827,7.50866733022,0.0,0.0,80.527626,79.0911225,392.815144294,337.34760288,32.0568,23.4107414144
 12/21  13:00:00,170.465418118,7.50866733022,0.0,0.0,80.527626,79.0911225,364.295111148,305.844637036,32.0568,26.3936741115
 12/21  14:00:00,166.466343094,7.50866733022,0.0,0.0,80.527626,75.0917375,329.072482814,286.61801975,16.0284,26.4260630647
 12/21  15:00:00,166.451450862,7.50866733022,0.0,0.0,80.527626,75.0917375,294.864896098,258.417877378,16.0284,20.4186187197
 12/21  16:00:00,164.425923738,7.50866733022,0.0,0.0,80.527626,73.092045,280.618284192,254.049371094,3.20568,23.3632330975
 12/21  17:00:00,167.218340771,7.50866733022,0.0,0.0,80.527626,73.092045,301.97229902,295.877744754,3.20568,2.88887426632
 12/21  18:00:00,129.709904491,7.50866733022,0.0,0.0,80.527626,29.818365,351.062398644,344.967806119,3.20568,2.88891252488
 12/21  19:00:00,129.719004947,7.50866733022,0.0,0.0,80.527626,29.818365,366.913616784,357.933991551,3.20568,5.77394523312
 12/21  20:00:00,129.945251857,7.50866733022,0.0,0.0,80.527626,29.818365,380.202033354,368.331075508,3.20568,8.66527784607
 12/21  21:00:00,129.916260459,7.50866733022,0.0,0.0,80.527626,29.818365,363.65181505,351.788402846,3.20568,8.6577322044
 12/21  22:00:00,55.4318623455,0.0,0.0,0.0,15.863942322,29.242365,8.98520550603,0.0,3.20568,5.77952550603
 12/21  23:00:00,55.3265858563,0.0,0.0,0.0,15.863942322,29.242365,8.96748233522,0.0,3.20568,5.76180233522
 12/21  24:00:00,56.1268909778,0.0,0.0,0.0,15.863942322,29.242365,6.09383636482,0.0,3.20568,2.88815636482
 12/22  01:00:00,55.3607830136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  02:00:00,56.3890191893,1.02339832743,0.0,0.0,15.863942322,29.242365,6.8388082311,0.748438735622,3.20568,2.88468949548
 12/22  03:00:00,57.0204653104,1.65471347262,0.0,0.0,15.863942322,29.242365,7.58269525721,1.49223089053,3.20568,2.88478436668
 12/22  04:00:00,56.7256745219,1.36453110325,0.0,0.0,15.863942322,29.242365,4.62727914216,1.40159914216,3.20568,0.02
 12/22  05:00:00,58.1329278787,1.70566387906,0.0,0.0,15.863942322,29.242365,8.67344405892,2.58288756447,3.20568,2.88487649444
 12/22  06:00:00,57.6178739777,1.36453110325,0.0,0.0,15.863942322,29.242365,9.06338018626,2.97285755821,3.20568,2.88484262804
 12/22  07:00:00,66.4918448495,7.50866733022,0.00472061442915,0.0,15.863942322,29.818365,561.142782204,557.917102204,3.20568,0.02
 12/22  08:00:00,127.165751876,7.50866733022,0.0,0.0,80.527626,29.818365,409.002696807,400.038701344,3.20568,5.75831546268
 12/22  09:00:00,166.455709022,7.50866733022,0.00639252003187,0.0,80.527626,75.0917375,318.954105477,286.222192577,24.0426,8.68931289984
 12/22  10:00:00,166.168039046,7.50866733022,0.00292268613579,0.0,80.527626,75.0917375,266.856552235,222.40163887,24.0426,20.4123133655
 12/22  11:00:00,169.782065698,7.50866733022,0.00409319359188,0.0,80.527626,79.0911225,228.661610002,176.172142754,32.0568,20.4326672478
 12/22  12:00:00,170.280236825,7.50866733022,0.0,0.0,80.527626,79.0911225,178.839682977,123.367356577,32.0568,23.4155264001
 12/22  13:00:00,169.433280499,7.50866733022,0.0,0.0,80.527626,79.0911225,155.608440947,97.1520869075,32.0568,26.3995540398
 12/22  14:00:00,165.403147692,7.50866733022,0.0,0.0,80.527626,75.0917375,137.305247901,91.9100034542,16.0284,29.3668444465
 12/22  15:00:00,165.376728883,7.50866733022,0.0,0.0,80.527626,75.0917375,109.47248266,75.9411687748,16.0284,17.502913885
 12/22  16:00:00,163.346752457,7.50866733022,0.0,0.0,80.527626,73.092045,100.11357685,73.5447570246,3.20568,23.363139825
 12/22  17:00:00,166.102287213,7.50866733022,0.0,0.0,80.527626,73.092045,87.4600965687,81.3653812891,3.20568,2.88903527951
 12/22  18:00:00,128.55951104,7.50866733022,0.0,0.0,80.527626,29.818365,104.391163062,98.2964042371,3.20568,2.88907882465
 12/22  19:00:00,128.578461793,7.50866733022,0.0,0.0,80.527626,29.818365,127.039457925,118.060240239,3.20568,5.77353768585
 12/22  20:00:00,128.612509957,7.50866733022,0.0,0.0,80.527626,29.818365,158.376096142,146.50304661,3.20568,8.6673695321
 12/22  21:00:00,128.659597504,7.50866733022,0.0,0.0,80.527626,29.818365,185.923047038,174.058463623,3.20568,8.65890341506
 12/22  22:00:00,55.3817833845,0.0,0.0,0.0,15.863942322,29.242365,8.98462311143,0.0,3.20568,5.77894311143
 12/22  23:00:00,55.418247757,0.0,0.0,0.0,15.863942322,29.242365,8.96776619231,0.0,3.20568,5.76208619231
 12/22  24:00:00,56.1850691422,0.0,0.0,0.0,15.863942322,29.242365,6.0937306238,0.0,3.20568,2.8880506238
 12/23  01:00:00,55.4371496743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.4238496369,0.0,0.0,0.0,15.863942322,29.242365,6.08877319444,0.0,3.20568,2.88309319444
 12/23  03:00:00,55.4142785914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  04:00:00,55.4094498192,0.0,0.0,0.0,15.863942322,29.242365,6.08878658064,0.0,3.20568,2.88310658064
 12/23  05:00:00,55.6128790494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  06:00:00,55.5899549303,0.0,0.0,0.0,15.863942322,29.242365,6.08880020438,0.0,3.20568,2.88312020438
 12/23  07:00:00,55.6002667693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  08:00:00,52.669667782,0.0,0.0,0.0,15.863942322,29.242365,4.89489577477,0.0,3.20568,1.68921577477
 12/23  09:00:00,46.9501743269,0.0,0.0,0.0,15.863942322,29.242365,4.41892642328,0.0,3.20568,1.21324642328
 12/23  10:00:00,46.9723780247,0.0,0.0,0.0,15.863942322,29.242365,6.09053802636,0.0,3.20568,2.88485802636
 12/23  11:00:00,46.9717850791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  12:00:00,47.6844722585,0.0,0.0,0.0,15.863942322,29.242365,6.0905086946,0.0,3.20568,2.8848286946
 12/23  13:00:00,46.965502573,0.0,0.0,0.0,15.863942322,29.242365,6.09047937557,0.0,3.20568,2.88479937557
 12/23  14:00:00,47.0078496922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.022762662,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,47.017420206,0.0,0.0,0.0,15.863942322,29.242365,6.08881005665,0.0,3.20568,2.88313005665
 12/23  17:00:00,49.7768821156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,55.488669276,0.0,0.0,0.0,15.863942322,29.242365,6.08865765917,0.0,3.20568,2.88297765917
 12/23  19:00:00,55.4879199729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,55.7011832778,0.0,0.0,0.0,15.863942322,29.242365,6.08867181191,0.0,3.20568,2.88299181191
 12/23  21:00:00,55.6863625593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  22:00:00,55.559919689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  23:00:00,55.3890074904,0.0,0.0,0.0,15.863942322,29.242365,6.08868594456,0.0,3.20568,2.88300594456
 12/23  24:00:00,56.1154598777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  01:00:00,55.3882281274,0.0,0.0,0.0,15.863942322,29.242365,6.08870206309,0.0,3.20568,2.88302206309
 12/24  02:00:00,55.3948935953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  03:00:00,55.3975788043,0.0,0.0,0.0,15.863942322,29.242365,6.08871969918,0.0,3.20568,2.88303969918
 12/24  04:00:00,55.390301274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  05:00:00,55.5990665609,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  06:00:00,55.584640649,0.0,0.0,0.0,15.863942322,29.242365,6.08873757309,0.0,3.20568,2.88305757309
 12/24  07:00:00,55.5986762598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  08:00:00,52.998074871,0.320727968514,0.0,0.0,15.863942322,29.242365,6.53302362396,0.44426804546,3.20568,2.8830755785
 12/24  09:00:00,46.9533743274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  10:00:00,46.956381983,0.0,0.0,0.0,15.863942322,29.242365,6.09040871784,0.0,3.20568,2.88472871784
 12/24  11:00:00,46.9439640929,0.0,0.0,0.0,15.863942322,29.242365,6.09038400894,0.0,3.20568,2.88470400894
 12/24  12:00:00,47.6654099139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  13:00:00,46.9349066566,0.0,0.0,0.0,15.863942322,29.242365,6.09035930097,0.0,3.20568,2.88467930097
 12/24  14:00:00,46.9731226952,0.0,0.0,0.0,15.863942322,29.242365,6.09058962131,0.0,3.20568,2.88490962131
 12/24  15:00:00,46.9860473515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  16:00:00,46.9683850949,0.0,0.0,0.0,15.863942322,29.242365,6.08867458461,0.0,3.20568,2.88299458461
 12/24  17:00:00,49.7242032946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,55.4457186887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  19:00:00,55.4488543232,0.0,0.0,0.0,15.863942322,29.242365,6.08869288122,0.0,3.20568,2.88301288122
 12/24  20:00:00,55.6555558735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  21:00:00,55.635586055,0.0,0.0,0.0,15.863942322,29.242365,6.08871116262,0.0,3.20568,2.88303116262
 12/24  22:00:00,55.5266972627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.3753888419,0.0,0.0,0.0,15.863942322,29.242365,6.08872942687,0.0,3.20568,2.88304942687
 12/24  24:00:00,56.3812299169,0.274971455761,0.0,0.0,15.863942322,29.242365,3.65340079076,0.427720790757,3.20568,0.02
 12/25  01:00:00,56.0572921351,0.682265551623,0.0,0.0,15.863942322,29.242365,4.15239018318,0.926710183181,3.20568,0.02
 12/25  02:00:00,56.3989775866,1.02339832743,0.0,0.0,15.863942322,29.242365,7.66679647089,1.57804540134,3.20568,2.88307106955
 12/25  03:00:00,56.3982309161,1.02339832743,0.0,0.0,15.863942322,29.242365,4.89505413572,1.66937413572,3.20568,0.02
 12/25  04:00:00,56.7402335385,1.36453110325,0.0,0.0,15.863942322,29.242365,8.54890048402,2.46012800674,3.20568,2.88309247728
 12/25  05:00:00,56.953575972,1.36453110325,0.0,0.0,15.863942322,29.242365,5.65938168524,2.43370168524,3.20568,0.02
 12/25  06:00:00,56.9334606865,1.36453110325,0.0,0.0,15.863942322,29.242365,8.75893973874,2.67014528337,3.20568,2.88311445537
 12/25  07:00:00,56.6005615521,1.02339832743,0.0,0.0,15.863942322,29.242365,5.46153052793,2.23585052793,3.20568,0.02
 12/25  08:00:00,53.6768703171,1.02339832743,0.0,0.0,15.863942322,29.242365,5.04414404828,1.81846404828,3.20568,0.02
 12/25  09:00:00,47.4948841594,0.565153825136,0.0,0.0,15.863942322,29.242365,7.20548447245,1.11488982291,3.20568,2.88491464954
 12/25  10:00:00,47.6204292614,0.682265551623,0.0,0.0,15.863942322,29.242365,7.41118041422,1.32060724916,3.20568,2.88489316506
 12/25  11:00:00,47.6081536215,0.682265551623,0.0,0.0,15.863942322,29.242365,4.36217345377,1.13649345377,3.20568,0.02
 12/25  12:00:00,47.6477846995,0.0,0.0,0.0,15.863942322,29.242365,6.09055273271,0.0,3.20568,2.88487273271
 12/25  13:00:00,46.9103044912,0.0,0.0,0.0,15.863942322,29.242365,6.09053230439,0.0,3.20568,2.88485230439
 12/25  14:00:00,46.947640719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  15:00:00,46.9535472014,0.0,0.0,0.0,15.863942322,29.242365,6.0887343051,0.0,3.20568,2.8830543051
 12/25  16:00:00,46.9366376939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,49.6971124711,0.0,0.0,0.0,15.863942322,29.242365,6.08875670349,0.0,3.20568,2.88307670349
 12/25  18:00:00,55.4129783551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,56.4395752352,1.02339832743,0.0,0.0,15.863942322,29.242365,8.01839795768,1.92961889522,3.20568,2.88309906247
 12/25  20:00:00,56.6531733008,1.02339832743,0.0,0.0,15.863942322,29.242365,5.29863022121,2.07295022121,3.20568,0.02
 12/25  21:00:00,56.6384512037,1.02339832743,0.0,0.0,15.863942322,29.242365,5.38982467215,2.16414467215,3.20568,0.02
 12/25  22:00:00,56.8709629824,1.36453110325,0.0,0.0,15.863942322,29.242365,10.9698948528,4.8810929933,3.20568,2.88312185951
 12/25  23:00:00,57.060960542,1.70566387906,0.0,0.0,15.863942322,29.242365,10.642885596,7.41720559595,3.20568,0.02
 12/25  24:00:00,57.4584273426,1.36453110325,0.0,0.0,15.863942322,29.242365,13.0632215383,6.97439779894,3.20568,2.88314373931
 12/26  01:00:00,57.0621138763,1.70566387906,0.0,0.0,15.863942322,29.242365,12.901170334,9.67549033404,3.20568,0.02
 12/26  02:00:00,57.5121767604,2.15502318952,0.0,0.0,15.863942322,29.242365,20.8172043762,14.7266260532,3.20568,2.88489832299
 12/26  03:00:00,58.3563913753,2.99539120638,0.0,0.0,15.863942322,29.242365,32.06697348,25.9764107876,3.20568,2.88488269244
 12/26  04:00:00,58.3054895998,2.94648076594,0.0,0.0,15.863942322,29.242365,31.1079621527,27.8822821527,3.20568,0.02
 12/26  05:00:00,59.9911983898,3.56298708922,0.0,0.0,15.863942322,29.242365,41.6691352744,35.5786754332,3.20568,2.88477984119
 12/26  06:00:00,59.3187009077,3.06731875177,0.0,0.0,15.863942322,29.242365,39.9324777883,33.8420339087,3.20568,2.88476387954
 12/26  07:00:00,66.6303170613,7.50866733022,0.00587386236485,0.0,15.863942322,29.818365,724.279070016,721.053390016,3.20568,0.02
 12/26  08:00:00,127.251018027,7.50866733022,0.0,0.0,80.527626,29.818365,423.426933371,414.46260832,3.20568,5.75864505092
 12/26  09:00:00,166.469908884,7.50866733022,0.00646627771667,0.0,80.527626,75.0917375,330.548413799,294.925374195,24.0426,11.5804396045
 12/26  10:00:00,166.393795598,7.50866733022,0.00302024892762,0.0,80.527626,75.0917375,277.348786387,235.805477015,24.0426,17.5007093717
 12/26  11:00:00,170.396563982,7.50866733022,0.00150907168999,0.0,80.527626,79.0911225,278.064506751,222.654538266,32.0568,23.3531684853
 12/26  12:00:00,171.152527988,7.50866733022,0.0,0.0,80.527626,79.0911225,253.48347753,198.007476043,32.0568,23.4192014877
 12/26  13:00:00,170.38494132,7.50866733022,0.0,0.0,80.527626,79.0911225,244.325665714,185.866894605,32.0568,26.4019711094
 12/26  14:00:00,166.410245296,7.50866733022,0.0,0.0,80.527626,75.0917375,243.036710037,200.568336252,16.0284,26.4399737855
 12/26  15:00:00,166.170280627,7.50866733022,0.0,0.0,80.527626,75.0917375,219.268601374,182.818897058,16.0284,20.4213043161
 12/26  16:00:00,163.868069046,7.50866733022,0.0,0.0,80.527626,73.092045,191.811281644,168.156269432,3.20568,20.4493322126
 12/26  17:00:00,166.650321267,7.50866733022,0.0,0.0,80.527626,73.092045,189.13340268,180.169261674,3.20568,5.75846100561
 12/26  18:00:00,129.205707187,7.50866733022,0.0,0.0,80.527626,29.818365,210.00630184,203.911380427,3.20568,2.88924141342
 12/26  19:00:00,129.216956335,7.50866733022,0.0,0.0,80.527626,29.818365,226.747893734,217.768309928,3.20568,5.77390380573
 12/26  20:00:00,129.425934097,7.50866733022,0.0,0.0,80.527626,29.818365,257.500327992,245.629068054,3.20568,8.66557993839
 12/26  21:00:00,129.603086897,7.50866733022,0.0,0.0,80.527626,29.818365,262.076476477,250.211546587,3.20568,8.65924989075
 12/26  22:00:00,55.3109135502,0.0,0.0,0.0,15.863942322,29.242365,8.98563780987,0.0,3.20568,5.77995780987
 12/26  23:00:00,55.358065812,0.0,0.0,0.0,15.863942322,29.242365,8.96781229855,0.0,3.20568,5.76213229855
 12/26  24:00:00,56.151360941,0.0,0.0,0.0,15.863942322,29.242365,6.09400647342,0.0,3.20568,2.88832647342
 12/27  01:00:00,55.3878198644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  02:00:00,55.3862690622,0.0,0.0,0.0,15.863942322,29.242365,6.09052254306,0.0,3.20568,2.88484254306
 12/27  03:00:00,55.3819238178,0.0,0.0,0.0,15.863942322,29.242365,6.09051109866,0.0,3.20568,2.88483109866
 12/27  04:00:00,55.3781656743,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.5889930017,0.0,0.0,0.0,15.863942322,29.242365,6.09049952504,0.0,3.20568,2.88481952504
 12/27  06:00:00,55.5721215893,0.0,0.0,0.0,15.863942322,29.242365,6.09048788143,0.0,3.20568,2.88480788143
 12/27  07:00:00,65.5484539935,7.50866733022,0.00317980209139,0.0,15.863942322,29.818365,436.813941254,433.588261254,3.20568,0.02
 12/27  08:00:00,126.955805043,7.50866733022,0.00100359524413,0.0,80.527626,29.818365,359.67851761,350.714232669,3.20568,5.7586049409
 12/27  09:00:00,166.377037637,7.50866733022,0.00459666679503,0.0,80.527626,75.0917375,284.259940207,248.636418957,24.0426,11.5809212506
 12/27  10:00:00,166.387223287,7.50866733022,0.0,0.0,80.527626,75.0917375,252.138206472,210.592296422,24.0426,17.5033100491
 12/27  11:00:00,170.16892884,7.51796816424,0.00167914025932,0.0,80.527626,79.0911225,241.036258649,185.624417898,32.0568,23.3550407517
 12/27  12:00:00,171.233261886,7.82413353048,0.0,0.0,80.527626,79.0911225,231.661528139,176.183154707,32.0568,23.4215734327
 12/27  13:00:00,170.619145087,7.92181655263,0.0,0.0,80.527626,79.0911225,234.537953773,176.076040959,32.0568,26.4051128137
 12/27  14:00:00,166.538641402,7.85201807096,0.0,0.0,80.527626,75.0917375,229.202701393,186.736372054,16.0284,26.4379293392
 12/27  15:00:00,166.215535867,7.63023658448,0.0,0.0,80.527626,75.0917375,216.265184107,179.81268399,16.0284,20.4241001168
 12/27  16:00:00,164.036726135,7.52557664805,0.0,0.0,80.527626,73.092045,208.100980985,181.526692719,3.20568,23.368608266
 12/27  17:00:00,166.753678617,7.50866733022,0.00129567859695,0.0,80.527626,73.092045,186.111179508,180.01609442,3.20568,2.88940508853
 12/27  18:00:00,129.19738865,7.50866733022,0.0,0.0,80.527626,29.818365,196.841699428,190.746937358,3.20568,2.88908206938
 12/27  19:00:00,129.204428228,7.50866733022,0.0,0.0,80.527626,29.818365,209.463986825,200.483709726,3.20568,5.77459709915
 12/27  20:00:00,129.426033759,7.50866733022,0.0,0.0,80.527626,29.818365,219.903188886,208.030834483,3.20568,8.66667440253
 12/27  21:00:00,129.417208197,7.50866733022,0.0,0.0,80.527626,29.818365,226.70851345,214.843460056,3.20568,8.65937339392
 12/27  22:00:00,55.4861603934,0.0,0.0,0.0,15.863942322,29.242365,8.98490328446,0.0,3.20568,5.77922328446
 12/27  23:00:00,55.3793353692,0.0,0.0,0.0,15.863942322,29.242365,8.96743294252,0.0,3.20568,5.76175294252
 12/27  24:00:00,56.1672796131,0.0,0.0,0.0,15.863942322,29.242365,6.09395246114,0.0,3.20568,2.88827246114
 12/28  01:00:00,55.4086516663,0.0,0.0,0.0,15.863942322,29.242365,6.09038534472,0.0,3.20568,2.88470534472
 12/28  02:00:00,55.40703983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  03:00:00,55.3962949021,0.0,0.0,0.0,15.863942322,29.242365,6.09037831392,0.0,3.20568,2.88469831392
 12/28  04:00:00,55.3875449161,0.0,0.0,0.0,15.863942322,29.242365,6.09062812337,0.0,3.20568,2.88494812337
 12/28  05:00:00,55.5978796514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  06:00:00,55.5804936059,0.0,0.0,0.0,15.863942322,29.242365,6.09062059291,0.0,3.20568,2.88494059291
 12/28  07:00:00,65.4362248353,7.50866733022,0.00259282729859,0.0,15.863942322,29.818365,432.223952434,426.133339433,3.20568,2.8849330015
 12/28  08:00:00,126.926129098,7.50866733022,0.000988268989782,0.0,80.527626,29.818365,345.076430249,338.981483957,3.20568,2.88926629191
 12/28  09:00:00,166.376965938,7.50866733022,0.00454964497333,0.0,80.527626,75.0917375,280.812693283,245.1881552,24.0426,11.5819380824
 12/28  10:00:00,166.396169809,7.50866733022,0.00266903889009,0.0,80.527626,75.0917375,263.609495237,219.149256196,24.0426,20.417639041
 12/28  11:00:00,170.390402376,7.50866733022,0.00171060525285,0.0,80.527626,79.0911225,257.442671377,204.947201355,32.0568,20.4386700219
 12/28  12:00:00,170.938815112,7.5272228515,0.0,0.0,80.527626,79.0911225,222.524216909,167.047210252,32.0568,23.4202066568
 12/28  13:00:00,170.351761293,7.73666035939,0.0,0.0,80.527626,79.0911225,228.781275701,170.323697328,32.0568,26.4007783737
 12/28  14:00:00,166.058559337,7.52226365763,0.0,0.0,80.527626,75.0917375,221.059468249,178.59439312,16.0284,26.4366751291
 12/28  15:00:00,166.036657895,7.50866733022,0.0,0.0,80.527626,75.0917375,216.734699318,180.282370436,16.0284,20.4239288822
 12/28  16:00:00,164.010409777,7.50866733022,0.0,0.0,80.527626,73.092045,209.382377999,182.807625491,3.20568,23.3690725076
 12/28  17:00:00,166.754265767,7.50866733022,0.0,0.0,80.527626,73.092045,188.571652397,182.476720971,3.20568,2.88925142542
 12/28  18:00:00,129.199808106,7.50866733022,0.0,0.0,80.527626,29.818365,200.041719684,193.946715603,3.20568,2.88932408142
 12/28  19:00:00,129.207608579,7.50866733022,0.0,0.0,80.527626,29.818365,216.150689583,204.293943112,3.20568,8.65106647087
 12/28  20:00:00,129.430114531,7.50866733022,0.0,0.0,80.527626,29.818365,221.677646055,212.688325565,3.20568,5.78364049042
 12/28  21:00:00,129.420913952,7.50866733022,0.0,0.0,80.527626,29.818365,231.244612224,219.379248611,3.20568,8.65968361246
 12/28  22:00:00,55.4852015363,0.0,0.0,0.0,15.863942322,29.242365,11.8654651301,0.0,3.20568,8.65978513005
 12/28  23:00:00,55.3782188314,0.0,0.0,0.0,15.863942322,29.242365,6.09674002545,0.0,3.20568,2.89106002545
 12/28  24:00:00,56.1619062023,0.0,0.0,0.0,15.863942322,29.242365,6.09386052202,0.0,3.20568,2.88818052202
 12/29  01:00:00,55.3971299984,0.0,0.0,0.0,15.863942322,29.242365,6.09038734088,0.0,3.20568,2.88470734088
 12/29  02:00:00,55.3952624557,0.0,0.0,0.0,15.863942322,29.242365,6.09036721231,0.0,3.20568,2.88468721231
 12/29  03:00:00,55.3904575723,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  04:00:00,55.3861033567,0.0,0.0,0.0,15.863942322,29.242365,6.09063898364,0.0,3.20568,2.88495898364
 12/29  05:00:00,56.4452724351,0.0,0.0,0.0,15.863942322,29.242365,6.09063562172,0.0,3.20568,2.88495562172
 12/29  06:00:00,56.2729953703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  07:00:00,65.7929226951,7.50866733022,0.00268114460132,0.0,15.863942322,29.818365,436.248770248,430.158138058,3.20568,2.88495218929
 12/29  08:00:00,126.930088644,7.50866733022,0.000989784299717,0.0,80.527626,29.818365,346.78830157,340.693509871,3.20568,2.88911169936
 12/29  09:00:00,166.377637567,7.50866733022,0.0101658150112,0.0,80.527626,75.0917375,277.506340352,241.881027369,24.0426,11.5827129821
 12/29  10:00:00,166.390610804,7.50866733022,0.00214409524585,0.0,80.527626,75.0917375,251.55425389,207.094058465,24.0426,20.4175954249
 12/29  11:00:00,170.460895762,7.56090986857,0.00160547408194,0.0,80.527626,79.0911225,252.743438576,200.248188699,32.0568,20.4384498774
 12/29  12:00:00,171.67038735,7.98005635435,0.0,0.0,80.527626,79.0911225,243.320866486,187.841977159,32.0568,23.4220893268
 12/29  13:00:00,171.080742629,8.14969251019,0.0,0.0,80.527626,79.0911225,247.971240083,189.503774949,32.0568,26.4106651338
 12/29  14:00:00,166.900072946,7.94956999214,0.0,0.0,80.527626,75.0917375,246.086593721,200.682748159,16.0284,29.3754455618
 12/29  15:00:00,167.115737302,8.16776790091,0.0,0.0,80.527626,75.0917375,238.063051547,201.608431362,16.0284,20.4262201851
 12/29  16:00:00,164.947528039,8.02255984428,0.0,0.0,80.527626,73.092045,228.191227603,204.536160802,3.20568,20.449386801
 12/29  17:00:00,166.890342712,7.50867332263,0.0,0.0,80.527626,73.092045,182.83263783,176.737591702,3.20568,2.88936612727
 12/29  18:00:00,129.190805287,7.50866733022,0.0,0.0,80.527626,29.818365,189.528198483,180.564041436,3.20568,5.75847704689
 12/29  19:00:00,129.198178909,7.50866733022,0.0,0.0,80.527626,29.818365,200.992490989,192.01229739,3.20568,5.77451359948
 12/29  20:00:00,129.204091258,7.50866733022,0.0,0.0,80.527626,29.818365,211.310193721,199.435673168,3.20568,8.66884055286
 12/29  21:00:00,129.070703571,7.50866733022,0.0,0.0,80.527626,29.818365,200.629543504,188.764748908,3.20568,8.65911459654
 12/29  22:00:00,55.3455120073,0.0,0.0,0.0,15.863942322,29.242365,8.98560858327,0.0,3.20568,5.77992858327
 12/29  23:00:00,55.3903633704,0.0,0.0,0.0,15.863942322,29.242365,8.96774094234,0.0,3.20568,5.76206094234
 12/29  24:00:00,56.1748347945,0.0,0.0,0.0,15.863942322,29.242365,6.09397437996,0.0,3.20568,2.88829437996
 12/30  01:00:00,55.4212382078,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.4198119134,0.0,0.0,0.0,15.863942322,29.242365,6.08882458432,0.0,3.20568,2.88314458432
 12/30  03:00:00,55.4154565233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  04:00:00,55.4116145632,0.0,0.0,0.0,15.863942322,29.242365,6.08869773925,0.0,3.20568,2.88301773925
 12/30  05:00:00,55.6222861725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  06:00:00,55.605172084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.6167681749,0.0,0.0,0.0,15.863942322,29.242365,6.0887396248,0.0,3.20568,2.8830596248
 12/30  08:00:00,52.6937312651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  09:00:00,46.9817652199,0.0,0.0,0.0,15.863942322,29.242365,6.08878156163,0.0,3.20568,2.88310156163
 12/30  10:00:00,46.9933815651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  11:00:00,46.9776224962,0.0,0.0,0.0,15.863942322,29.242365,6.09057060851,0.0,3.20568,2.88489060851
 12/30  12:00:00,47.6812392348,0.0,0.0,0.0,15.863942322,29.242365,6.09057132232,0.0,3.20568,2.88489132232
 12/30  13:00:00,46.9393888625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  14:00:00,46.9735915211,0.0,0.0,0.0,15.863942322,29.242365,6.08828763265,0.0,3.20568,2.88260763265
 12/30  15:00:00,46.9834305072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  16:00:00,46.9692149949,0.0,0.0,0.0,15.863942322,29.242365,6.08872802985,0.0,3.20568,2.88304802985
 12/30  17:00:00,49.7277388109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  18:00:00,55.4385382472,0.0,0.0,0.0,15.863942322,29.242365,6.08877014752,0.0,3.20568,2.88309014752
 12/30  19:00:00,55.4312217091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  20:00:00,55.6414538612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.6255558661,0.0,0.0,0.0,15.863942322,29.242365,6.08881220779,0.0,3.20568,2.88313220779
 12/30  22:00:00,56.5383933223,1.02339832743,0.0,0.0,15.863942322,29.242365,4.0138916408,0.788211640801,3.20568,0.02
 12/30  23:00:00,57.06798329,1.70566387906,0.0,0.0,15.863942322,29.242365,7.61511936856,1.52674011344,3.20568,2.88269925512
 12/30  24:00:00,57.4643873644,1.36453110325,0.0,0.0,15.863942322,29.242365,4.5392239775,1.3135439775,3.20568,0.02
 12/31  01:00:00,57.064816825,1.70566387906,0.0,0.0,15.863942322,29.242365,7.99961986608,1.91080500373,3.20568,2.88313486235
 12/31  02:00:00,56.7209300795,1.36453110325,0.0,0.0,15.863942322,29.242365,5.02276000245,1.79708000245,3.20568,0.02
 12/31  03:00:00,57.064196301,1.70566387906,0.0,0.0,15.863942322,29.242365,6.08216673089,2.85648673089,3.20568,0.02
 12/31  04:00:00,56.7205651184,1.36453110325,0.0,0.0,15.863942322,29.242365,8.85983111224,2.77105571675,3.20568,2.88309539548
 12/31  05:00:00,57.2786635084,1.70566387906,0.0,0.0,15.863942322,29.242365,7.41916945191,4.19348945191,3.20568,0.02
 12/31  06:00:00,56.9207202487,1.36453110325,0.0,0.0,15.863942322,29.242365,10.0209813617,3.93216002812,3.20568,2.88314133359
 12/31  07:00:00,57.2806307118,1.70566387906,0.0,0.0,15.863942322,29.242365,9.4188351236,6.1931551236,3.20568,0.02
 12/31  08:00:00,54.0084831027,1.36453110325,0.0,0.0,15.863942322,29.242365,9.81278954101,3.72397861242,3.20568,2.8831309286
 12/31  09:00:00,47.9482024625,1.02339832743,0.0,0.0,15.863942322,29.242365,6.10232167551,2.87664167551,3.20568,0.02
 12/31  10:00:00,47.9611478509,1.02339832743,0.0,0.0,15.863942322,29.242365,7.8913201162,1.80069554057,3.20568,2.88494457563
 12/31  11:00:00,46.9274500985,0.0,0.0,0.0,15.863942322,29.242365,6.09062935527,0.0,3.20568,2.88494935527
 12/31  12:00:00,47.6497157928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  13:00:00,46.9154750484,0.0,0.0,0.0,15.863942322,29.242365,6.09050369271,0.0,3.20568,2.88482369271
 12/31  14:00:00,46.96110477,0.0,0.0,0.0,15.863942322,29.242365,6.09050848192,0.0,3.20568,2.88482848192
 12/31  15:00:00,46.9771101452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,46.9675265621,0.0,0.0,0.0,15.863942322,29.242365,6.08876234307,0.0,3.20568,2.88308234307
 12/31  17:00:00,49.7235642012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,55.4351503064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  19:00:00,55.4329516175,0.0,0.0,0.0,15.863942322,29.242365,6.08880816213,0.0,3.20568,2.88312816213
 12/31  20:00:00,55.6440958768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  21:00:00,55.6272674133,0.0,0.0,0.0,15.863942322,29.242365,6.08885392651,0.0,3.20568,2.88317392651
 12/31  22:00:00,55.511144376,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,56.3794994977,1.02339832743,0.0,0.0,15.863942322,29.242365,7.15685267571,1.06803685596,3.20568,2.88313581975
 12/31  24:00:00,57.8031330617,1.70566387906,0.0,0.0,15.863942322,29.242365,5.76281235969,2.53713235969,3.20568,0.02
